Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,7.86,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,15.44,6.57
2016,1,1,8,15,0.0,29.0,4.25,4.0,29.0,28.0,18.47
2016,1,1,8,30,0.0,42.0,4.3,4.0,42.0,40.56,29.9
2016,1,1,8,45,0.0,56.0,4.4,4.0,56.0,54.01,42.03
2016,1,1,9,0,0.0,70.0,4.5,4.0,70.0,67.53,54.09
2016,1,1,9,15,0.0,83.5,4.5,4.0,83.5,80.64,65.62
2016,1,1,9,30,0.0,97.0,4.5,4.0,97.0,93.8,77.05
2016,1,1,9,45,71.5,140.5,4.55,4.5,170.5,164.96,137.66
2016,1,1,10,0,143.0,184.0,4.6,5.0,244.0,244.68,205.12
2016,1,1,10,15,135.5,200.0,4.5,5.0,260.5,264.38,221.88
2016,1,1,10,30,128.0,216.0,4.4,5.0,277.0,283.28,237.74
2016,1,1,10,45,195.0,225.5,4.35,5.0,325.5,335.71,282.14
2016,1,1,11,0,262.0,235.0,4.3,5.0,374.0,396.55,333.08
2016,1,1,11,15,160.5,241.0,4.25,5.0,327.0,345.63,289.6
2016,1,1,11,30,59.0,247.0,4.2,5.0,280.0,287.43,239.43
2016,1,1,11,45,70.5,258.0,4.2,5.0,298.5,308.93,257.49
2016,1,1,12,0,82.0,269.0,4.2,5.0,317.0,330.92,275.7
2016,1,1,12,15,58.5,258.0,4.15,5.0,292.5,304.9,253.58
2016,1,1,12,30,35.0,247.0,4.1,5.0,268.0,277.86,230.63
2016,1,1,12,45,34.0,244.5,4.05,5.5,265.0,275.7,228.47
2016,1,1,13,0,33.0,242.0,4.0,6.0,262.0,273.43,226.22
2016,1,1,13,15,16.5,186.0,3.95,6.0,196.0,196.24,161.9
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,127.05,103.37
2016,1,1,13,45,0.0,148.0,3.85,6.0,148.0,145.53,119.2
2016,1,1,14,0,0.0,166.0,3.8,6.0,166.0,164.45,135.29
2016,1,1,14,15,6.0,173.5,3.7,6.0,177.0,177.17,146.39
2016,1,1,14,30,12.0,181.0,3.6,6.0,188.0,190.08,157.66
2016,1,1,14,45,6.0,144.5,3.5,6.0,148.0,147.71,121.93
2016,1,1,15,0,0.0,108.0,3.4,6.0,108.0,105.95,86.36
2016,1,1,15,15,0.0,98.5,3.2,5.5,98.5,96.51,78.62
2016,1,1,15,30,0.0,89.0,3.0,5.0,89.0,87.09,70.77
2016,1,1,15,45,0.0,78.0,2.8,5.0,78.0,76.11,61.34
2016,1,1,16,0,0.0,67.0,2.6,5.0,67.0,65.14,51.81
2016,1,1,16,15,0.0,55.5,2.35,4.5,55.5,53.63,41.77
2016,1,1,16,30,0.0,44.0,2.1,4.0,44.0,42.5,31.9
2016,1,1,16,45,0.0,33.0,1.85,4.0,33.0,31.86,22.27
2016,1,1,17,0,0.0,22.0,1.6,4.0,22.0,21.23,12.57
2016,1,1,17,15,0.0,13.0,1.55,4.0,13.0,12.54,3.76
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.93,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.0,2.5,2.46,0.0
2016,1,2,8,0,0.0,5.0,0.8,4.0,5.0,4.82,0.0
2016,1,2,8,15,0.0,9.5,0.8,4.0,9.5,9.15,2.27
2016,1,2,8,30,0.0,14.0,0.8,4.0,14.0,13.5,6.25
2016,1,2,8,45,0.0,19.0,0.85,4.5,19.0,18.32,10.61
2016,1,2,9,0,0.0,24.0,0.9,5.0,24.0,23.15,14.92
2016,1,2,9,15,0.0,28.5,0.85,5.0,28.5,27.5,18.78
2016,1,2,9,30,0.0,33.0,0.8,5.0,33.0,31.86,22.6
2016,1,2,9,45,56.0,108.0,0.8,5.0,131.5,127.0,104.65
2016,1,2,10,0,112.0,183.0,0.8,5.0,230.0,230.23,190.92
2016,1,2,10,15,56.0,159.0,0.8,5.0,182.5,183.09,151.38
2016,1,2,10,30,0.0,135.0,0.8,5.0,135.0,131.25,107.49
2016,1,2,10,45,4.5,160.0,0.8,5.5,162.5,158.53,130.24
2016,1,2,11,0,9.0,185.0,0.8,6.0,190.0,186.36,152.84
2016,1,2,11,15,12.0,196.0,0.8,6.0,203.0,199.7,163.54
2016,1,2,11,30,15.0,207.0,0.8,6.0,216.0,213.27,174.47
2016,1,2,11,45,7.5,172.5,0.8,6.0,177.0,174.0,141.86
2016,1,2,12,0,0.0,138.0,0.8,6.0,138.0,134.55,108.98
2016,1,2,12,15,0.0,84.5,0.85,6.0,84.5,81.76,64.64
2016,1,2,12,30,0.0,31.0,0.9,6.0,31.0,29.96,20.34
2016,1,2,12,45,8.0,124.5,0.95,6.5,129.5,127.13,103.34
2016,1,2,13,0,16.0,218.0,1.0,7.0,228.0,228.53,186.64
2016,1,2,13,15,16.5,215.5,0.95,7.0,225.5,226.83,184.8
2016,1,2,13,30,17.0,213.0,0.9,7.0,223.0,225.13,183.52
2016,1,2,13,45,8.5,161.5,0.9,7.5,166.5,165.65,134.53
2016,1,2,14,0,0.0,110.0,0.9,8.0,110.0,107.11,85.69
2016,1,2,14,15,0.0,116.0,0.8,7.5,116.0,113.31,91.34
2016,1,2,14,30,0.0,122.0,0.7,7.0,122.0,119.67,96.99
2016,1,2,14,45,0.0,117.5,0.6,7.0,117.5,115.36,93.5
2016,1,2,15,0,0.0,113.0,0.5,7.0,113.0,111.11,90.09
2016,1,2,15,15,0.0,103.0,0.4,7.0,103.0,101.17,81.84
2016,1,2,15,30,0.0,93.0,0.3,7.0,93.0,91.24,73.56
2016,1,2,15,45,0.0,82.0,0.25,7.0,82.0,80.27,64.33
2016,1,2,16,0,0.0,71.0,0.2,7.0,71.0,69.31,54.99
2016,1,2,16,15,0.0,59.0,0.2,6.5,59.0,57.29,44.67
2016,1,2,16,30,0.0,47.0,0.2,6.0,47.0,45.41,34.27
2016,1,2,16,45,0.0,35.5,0.2,6.0,35.5,34.28,24.29
2016,1,2,17,0,0.0,24.0,0.2,6.0,24.0,23.16,14.21
2016,1,2,17,15,0.0,14.0,0.25,5.5,14.0,13.5,4.68
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.93,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,14.5,2.65,4.5,28.5,14.25,0.0
2016,1,3,8,0,325.0,29.0,3.0,5.0,57.0,30.92,14.17
2016,1,3,8,15,428.5,39.5,3.0,5.5,101.5,68.22,36.34
2016,1,3,8,30,532.0,50.0,3.0,6.0,146.0,116.64,71.31
2016,1,3,8,45,597.5,56.0,3.05,6.5,193.5,164.44,111.36
2016,1,3,9,0,663.0,62.0,3.1,7.0,241.0,218.47,159.11
2016,1,3,9,15,437.0,102.5,3.1,7.5,229.0,227.47,177.91
2016,1,3,9,30,211.0,143.0,3.1,8.0,217.0,212.73,172.81
2016,1,3,9,45,198.5,162.5,3.15,9.0,239.0,236.81,193.75
2016,1,3,10,0,186.0,182.0,3.2,10.0,261.0,260.84,213.8
2016,1,3,10,15,143.5,198.0,3.15,10.5,262.0,265.89,217.95
2016,1,3,10,30,101.0,214.0,3.1,11.0,263.0,264.26,216.06
2016,1,3,10,45,111.0,228.5,3.05,11.5,285.5,289.01,235.8
2016,1,3,11,0,121.0,243.0,3.0,12.0,308.0,318.23,258.77
2016,1,3,11,15,137.5,254.5,2.95,12.0,331.0,345.37,280.49
2016,1,3,11,30,154.0,266.0,2.9,12.0,354.0,373.22,302.63
2016,1,3,11,45,235.5,263.5,2.9,12.5,401.0,430.26,348.48
2016,1,3,12,0,317.0,261.0,2.9,13.0,448.0,496.17,400.3
2016,1,3,12,15,614.5,176.0,2.9,13.0,543.5,633.32,511.22
2016,1,3,12,30,912.0,91.0,2.9,13.0,639.0,762.76,610.62
2016,1,3,12,45,914.0,90.0,2.9,13.5,637.5,773.8,616.56
2016,1,3,13,0,916.0,89.0,2.9,14.0,636.0,781.5,621.11
2016,1,3,13,15,913.0,88.5,2.9,14.0,625.5,782.65,622.2
2016,1,3,13,30,910.0,88.0,2.9,14.0,615.0,780.39,621.0
2016,1,3,13,45,906.0,86.0,2.95,14.5,597.0,772.33,614.88
2016,1,3,14,0,902.0,84.0,3.0,15.0,579.0,760.94,606.49
2016,1,3,14,15,892.0,82.5,3.0,14.5,553.0,746.84,598.2
2016,1,3,14,30,882.0,81.0,3.0,14.0,527.0,725.46,584.54
2016,1,3,14,45,868.5,78.5,3.0,14.0,494.0,697.67,564.99
2016,1,3,15,0,855.0,76.0,3.0,14.0,461.0,667.35,543.17
2016,1,3,15,15,833.5,73.0,2.75,13.5,422.0,629.02,513.89
2016,1,3,15,30,812.0,70.0,2.5,13.0,383.0,589.05,482.72
2016,1,3,15,45,786.0,65.5,2.3,13.0,339.0,543.43,445.73
2016,1,3,16,0,760.0,61.0,2.1,13.0,295.0,497.1,407.2
2016,1,3,16,15,712.5,56.0,1.9,12.0,247.5,438.91,359.42
2016,1,3,16,30,665.0,51.0,1.7,11.0,200.0,382.36,311.15
2016,1,3,16,45,594.0,43.5,1.5,10.0,152.5,315.25,252.66
2016,1,3,17,0,523.0,36.0,1.3,9.0,105.0,252.82,196.01
2016,1,3,17,15,380.5,25.5,1.3,8.5,64.0,173.79,118.41
2016,1,3,17,30,238.0,15.0,1.3,8.0,23.0,82.71,0.0
2016,1,3,17,45,119.0,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,12.29,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,30.69,12.5
2016,1,4,8,15,567.0,32.5,2.95,2.5,112.5,72.36,35.16
2016,1,4,8,30,668.0,40.0,2.9,3.0,160.0,124.87,73.1
2016,1,4,8,45,725.5,44.5,2.9,4.0,210.0,176.81,117.49
2016,1,4,9,0,783.0,49.0,2.9,5.0,260.0,233.97,169.0
2016,1,4,9,15,819.0,52.5,2.9,5.5,307.5,288.76,220.27
2016,1,4,9,30,855.0,56.0,2.9,6.0,355.0,346.02,273.13
2016,1,4,9,45,879.5,58.5,2.95,7.0,398.5,399.15,321.17
2016,1,4,10,0,904.0,61.0,3.0,8.0,442.0,452.6,367.96
2016,1,4,10,15,920.5,63.0,2.95,8.5,479.0,501.77,410.33
2016,1,4,10,30,937.0,65.0,2.9,9.0,516.0,549.95,450.53
2016,1,4,10,45,947.5,66.5,2.9,9.5,546.5,593.05,485.66
2016,1,4,11,0,958.0,68.0,2.9,10.0,577.0,634.16,518.26
2016,1,4,11,15,965.5,69.0,2.85,10.0,600.0,670.68,547.26
2016,1,4,11,30,973.0,70.0,2.8,10.0,623.0,704.6,573.68
2016,1,4,11,45,974.0,72.5,2.75,10.5,637.0,733.01,593.49
2016,1,4,12,0,975.0,75.0,2.7,11.0,651.0,758.18,610.15
2016,1,4,12,15,976.5,75.0,2.65,11.0,657.0,777.63,623.68
2016,1,4,12,30,978.0,75.0,2.6,11.0,663.0,793.64,634.77
2016,1,4,12,45,975.5,75.5,2.6,11.5,660.5,803.75,640.85
2016,1,4,13,0,973.0,76.0,2.6,12.0,658.0,810.24,644.46
2016,1,4,13,15,969.0,75.5,2.6,12.0,647.0,810.87,645.17
2016,1,4,13,30,965.0,75.0,2.6,12.0,636.0,807.87,643.46
2016,1,4,13,45,957.5,74.5,2.6,12.0,616.5,798.69,637.43
2016,1,4,14,0,950.0,74.0,2.6,12.0,597.0,786.06,629.06
2016,1,4,14,15,939.5,72.5,2.6,12.0,570.0,766.76,615.9
2016,1,4,14,30,929.0,71.0,2.6,12.0,543.0,744.32,600.51
2016,1,4,14,45,912.0,70.0,2.6,12.0,508.5,715.04,579.97
2016,1,4,15,0,895.0,69.0,2.6,12.0,474.0,683.28,557.47
2016,1,4,15,15,873.5,66.5,2.45,11.5,434.0,644.67,528.79
2016,1,4,15,30,852.0,64.0,2.3,11.0,394.0,608.25,500.56
2016,1,4,15,45,820.5,60.5,2.15,11.0,348.5,559.35,461.03
2016,1,4,16,0,789.0,57.0,2.0,11.0,303.0,510.01,420.17
2016,1,4,16,15,742.5,52.5,1.8,10.0,254.5,451.82,372.2
2016,1,4,16,30,696.0,48.0,1.6,9.0,206.0,395.16,323.58
2016,1,4,16,45,619.0,41.5,1.45,8.0,157.0,325.24,262.61
2016,1,4,17,0,542.0,35.0,1.3,7.0,108.0,260.47,203.84
2016,1,4,17,15,400.0,25.0,1.35,6.5,66.5,176.6,123.07
2016,1,4,17,30,258.0,15.0,1.4,6.0,25.0,89.0,0.0
2016,1,4,17,45,129.0,7.5,1.45,5.5,12.5,7.37,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.0,15.0,2.95,1.5,28.0,14.74,0.0
2016,1,5,8,0,302.0,30.0,3.1,2.0,56.0,30.74,14.82
2016,1,5,8,15,405.5,41.0,3.1,2.0,100.0,67.06,36.91
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,114.57,71.64
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,161.99,111.8
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,215.68,159.75
2016,1,5,9,15,680.0,71.0,3.0,3.5,283.5,266.36,206.76
2016,1,5,9,30,721.0,76.0,2.9,4.0,329.0,320.01,255.97
2016,1,5,9,45,750.5,80.0,2.85,4.5,370.5,371.23,302.48
2016,1,5,10,0,780.0,84.0,2.8,5.0,412.0,423.05,348.28
2016,1,5,10,15,799.5,86.5,2.75,5.0,448.0,469.4,389.14
2016,1,5,10,30,819.0,89.0,2.7,5.0,484.0,515.35,428.59
2016,1,5,10,45,834.0,91.0,2.65,5.5,514.0,557.61,463.29
2016,1,5,11,0,849.0,93.0,2.6,6.0,544.0,598.55,495.96
2016,1,5,11,15,858.5,94.0,2.6,6.5,566.5,633.48,523.34
2016,1,5,11,30,868.0,95.0,2.6,7.0,589.0,666.26,548.45
2016,1,5,11,45,886.0,91.0,2.6,8.0,605.5,696.99,570.71
2016,1,5,12,0,904.0,87.0,2.6,9.0,622.0,722.68,587.69
2016,1,5,12,15,906.0,87.5,2.6,9.5,628.5,741.92,600.5
2016,1,5,12,30,908.0,88.0,2.6,10.0,635.0,758.0,611.04
2016,1,5,12,45,686.0,160.0,2.6,10.5,573.0,689.16,556.79
2016,1,5,13,0,464.0,232.0,2.6,11.0,511.0,604.51,487.82
2016,1,5,13,15,421.5,238.0,2.6,11.0,488.0,582.53,471.13
2016,1,5,13,30,379.0,244.0,2.6,11.0,465.0,551.77,447.33
2016,1,5,13,45,229.0,246.5,2.6,11.5,379.0,435.2,353.78
2016,1,5,14,0,79.0,249.0,2.6,12.0,293.0,319.64,258.89
2016,1,5,14,15,102.0,241.0,2.55,11.5,295.0,328.16,267.63
2016,1,5,14,30,125.0,233.0,2.5,11.0,297.0,343.79,281.52
2016,1,5,14,45,62.5,183.0,2.5,11.0,215.0,234.89,192.54
2016,1,5,15,0,0.0,133.0,2.5,11.0,133.0,131.95,106.29
2016,1,5,15,15,0.0,87.0,2.35,10.5,87.0,84.57,66.9
2016,1,5,15,30,0.0,41.0,2.2,10.0,41.0,39.59,28.66
2016,1,5,15,45,0.0,36.0,2.05,10.0,36.0,34.76,24.56
2016,1,5,16,0,0.0,31.0,1.9,10.0,31.0,29.92,20.41
2016,1,5,16,15,0.0,26.0,1.8,9.5,26.0,25.09,16.24
2016,1,5,16,30,0.0,21.0,1.7,9.0,21.0,20.26,12.01
2016,1,5,16,45,0.0,15.5,1.65,9.0,15.5,14.94,7.28
2016,1,5,17,0,0.0,10.0,1.6,9.0,10.0,9.64,2.54
2016,1,5,17,15,0.0,6.0,1.75,8.5,6.0,5.78,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.93,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.98,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,16.71,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,31.12,16.46
2016,1,6,8,15,274.0,49.0,2.55,6.0,90.0,63.91,38.61
2016,1,6,8,30,372.0,64.0,2.6,6.0,131.0,107.29,70.44
2016,1,6,8,45,430.5,76.0,2.65,6.5,175.5,151.05,106.82
2016,1,6,9,0,489.0,88.0,2.7,7.0,220.0,200.56,149.83
2016,1,6,9,15,534.5,96.0,2.65,7.0,263.5,249.1,193.44
2016,1,6,9,30,580.0,104.0,2.6,7.0,307.0,300.25,239.22
2016,1,6,9,45,609.0,110.5,2.6,7.5,346.5,346.98,280.68
2016,1,6,10,0,638.0,117.0,2.6,8.0,386.0,395.15,322.38
2016,1,6,10,15,319.0,95.5,2.6,8.0,230.0,250.22,207.3
2016,1,6,10,30,0.0,74.0,2.6,8.0,74.0,71.55,56.01
2016,1,6,10,45,0.0,70.5,2.65,8.5,70.5,68.17,53.06
2016,1,6,11,0,0.0,67.0,2.7,9.0,67.0,64.78,49.97
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,91.0,72.13
2016,1,6,11,30,0.0,121.0,2.7,9.0,121.0,117.57,94.37
2016,1,6,11,45,6.0,164.5,2.7,9.5,168.0,164.91,133.61
2016,1,6,12,0,12.0,208.0,2.7,10.0,215.0,213.26,173.01
2016,1,6,12,15,11.5,210.5,2.65,10.0,217.5,215.93,174.94
2016,1,6,12,30,11.0,213.0,2.6,10.0,220.0,218.59,177.02
2016,1,6,12,45,5.5,147.5,2.55,10.5,151.0,148.32,119.03
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,79.34,61.44
2016,1,6,13,15,0.0,60.0,2.45,11.0,60.0,58.02,43.61
2016,1,6,13,30,0.0,38.0,2.4,11.0,38.0,36.72,25.64
2016,1,6,13,45,3.5,112.0,2.35,11.0,114.0,111.6,88.86
2016,1,6,14,0,7.0,186.0,2.3,11.0,190.0,190.29,153.99
2016,1,6,14,15,3.5,169.5,2.3,11.0,171.5,170.95,138.02
2016,1,6,14,30,0.0,153.0,2.3,11.0,153.0,151.68,122.28
2016,1,6,14,45,0.0,131.0,2.3,11.0,131.0,129.23,103.89
2016,1,6,15,0,0.0,109.0,2.3,11.0,109.0,106.84,85.38
2016,1,6,15,15,5.0,126.0,2.1,11.0,128.0,128.46,103.92
2016,1,6,15,30,10.0,143.0,1.9,11.0,147.0,151.09,123.14
2016,1,6,15,45,5.0,127.0,1.75,11.0,129.0,131.79,106.98
2016,1,6,16,0,0.0,111.0,1.6,11.0,111.0,112.83,91.05
2016,1,6,16,15,166.0,102.0,1.35,10.5,140.5,208.66,173.21
2016,1,6,16,30,332.0,93.0,1.1,10.0,170.0,278.71,229.18
2016,1,6,16,45,274.5,75.5,0.85,10.0,129.0,220.75,178.0
2016,1,6,17,0,217.0,58.0,0.6,10.0,88.0,162.12,126.48
2016,1,6,17,15,108.5,38.5,0.55,9.5,53.5,93.85,66.1
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,19.76,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,9.34,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.0,2.2,7.0,29.0,13.76,0.0
2016,1,7,8,0,360.0,28.0,2.3,7.0,58.0,28.99,12.81
2016,1,7,8,15,465.0,37.0,2.35,7.5,103.5,66.6,33.7
2016,1,7,8,30,570.0,46.0,2.4,8.0,149.0,115.52,68.14
2016,1,7,8,45,633.5,51.5,2.5,8.5,197.0,164.47,108.8
2016,1,7,9,0,697.0,57.0,2.6,9.0,245.0,220.26,157.81
2016,1,7,9,15,462.0,100.0,2.6,9.5,233.5,230.85,178.36
2016,1,7,9,30,227.0,143.0,2.6,10.0,222.0,217.37,174.83
2016,1,7,9,45,533.0,105.5,2.65,11.0,322.5,312.76,250.74
2016,1,7,10,0,839.0,68.0,2.7,12.0,423.0,431.48,346.1
2016,1,7,10,15,857.5,70.5,2.65,13.0,460.0,479.94,386.04
2016,1,7,10,30,876.0,73.0,2.6,14.0,497.0,526.98,423.76
2016,1,7,10,45,893.5,72.5,2.6,15.0,528.0,569.89,457.23
2016,1,7,11,0,911.0,72.0,2.6,16.0,559.0,611.47,488.62
2016,1,7,11,15,920.0,73.5,2.7,16.5,582.0,648.33,516.85
2016,1,7,11,30,929.0,75.0,2.8,17.0,605.0,682.83,542.76
2016,1,7,11,45,936.0,75.0,2.95,18.0,620.5,711.82,562.74
2016,1,7,12,0,943.0,75.0,3.1,19.0,636.0,737.95,579.71
2016,1,7,12,15,946.0,75.0,3.1,19.0,643.0,758.22,593.91
2016,1,7,12,30,949.0,75.0,3.1,19.0,650.0,775.22,605.85
2016,1,7,12,45,952.0,73.5,3.15,19.5,649.5,787.18,613.4
2016,1,7,13,0,955.0,72.0,3.2,20.0,649.0,795.66,618.61
2016,1,7,13,15,952.0,72.0,3.2,20.0,639.0,797.82,620.37
2016,1,7,13,30,949.0,72.0,3.2,20.0,629.0,796.41,619.79
2016,1,7,13,45,944.5,70.5,3.2,20.5,611.0,788.64,613.67
2016,1,7,14,0,940.0,69.0,3.2,21.0,593.0,777.39,605.25
2016,1,7,14,15,930.5,68.0,3.1,20.5,567.0,759.7,594.13
2016,1,7,14,30,921.0,67.0,3.0,20.0,541.0,738.86,580.79
2016,1,7,14,45,907.0,65.5,2.95,20.0,508.0,711.33,561.73
2016,1,7,15,0,893.0,64.0,2.9,20.0,475.0,681.2,540.7
2016,1,7,15,15,873.0,61.5,2.5,19.5,435.5,643.62,513.05
2016,1,7,15,30,853.0,59.0,2.1,19.0,396.0,604.25,482.48
2016,1,7,15,45,824.0,56.5,1.75,18.5,351.5,561.95,448.98
2016,1,7,16,0,795.0,54.0,1.4,18.0,307.0,515.04,411.09
2016,1,7,16,15,751.0,50.0,1.35,17.0,259.5,458.34,366.69
2016,1,7,16,30,707.0,46.0,1.3,16.0,212.0,402.98,321.35
2016,1,7,16,45,634.5,40.5,1.3,15.0,163.5,335.29,264.51
2016,1,7,17,0,562.0,35.0,1.3,14.0,115.0,272.32,209.2
2016,1,7,17,15,428.0,25.5,1.35,13.5,72.5,189.74,133.9
2016,1,7,17,30,294.0,16.0,1.4,13.0,30.0,111.86,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,15.0,44.37,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,164.5,14.5,2.3,7.5,28.5,14.25,0.0
2016,1,8,8,0,329.0,29.0,2.4,8.0,57.0,29.16,13.38
2016,1,8,8,15,436.0,39.0,2.3,8.5,102.0,66.09,34.28
2016,1,8,8,30,543.0,49.0,2.2,9.0,147.0,114.6,68.29
2016,1,8,8,45,605.5,55.5,2.15,9.5,194.5,162.92,108.16
2016,1,8,9,0,668.0,62.0,2.1,10.0,242.0,217.22,155.47
2016,1,8,9,15,709.5,67.0,2.35,10.5,288.5,269.62,202.91
2016,1,8,9,30,751.0,72.0,2.6,11.0,335.0,325.61,253.11
2016,1,8,9,45,785.5,73.5,2.85,12.0,378.5,377.27,298.7
2016,1,8,10,0,820.0,75.0,3.1,13.0,422.0,430.44,344.38
2016,1,8,10,15,839.5,77.5,3.25,13.5,459.0,478.71,385.55
2016,1,8,10,30,859.0,80.0,3.4,14.0,496.0,526.49,425.23
2016,1,8,10,45,459.5,156.5,3.55,15.0,381.0,417.57,338.13
2016,1,8,11,0,60.0,233.0,3.7,16.0,266.0,268.11,214.29
2016,1,8,11,15,64.5,244.5,3.7,16.5,281.0,285.41,227.92
2016,1,8,11,30,69.0,256.0,3.7,17.0,296.0,302.92,241.19
2016,1,8,11,45,67.5,262.5,3.7,17.5,302.5,311.32,247.11
2016,1,8,12,0,66.0,269.0,3.7,18.0,309.0,319.53,252.89
2016,1,8,12,15,155.0,277.5,3.6,18.0,372.0,400.33,317.7
2016,1,8,12,30,244.0,286.0,3.5,18.0,435.0,478.05,378.86
2016,1,8,12,45,187.0,287.5,3.45,18.5,401.5,441.89,348.98
2016,1,8,13,0,130.0,289.0,3.4,19.0,368.0,404.01,318.11
2016,1,8,13,15,264.0,266.5,3.25,19.0,423.5,489.69,387.06
2016,1,8,13,30,398.0,244.0,3.1,19.0,479.0,567.41,448.18
2016,1,8,13,45,651.5,164.5,3.0,19.0,535.0,681.61,538.04
2016,1,8,14,0,905.0,85.0,2.9,19.0,591.0,771.36,604.66
2016,1,8,14,15,647.5,146.0,2.7,19.0,500.0,649.15,512.83
2016,1,8,14,30,390.0,207.0,2.5,19.0,409.0,512.28,406.31
2016,1,8,14,45,619.5,143.5,2.3,19.0,441.0,607.13,482.3
2016,1,8,15,0,849.0,80.0,2.1,19.0,473.0,676.2,535.67
2016,1,8,15,15,827.5,77.0,1.75,18.5,433.5,638.14,505.91
2016,1,8,15,30,806.0,74.0,1.4,18.0,394.0,598.42,475.06
2016,1,8,15,45,783.0,68.5,1.1,18.0,351.0,553.6,439.2
2016,1,8,16,0,760.0,63.0,0.8,18.0,308.0,507.85,401.74
2016,1,8,16,15,713.0,58.5,0.75,17.0,260.0,450.14,357.24
2016,1,8,16,30,666.0,54.0,0.7,16.0,212.0,393.94,312.04
2016,1,8,16,45,597.0,46.5,0.7,15.5,163.5,330.24,258.74
2016,1,8,17,0,528.0,39.0,0.7,15.0,115.0,268.28,204.86
2016,1,8,17,15,264.0,34.5,0.7,14.5,72.5,147.57,104.7
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,35.96,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,14.74,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.0,6.05,4.5,29.5,13.76,0.0
2016,1,9,8,0,370.0,28.0,6.4,5.0,59.0,28.47,12.76
2016,1,9,8,15,477.0,37.0,6.55,5.0,105.5,66.69,33.83
2016,1,9,8,30,584.0,46.0,6.7,5.0,152.0,116.46,69.27
2016,1,9,8,45,651.0,51.5,6.85,5.5,201.5,167.82,112.59
2016,1,9,9,0,718.0,57.0,7.0,6.0,251.0,224.44,163.43
2016,1,9,9,15,757.5,61.5,7.0,6.0,298.5,278.22,214.38
2016,1,9,9,30,797.0,66.0,7.0,6.0,346.0,334.73,267.71
2016,1,9,9,45,827.0,68.0,7.05,6.5,390.0,387.41,316.89
2016,1,9,10,0,857.0,70.0,7.1,7.0,434.0,441.1,365.86
2016,1,9,10,15,876.0,72.5,7.1,7.0,471.5,490.79,411.1
2016,1,9,10,30,895.0,75.0,7.1,7.0,509.0,539.07,454.16
2016,1,9,10,45,907.5,76.5,7.1,7.5,540.5,582.29,491.27
2016,1,9,11,0,920.0,78.0,7.1,8.0,572.0,623.81,526.08
2016,1,9,11,15,928.5,79.5,7.05,8.0,595.5,660.92,557.43
2016,1,9,11,30,937.0,81.0,7.0,8.0,619.0,695.61,586.29
2016,1,9,11,45,941.5,82.0,6.95,8.5,634.0,724.48,608.45
2016,1,9,12,0,946.0,83.0,6.9,9.0,649.0,750.37,627.13
2016,1,9,12,15,948.5,83.0,6.85,9.0,656.0,770.63,642.53
2016,1,9,12,30,951.0,83.0,6.8,9.0,663.0,787.59,655.43
2016,1,9,12,45,950.0,83.5,6.75,9.5,661.5,799.11,662.95
2016,1,9,13,0,949.0,84.0,6.7,10.0,660.0,807.12,667.87
2016,1,9,13,15,945.5,83.5,6.65,10.0,650.0,808.59,669.1
2016,1,9,13,30,942.0,83.0,6.6,10.0,640.0,806.51,667.76
2016,1,9,13,45,934.5,82.0,6.55,10.0,621.0,797.35,661.09
2016,1,9,14,0,927.0,81.0,6.5,10.0,602.0,784.79,651.92
2016,1,9,14,15,916.5,79.5,6.45,9.5,576.0,766.15,639.33
2016,1,9,14,30,906.0,78.0,6.4,9.0,550.0,744.44,624.34
2016,1,9,14,45,889.5,77.0,6.4,9.0,516.0,716.19,603.15
2016,1,9,15,0,873.0,76.0,6.4,9.0,482.0,689.7,583.3
2016,1,9,15,15,557.0,121.5,6.25,8.5,372.5,515.93,439.07
2016,1,9,15,30,241.0,167.0,6.1,8.0,263.0,344.59,292.6
2016,1,9,15,45,500.5,116.0,6.0,8.0,287.5,441.35,377.45
2016,1,9,16,0,760.0,65.0,5.9,8.0,312.0,511.95,436.95
2016,1,9,16,15,713.5,60.0,5.55,7.5,263.5,453.83,385.96
2016,1,9,16,30,667.0,55.0,5.2,7.0,215.0,397.19,335.13
2016,1,9,16,45,590.0,48.0,4.9,6.5,166.0,330.41,274.42
2016,1,9,17,0,513.0,41.0,4.6,6.0,117.0,265.96,214.41
2016,1,9,17,15,256.5,36.5,4.35,5.5,74.5,148.07,110.84
2016,1,9,17,30,0.0,32.0,4.1,5.0,32.0,38.92,0.0
2016,1,9,17,45,0.0,16.0,3.9,4.5,16.0,15.73,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.5,14.25,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,61.0,29.25,13.86
2016,1,10,8,15,481.5,38.5,3.1,0.5,108.0,68.13,35.62
2016,1,10,8,30,588.0,48.0,3.2,1.0,155.0,118.56,71.86
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.5,169.53,115.27
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,227.45,167.51
2016,1,10,9,15,755.5,65.5,3.35,2.5,302.0,281.45,218.11
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,338.29,270.79
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,391.29,319.49
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,445.15,367.58
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,494.54,410.45
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,543.29,451.32
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,587.83,487.66
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,629.29,520.49
2016,1,10,11,15,924.5,86.5,2.55,6.0,600.5,666.44,549.71
2016,1,10,11,30,933.0,88.0,2.4,6.0,624.0,701.18,576.3
2016,1,10,11,45,936.0,89.5,2.3,6.5,639.5,729.63,596.49
2016,1,10,12,0,939.0,91.0,2.2,7.0,655.0,755.05,613.0
2016,1,10,12,15,941.0,91.5,2.1,7.0,661.5,775.54,626.83
2016,1,10,12,30,943.0,92.0,2.0,7.0,668.0,792.73,638.24
2016,1,10,12,45,942.0,92.0,1.9,7.5,666.5,803.78,644.03
2016,1,10,13,0,941.0,92.0,1.8,8.0,665.0,811.33,647.37
2016,1,10,13,15,936.5,91.5,1.7,8.0,654.5,812.16,647.15
2016,1,10,13,30,932.0,91.0,1.6,8.0,644.0,809.47,644.57
2016,1,10,13,45,923.0,90.5,1.55,8.5,625.0,799.92,636.62
2016,1,10,14,0,914.0,90.0,1.5,9.0,606.0,787.01,626.5
2016,1,10,14,15,903.0,88.5,1.5,8.5,579.5,772.66,618.28
2016,1,10,14,30,892.0,87.0,1.5,8.0,553.0,750.87,604.67
2016,1,10,14,45,879.0,84.0,1.5,8.0,519.5,723.06,585.56
2016,1,10,15,0,866.0,81.0,1.5,8.0,486.0,692.6,564.4
2016,1,10,15,15,844.0,78.0,1.45,8.0,446.0,653.82,535.38
2016,1,10,15,30,822.0,75.0,1.4,8.0,406.0,613.32,504.19
2016,1,10,15,45,790.0,71.5,1.4,8.0,361.0,564.89,466.41
2016,1,10,16,0,758.0,68.0,1.4,8.0,316.0,516.03,427.15
2016,1,10,16,15,711.5,63.0,1.25,7.0,267.5,457.85,379.76
2016,1,10,16,30,665.0,58.0,1.1,6.0,219.0,404.47,334.37
2016,1,10,16,45,589.5,50.5,1.0,5.5,170.0,334.56,273.58
2016,1,10,17,0,514.0,43.0,0.9,5.0,121.0,269.86,215.33
2016,1,10,17,15,385.5,32.0,0.95,4.5,77.5,188.82,141.62
2016,1,10,17,30,257.0,21.0,1.0,4.0,34.0,111.86,22.65
2016,1,10,17,45,128.5,10.5,1.05,4.0,17.0,43.1,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,29.0,14.25,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,58.0,28.42,13.73
2016,1,11,8,15,440.0,39.5,1.25,1.5,103.5,65.93,35.21
2016,1,11,8,30,546.0,50.0,1.3,2.0,149.0,114.97,70.29
2016,1,11,8,45,431.5,75.5,1.4,3.0,168.0,149.37,106.38
2016,1,11,9,0,317.0,101.0,1.5,4.0,187.0,171.81,132.58
2016,1,11,9,15,347.0,113.5,1.5,4.5,223.0,210.53,167.05
2016,1,11,9,30,377.0,126.0,1.5,5.0,259.0,251.8,203.4
2016,1,11,9,45,380.0,142.5,1.55,6.0,291.0,289.01,235.82
2016,1,11,10,0,383.0,159.0,1.6,7.0,323.0,325.85,266.96
2016,1,11,10,15,614.0,123.5,1.55,7.0,411.5,419.51,343.85
2016,1,11,10,30,845.0,88.0,1.5,7.0,500.0,528.3,431.52
2016,1,11,10,45,644.5,146.0,1.5,7.5,471.5,511.19,417.1
2016,1,11,11,0,444.0,204.0,1.5,8.0,443.0,475.2,387.34
2016,1,11,11,15,381.5,228.5,1.45,8.5,440.5,473.64,385.05
2016,1,11,11,30,319.0,253.0,1.4,9.0,438.0,471.4,381.45
2016,1,11,11,45,245.0,270.0,1.4,9.5,414.0,444.01,358.41
2016,1,11,12,0,171.0,287.0,1.4,10.0,390.0,417.37,335.7
2016,1,11,12,15,157.5,290.5,1.4,10.0,386.5,416.2,334.66
2016,1,11,12,30,144.0,294.0,1.4,10.0,383.0,414.07,332.69
2016,1,11,12,45,250.5,279.5,1.45,10.5,433.5,487.81,391.64
2016,1,11,13,0,357.0,265.0,1.5,11.0,484.0,555.96,444.76
2016,1,11,13,15,366.5,258.5,1.5,11.0,480.0,559.33,447.3
2016,1,11,13,30,376.0,252.0,1.5,11.0,476.0,561.29,449.37
2016,1,11,13,45,269.0,259.5,1.5,11.0,417.5,489.48,393.05
2016,1,11,14,0,162.0,267.0,1.5,11.0,359.0,409.85,330.15
2016,1,11,14,15,153.5,254.5,1.45,11.0,338.5,389.64,315.11
2016,1,11,14,30,145.0,242.0,1.4,11.0,318.0,369.05,299.31
