Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,187.5,18.5,1.45,11.0,39.5,14.06,1.52
2016,2,1,8,0,375.0,37.0,1.6,12.0,79.0,37.84,20.18
2016,2,1,8,15,473.5,46.5,1.75,12.5,128.5,77.66,41.83
2016,2,1,8,30,572.0,56.0,1.9,13.0,178.0,128.64,78.1
2016,2,1,8,45,286.0,73.0,2.1,13.5,134.0,123.34,87.41
2016,2,1,9,0,0.0,90.0,2.3,14.0,90.0,86.47,67.97
2016,2,1,9,15,13.5,121.0,2.6,14.5,126.5,120.28,95.81
2016,2,1,9,30,27.0,152.0,2.9,15.0,163.0,156.18,125.04
2016,2,1,9,45,204.0,167.0,3.25,16.0,262.0,245.4,195.93
2016,2,1,10,0,381.0,182.0,3.6,17.0,361.0,352.6,281.14
2016,2,1,10,15,328.5,209.5,3.9,17.5,373.0,372.72,297.41
2016,2,1,10,30,276.0,237.0,4.2,18.0,385.0,387.67,308.96
2016,2,1,10,45,248.5,256.5,4.5,18.5,396.0,401.19,319.24
2016,2,1,11,0,221.0,276.0,4.8,19.0,407.0,414.72,329.11
2016,2,1,11,15,570.0,184.0,5.05,19.5,540.0,566.94,452.42
2016,2,1,11,30,919.0,92.0,5.3,20.0,673.0,729.83,579.97
2016,2,1,11,45,920.0,95.0,5.55,20.5,689.5,760.22,600.97
2016,2,1,12,0,921.0,98.0,5.8,21.0,706.0,787.5,620.28
2016,2,1,12,15,923.5,98.5,5.95,21.0,715.0,810.05,636.98
2016,2,1,12,30,926.0,99.0,6.1,21.0,724.0,829.33,651.41
2016,2,1,12,45,925.5,99.5,6.35,21.0,724.0,842.87,662.2
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,852.9,670.59
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.5,856.27,673.85
2016,2,1,13,30,919.0,99.0,6.9,21.0,707.0,856.07,674.66
2016,2,1,13,45,911.0,98.5,7.05,21.0,689.5,848.27,670.02
2016,2,1,14,0,903.0,98.0,7.2,21.0,672.0,837.01,662.96
2016,2,1,14,15,893.5,96.5,7.2,21.0,646.5,820.11,651.29
2016,2,1,14,30,884.0,95.0,7.2,21.0,621.0,804.71,640.86
2016,2,1,14,45,866.5,94.5,7.2,21.0,587.5,776.59,620.94
2016,2,1,15,0,849.0,94.0,7.2,21.0,554.0,745.89,599.07
2016,2,1,15,15,829.5,91.0,6.9,21.0,514.0,708.61,571.29
2016,2,1,15,30,810.0,88.0,6.6,21.0,474.0,669.37,541.92
2016,2,1,15,45,775.0,86.5,6.3,21.0,427.5,619.94,503.05
2016,2,1,16,0,740.0,85.0,6.0,21.0,381.0,573.02,465.33
2016,2,1,16,15,700.5,80.0,5.45,20.5,332.0,517.01,420.26
2016,2,1,16,30,661.0,75.0,4.9,20.0,283.0,461.94,374.89
2016,2,1,16,45,597.0,68.5,4.4,19.5,231.5,394.2,318.34
2016,2,1,17,0,533.0,62.0,3.9,19.0,180.0,330.43,263.75
2016,2,1,17,15,440.0,51.5,3.75,18.5,131.5,254.98,199.05
2016,2,1,17,30,347.0,41.0,3.6,18.0,83.0,187.58,139.67
2016,2,1,17,45,203.0,25.5,3.45,17.5,47.0,104.87,57.32
2016,2,1,18,0,59.0,10.0,3.3,17.0,11.0,25.09,0.0
2016,2,1,18,15,29.5,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,240.5,16.5,3.15,8.0,44.5,12.16,1.26
2016,2,2,8,0,481.0,33.0,3.5,9.0,89.0,36.55,17.56
2016,2,2,8,15,577.5,41.0,3.75,10.0,141.5,82.78,42.49
2016,2,2,8,30,674.0,49.0,4.0,11.0,194.0,138.02,82.3
2016,2,2,8,45,729.5,54.0,4.3,12.0,247.5,192.88,128.67
2016,2,2,9,0,785.0,59.0,4.6,13.0,301.0,253.14,182.04
2016,2,2,9,15,820.5,63.0,4.95,13.5,353.0,311.33,235.35
2016,2,2,9,30,856.0,67.0,5.3,14.0,405.0,371.92,290.2
2016,2,2,9,45,879.0,70.0,5.7,14.5,452.0,428.47,341.05
2016,2,2,10,0,902.0,73.0,6.1,15.0,499.0,485.51,391.1
2016,2,2,10,15,919.5,75.0,6.05,15.0,540.5,538.46,436.82
2016,2,2,10,30,937.0,77.0,6.0,15.0,582.0,590.61,480.71
2016,2,2,10,45,948.0,79.5,5.95,15.5,616.0,638.4,519.1
2016,2,2,11,0,959.0,82.0,5.9,16.0,650.0,684.3,554.96
2016,2,2,11,15,967.0,83.0,5.85,16.0,677.0,724.54,586.74
2016,2,2,11,30,975.0,84.0,5.8,16.0,704.0,762.2,614.56
2016,2,2,11,45,978.5,85.5,5.8,16.5,721.5,794.39,636.74
2016,2,2,12,0,982.0,87.0,5.8,17.0,739.0,823.39,656.42
2016,2,2,12,15,984.0,87.5,5.7,17.0,748.5,846.84,672.77
2016,2,2,12,30,986.0,88.0,5.6,17.0,758.0,866.78,686.55
2016,2,2,12,45,986.5,88.0,5.55,17.5,758.0,881.37,695.41
2016,2,2,13,0,987.0,88.0,5.5,18.0,758.0,892.22,701.66
2016,2,2,13,15,984.0,87.5,5.4,18.0,749.5,895.93,703.94
2016,2,2,13,30,981.0,87.0,5.3,18.0,741.0,895.8,703.63
2016,2,2,13,45,975.5,86.0,5.25,18.0,723.0,889.29,699.19
2016,2,2,14,0,970.0,85.0,5.2,18.0,705.0,879.04,692.23
2016,2,2,14,15,961.5,84.0,5.05,18.0,679.0,862.76,680.46
2016,2,2,14,30,953.0,83.0,4.9,18.0,653.0,843.01,666.32
2016,2,2,14,45,941.0,81.5,4.8,18.0,619.5,816.7,647.79
2016,2,2,15,0,929.0,80.0,4.7,18.0,586.0,787.39,627.12
2016,2,2,15,15,912.0,77.5,4.35,17.5,545.0,750.53,600.62
2016,2,2,15,30,895.0,75.0,4.0,17.0,504.0,711.39,572.79
2016,2,2,15,45,870.5,72.0,3.7,17.0,457.5,668.84,541.07
2016,2,2,16,0,846.0,69.0,3.4,17.0,411.0,620.72,503.19
2016,2,2,16,15,810.5,65.5,2.95,16.0,359.5,564.62,459.54
2016,2,2,16,30,775.0,62.0,2.5,15.0,308.0,508.83,414.69
2016,2,2,16,45,718.5,57.0,2.1,14.0,254.5,441.41,359.17
2016,2,2,17,0,662.0,52.0,1.7,13.0,201.0,376.97,304.04
2016,2,2,17,15,569.0,44.0,1.7,12.0,148.5,301.14,238.86
2016,2,2,17,30,476.0,36.0,1.7,11.0,96.0,230.34,175.56
2016,2,2,17,45,294.0,24.0,1.75,10.5,55.0,133.5,79.88
2016,2,2,18,0,112.0,12.0,1.8,10.0,14.0,41.03,0.0
2016,2,2,18,15,56.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,247.0,16.5,4.85,2.5,45.5,12.08,1.92
2016,2,3,8,0,494.0,33.0,5.2,3.0,91.0,39.38,19.89
2016,2,3,8,15,586.0,41.0,5.35,3.5,143.5,84.23,44.39
2016,2,3,8,30,678.0,49.0,5.5,4.0,196.0,139.55,85.78
2016,2,3,8,45,739.5,53.0,5.65,4.5,251.5,194.98,134.08
2016,2,3,9,0,801.0,57.0,5.8,5.0,307.0,256.46,190.43
2016,2,3,9,15,835.0,60.5,5.7,5.5,358.5,314.69,245.53
2016,2,3,9,30,869.0,64.0,5.6,6.0,410.0,375.12,301.83
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.0,433.06,354.94
2016,2,3,10,0,921.0,68.0,5.5,7.0,506.0,490.95,406.52
2016,2,3,10,15,937.0,70.0,5.45,7.5,547.0,544.09,452.73
2016,2,3,10,30,953.0,72.0,5.4,8.0,588.0,596.26,496.7
2016,2,3,10,45,964.5,73.5,5.4,8.5,622.5,644.02,536.02
2016,2,3,11,0,976.0,75.0,5.4,9.0,657.0,689.88,572.77
2016,2,3,11,15,983.0,76.0,5.35,9.5,683.5,730.09,603.91
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,767.61,630.51
2016,2,3,11,45,991.5,79.5,5.3,10.5,727.5,799.89,653.09
2016,2,3,12,0,993.0,82.0,5.3,11.0,745.0,828.83,673.02
2016,2,3,12,15,995.0,82.5,5.2,11.0,754.0,852.54,689.72
2016,2,3,12,30,997.0,83.0,5.1,11.0,763.0,872.7,703.77
2016,2,3,12,45,994.5,84.0,5.1,11.5,763.0,886.15,712.2
2016,2,3,13,0,992.0,85.0,5.1,12.0,763.0,895.79,717.96
2016,2,3,13,15,989.5,84.5,5.05,12.0,754.0,899.93,720.87
2016,2,3,13,30,987.0,84.0,5.0,12.0,745.0,900.23,721.13
2016,2,3,13,45,980.5,84.0,4.95,12.0,727.5,894.0,716.79
2016,2,3,14,0,974.0,84.0,4.9,12.0,710.0,884.03,709.89
2016,2,3,14,15,966.5,82.5,4.85,12.0,684.0,867.92,698.63
2016,2,3,14,30,959.0,81.0,4.8,12.0,658.0,848.29,684.9
2016,2,3,14,45,945.0,80.5,4.8,12.0,624.0,821.44,666.17
2016,2,3,15,0,931.0,80.0,4.8,12.0,590.0,791.66,645.24
2016,2,3,15,15,914.5,77.5,4.7,11.5,549.5,755.05,619.66
2016,2,3,15,30,898.0,75.0,4.6,11.0,509.0,716.12,592.07
2016,2,3,15,45,875.0,72.0,4.5,11.0,462.5,674.4,560.77
2016,2,3,16,0,852.0,69.0,4.4,11.0,416.0,626.97,522.8
2016,2,3,16,15,818.0,65.5,3.95,10.0,365.0,571.41,478.04
2016,2,3,16,30,784.0,62.0,3.5,9.0,314.0,516.02,432.46
2016,2,3,16,45,732.5,56.5,3.05,8.5,260.5,450.02,375.88
2016,2,3,17,0,681.0,51.0,2.6,8.0,207.0,386.58,319.57
2016,2,3,17,15,594.5,43.5,2.45,7.0,154.0,309.46,251.33
2016,2,3,17,30,508.0,36.0,2.3,6.0,101.0,243.27,189.96
2016,2,3,17,45,340.5,24.0,2.2,5.5,58.5,149.71,95.69
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,57.36,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,266.0,16.0,1.2,2.0,48.0,12.47,2.72
2016,2,4,8,0,532.0,32.0,1.3,3.0,96.0,39.83,19.35
2016,2,4,8,15,620.0,39.5,1.3,3.5,149.5,86.33,44.68
2016,2,4,8,30,708.0,47.0,1.3,4.0,203.0,142.78,86.88
2016,2,4,8,45,759.5,52.0,1.35,5.0,257.5,199.1,135.6
2016,2,4,9,0,811.0,57.0,1.4,6.0,312.0,260.34,190.58
2016,2,4,9,15,844.5,60.5,1.45,6.5,364.0,319.09,244.55
2016,2,4,9,30,878.0,64.0,1.5,7.0,416.0,380.67,299.87
2016,2,4,9,45,900.5,67.0,1.6,8.0,463.5,438.1,350.06
2016,2,4,10,0,923.0,70.0,1.7,9.0,511.0,495.81,398.7
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.0,549.18,443.09
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,601.57,485.35
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,649.53,523.06
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,695.58,558.35
2016,2,4,11,15,986.0,78.0,2.1,11.0,691.0,736.63,589.3
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,775.04,616.13
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.5,805.83,636.55
2016,2,4,12,0,985.0,89.0,2.2,12.0,751.0,832.98,654.35
2016,2,4,12,15,987.5,89.5,2.15,12.0,760.5,857.02,670.27
2016,2,4,12,30,990.0,90.0,2.1,12.0,770.0,877.54,683.72
2016,2,4,12,45,993.0,89.0,2.1,12.5,771.0,893.21,693.09
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,905.16,700.01
2016,2,4,13,15,993.5,87.5,2.0,13.0,763.5,909.38,701.96
2016,2,4,13,30,991.0,87.0,1.9,13.0,755.0,909.73,701.43
2016,2,4,13,45,988.0,85.5,1.85,13.0,737.5,904.7,697.95
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,895.85,692.05
2016,2,4,14,15,977.0,82.5,1.75,13.0,694.0,879.23,680.95
2016,2,4,14,30,969.0,81.0,1.7,13.0,668.0,859.05,667.58
2016,2,4,14,45,949.5,82.5,1.65,13.0,632.5,830.03,648.11
2016,2,4,15,0,930.0,84.0,1.6,13.0,597.0,798.28,626.76
2016,2,4,15,15,913.0,81.5,1.45,12.5,556.0,761.3,601.66
2016,2,4,15,30,896.0,79.0,1.3,12.0,515.0,726.36,577.84
2016,2,4,15,45,872.5,76.0,1.2,12.0,468.0,679.94,544.68
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,632.17,508.46
2016,2,4,16,15,814.5,68.5,1.0,11.5,369.5,575.12,465.17
2016,2,4,16,30,780.0,64.0,0.9,11.0,318.0,518.29,420.61
2016,2,4,16,45,728.5,58.5,0.85,10.5,264.0,452.25,367.47
2016,2,4,17,0,677.0,53.0,0.8,10.0,210.0,388.75,314.13
2016,2,4,17,15,590.0,45.5,0.9,9.0,157.0,314.63,251.21
2016,2,4,17,30,503.0,38.0,1.0,8.0,104.0,244.92,189.19
2016,2,4,17,45,339.0,25.5,1.15,7.0,61.0,152.51,100.03
2016,2,4,18,0,175.0,13.0,1.3,6.0,18.0,59.27,0.0
2016,2,4,18,15,87.5,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,227.0,18.5,2.25,3.0,46.0,13.68,3.97
2016,2,5,8,0,454.0,37.0,2.6,4.0,92.0,41.54,21.68
2016,2,5,8,15,544.5,45.5,2.6,4.5,144.0,85.11,46.35
2016,2,5,8,30,635.0,54.0,2.6,5.0,196.0,138.9,86.73
2016,2,5,8,45,685.0,61.0,2.65,6.0,248.5,193.08,133.67
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,253.33,187.7
2016,2,5,9,15,771.5,72.5,3.15,8.0,352.0,310.06,239.66
2016,2,5,9,30,808.0,77.0,3.6,9.0,403.0,369.43,293.12
2016,2,5,9,45,830.0,81.0,4.05,10.0,449.5,424.58,342.19
2016,2,5,10,0,852.0,85.0,4.5,11.0,496.0,480.16,390.5
2016,2,5,10,15,870.0,87.5,4.45,11.0,537.0,532.31,435.22
2016,2,5,10,30,888.0,90.0,4.4,11.0,578.0,583.87,478.25
2016,2,5,10,45,899.5,92.5,4.4,11.5,612.0,630.7,515.68
2016,2,5,11,0,911.0,95.0,4.4,12.0,646.0,674.46,549.79
2016,2,5,11,15,920.0,96.5,4.35,12.0,672.0,714.57,581.1
2016,2,5,11,30,929.0,98.0,4.3,12.0,698.0,752.32,608.94
2016,2,5,11,45,933.0,100.0,4.25,12.5,716.0,784.4,630.55
2016,2,5,12,0,937.0,102.0,4.2,13.0,734.0,813.46,649.76
2016,2,5,12,15,939.5,102.0,4.15,13.0,743.0,836.09,665.54
2016,2,5,12,30,942.0,102.0,4.1,13.0,752.0,855.37,678.97
2016,2,5,12,45,941.0,102.5,4.05,13.5,752.5,868.92,687.06
2016,2,5,13,0,940.0,103.0,4.0,14.0,753.0,878.86,692.68
2016,2,5,13,15,701.5,185.5,3.95,14.0,667.5,786.18,624.97
2016,2,5,13,30,463.0,268.0,3.9,14.0,582.0,678.35,539.71
2016,2,5,13,45,569.5,222.5,3.9,14.0,600.0,717.94,573.45
2016,2,5,14,0,676.0,177.0,3.9,14.0,618.0,757.14,605.71
2016,2,5,14,15,790.5,137.5,3.85,14.0,634.0,801.0,638.77
2016,2,5,14,30,905.0,98.0,3.8,14.0,650.0,835.3,664.39
2016,2,5,14,45,882.0,100.0,3.75,14.0,615.0,805.19,643.02
2016,2,5,15,0,859.0,102.0,3.7,14.0,580.0,772.58,620.22
2016,2,5,15,15,840.5,99.0,3.55,13.5,539.5,735.51,594.67
2016,2,5,15,30,822.0,96.0,3.4,13.0,499.0,696.37,567.3
2016,2,5,15,45,793.5,92.5,3.3,13.0,452.5,648.16,530.82
2016,2,5,16,0,765.0,89.0,3.2,13.0,406.0,602.1,494.75
2016,2,5,16,15,727.5,84.0,2.75,12.0,356.0,545.77,450.43
2016,2,5,16,30,690.0,79.0,2.3,11.0,306.0,490.14,405.34
2016,2,5,16,45,630.0,72.5,1.9,10.5,253.0,422.33,348.47
2016,2,5,17,0,570.0,66.0,1.5,10.0,200.0,358.06,292.87
2016,2,5,17,15,482.0,55.5,1.5,9.0,149.0,281.75,227.39
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,212.9,166.16
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,114.8,77.35
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,16.71,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,75.0,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,150.0,11.0,5.5,4.0,14.0,10.81,0.0
2016,2,6,7,45,325.0,23.0,5.65,4.5,56.0,17.77,7.29
2016,2,6,8,0,500.0,35.0,5.8,5.0,98.0,41.48,20.3
2016,2,6,8,15,589.0,43.0,6.2,5.5,151.0,89.01,47.63
2016,2,6,8,30,678.0,51.0,6.6,6.0,204.0,144.7,89.79
2016,2,6,8,45,732.5,56.0,7.0,7.0,258.5,200.23,138.32
2016,2,6,9,0,787.0,61.0,7.4,8.0,313.0,261.08,193.81
2016,2,6,9,15,821.5,65.0,7.5,8.5,365.0,319.64,248.84
2016,2,6,9,30,856.0,69.0,7.6,9.0,417.0,380.51,305.24
2016,2,6,9,45,883.5,70.5,7.75,9.5,465.5,438.36,358.2
2016,2,6,10,0,911.0,72.0,7.9,10.0,514.0,496.32,409.97
2016,2,6,10,15,927.5,74.0,7.85,10.5,556.0,549.63,456.41
2016,2,6,10,30,944.0,76.0,7.8,11.0,598.0,602.03,500.79
2016,2,6,10,45,958.0,76.5,7.75,11.5,633.0,650.21,540.62
2016,2,6,11,0,972.0,77.0,7.7,12.0,668.0,696.68,578.08
2016,2,6,11,15,980.0,78.5,7.6,12.0,695.0,738.22,611.26
2016,2,6,11,30,988.0,80.0,7.5,12.0,722.0,777.15,640.48
2016,2,6,11,45,992.0,81.0,7.45,12.5,740.0,809.8,663.59
2016,2,6,12,0,996.0,82.0,7.4,13.0,758.0,839.22,684.1
2016,2,6,12,15,998.5,82.5,7.25,13.0,768.0,863.56,701.61
2016,2,6,12,30,1001.0,83.0,7.1,13.0,778.0,884.34,716.44
2016,2,6,12,45,1001.5,83.0,7.0,13.0,778.5,899.28,727.12
2016,2,6,13,0,1002.0,83.0,6.9,13.0,779.0,910.42,735.08
2016,2,6,13,15,1000.0,82.5,6.75,13.0,770.5,915.1,738.1
2016,2,6,13,30,998.0,82.0,6.6,13.0,762.0,915.87,738.37
2016,2,6,13,45,994.0,81.0,6.45,13.0,744.5,910.55,734.25
2016,2,6,14,0,990.0,80.0,6.3,13.0,727.0,901.38,727.45
2016,2,6,14,15,982.5,79.0,6.15,13.0,701.5,885.61,715.87
2016,2,6,14,30,975.0,78.0,6.0,13.0,676.0,866.25,701.76
2016,2,6,14,45,958.0,79.0,5.85,13.0,641.0,838.35,681.33
2016,2,6,15,0,941.0,80.0,5.7,13.0,606.0,807.58,658.79
2016,2,6,15,15,925.0,77.5,5.45,12.5,565.5,770.89,632.48
2016,2,6,15,30,909.0,75.0,5.2,12.0,525.0,731.8,604.15
2016,2,6,15,45,888.0,72.0,5.0,12.0,478.0,686.63,569.93
2016,2,6,16,0,867.0,69.0,4.8,12.0,431.0,643.96,535.92
2016,2,6,16,15,835.0,65.0,4.2,11.0,379.5,588.07,490.6
2016,2,6,16,30,803.0,61.0,3.6,10.0,328.0,532.16,444.55
2016,2,6,16,45,756.5,56.0,3.05,9.5,274.0,467.98,389.73
2016,2,6,17,0,710.0,51.0,2.5,9.0,220.0,405.89,334.78
2016,2,6,17,15,629.5,44.0,2.25,8.0,166.0,329.7,267.7
2016,2,6,17,30,549.0,37.0,2.0,7.0,112.0,259.81,203.74
2016,2,6,17,45,397.0,25.5,1.8,6.0,67.0,169.92,117.6
2016,2,6,18,0,245.0,14.0,1.6,5.0,22.0,79.97,0.0
2016,2,6,18,15,122.5,7.0,1.55,5.0,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.5,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,109.0,12.0,3.0,2.0,15.0,11.8,0.0
2016,2,7,7,45,277.5,26.0,3.05,2.5,56.0,20.54,9.98
2016,2,7,8,0,446.0,40.0,3.1,3.0,97.0,45.53,24.64
2016,2,7,8,15,536.5,49.5,3.15,3.5,150.0,89.93,50.79
2016,2,7,8,30,627.0,59.0,3.2,4.0,203.0,144.64,92.52
2016,2,7,8,45,690.5,63.5,3.3,5.0,258.0,199.02,139.48
2016,2,7,9,0,754.0,68.0,3.4,6.0,313.0,260.98,194.95
2016,2,7,9,15,789.5,72.5,3.55,7.0,364.5,318.72,247.99
2016,2,7,9,30,825.0,77.0,3.7,8.0,416.0,378.96,302.2
2016,2,7,9,45,853.5,79.0,3.9,9.0,464.0,435.91,352.5
2016,2,7,10,0,882.0,81.0,4.1,10.0,512.0,493.86,402.17
2016,2,7,10,15,898.5,83.5,4.25,10.5,553.5,546.83,447.17
2016,2,7,10,30,915.0,86.0,4.4,11.0,595.0,598.44,489.89
2016,2,7,10,45,928.5,87.5,4.6,12.0,629.5,646.34,527.87
2016,2,7,11,0,942.0,89.0,4.8,13.0,664.0,692.59,563.58
2016,2,7,11,15,950.0,90.5,4.9,13.5,691.0,733.24,594.79
2016,2,7,11,30,958.0,92.0,5.0,14.0,718.0,771.37,621.88
2016,2,7,11,45,959.0,94.5,5.1,14.5,735.0,802.7,643.73
2016,2,7,12,0,960.0,97.0,5.2,15.0,752.0,830.76,663.13
2016,2,7,12,15,962.5,97.5,5.2,15.5,761.5,854.49,678.77
2016,2,7,12,30,965.0,98.0,5.2,16.0,771.0,874.77,691.91
2016,2,7,12,45,967.5,96.5,5.2,16.5,772.0,889.36,700.97
2016,2,7,13,0,970.0,95.0,5.2,17.0,773.0,900.29,707.5
2016,2,7,13,15,967.5,94.5,5.1,17.0,764.5,904.46,710.04
2016,2,7,13,30,965.0,94.0,5.0,17.0,756.0,904.84,710.02
2016,2,7,13,45,962.0,92.5,4.95,17.5,739.0,899.93,705.35
2016,2,7,14,0,959.0,91.0,4.9,18.0,722.0,891.28,698.19
2016,2,7,14,15,951.0,89.5,4.75,18.0,696.0,874.9,686.34
2016,2,7,14,30,943.0,88.0,4.6,18.0,670.0,855.03,672.16
2016,2,7,14,45,930.5,86.5,4.45,18.0,636.0,828.33,653.15
2016,2,7,15,0,918.0,85.0,4.3,18.0,602.0,798.65,632.06
2016,2,7,15,15,901.5,82.5,3.95,17.5,561.5,762.13,606.65
2016,2,7,15,30,885.0,80.0,3.6,17.0,521.0,727.69,582.6
2016,2,7,15,45,863.5,76.5,3.25,17.0,474.5,682.1,548.89
2016,2,7,16,0,842.0,73.0,2.9,17.0,428.0,635.05,512.3
2016,2,7,16,15,808.5,69.0,2.65,16.0,376.5,579.04,469.93
2016,2,7,16,30,775.0,65.0,2.4,15.0,325.0,523.19,426.22
2016,2,7,16,45,724.5,60.0,2.2,14.0,271.0,457.9,373.53
2016,2,7,17,0,674.0,55.0,2.0,13.0,217.0,395.06,320.68
2016,2,7,17,15,591.5,47.0,2.0,12.0,164.0,321.52,257.58
2016,2,7,17,30,509.0,39.0,2.0,11.0,111.0,252.05,195.64
2016,2,7,17,45,354.5,27.0,2.0,10.5,67.0,162.64,112.99
2016,2,7,18,0,200.0,15.0,2.0,10.0,23.0,69.23,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.69,0.0
2016,2,8,7,45,274.5,26.0,4.45,4.5,61.5,20.37,10.18
2016,2,8,8,0,549.0,34.0,4.6,5.0,105.0,45.4,21.83
2016,2,8,8,15,632.0,40.5,4.9,6.0,159.0,92.29,48.29
2016,2,8,8,30,715.0,47.0,5.2,7.0,213.0,148.59,91.19
2016,2,8,8,45,764.0,51.5,5.55,8.0,267.5,204.97,140.76
2016,2,8,9,0,813.0,56.0,5.9,9.0,322.0,266.0,196.51
2016,2,8,9,15,845.0,59.5,5.9,9.5,374.0,324.94,251.61
2016,2,8,9,30,877.0,63.0,5.9,10.0,426.0,386.65,308.21
2016,2,8,9,45,687.0,114.5,5.95,10.5,418.5,402.64,327.61
2016,2,8,10,0,497.0,166.0,6.0,11.0,411.0,398.25,326.91
2016,2,8,10,15,525.5,172.0,5.95,11.0,449.5,443.83,365.87
2016,2,8,10,30,554.0,178.0,5.9,11.0,488.0,490.68,405.11
2016,2,8,10,45,585.0,179.5,5.9,11.5,524.0,535.46,441.46
2016,2,8,11,0,616.0,181.0,5.9,12.0,560.0,582.86,479.19
2016,2,8,11,15,802.5,128.5,5.95,12.0,643.0,677.61,557.39
2016,2,8,11,30,989.0,76.0,6.0,12.0,726.0,779.03,636.89
2016,2,8,11,45,987.0,80.5,6.1,12.5,743.5,811.14,659.43
2016,2,8,12,0,985.0,85.0,6.2,13.0,761.0,839.73,679.55
2016,2,8,12,15,988.0,85.0,6.2,13.0,770.5,863.82,697.13
2016,2,8,12,30,991.0,85.0,6.2,13.0,780.0,884.37,712.16
2016,2,8,12,45,993.5,84.0,6.25,13.5,781.0,899.8,722.36
2016,2,8,13,0,996.0,83.0,6.3,14.0,782.0,911.48,729.89
2016,2,8,13,15,994.0,82.5,6.25,14.0,774.0,916.15,733.28
2016,2,8,13,30,992.0,82.0,6.2,14.0,766.0,916.93,733.99
2016,2,8,13,45,990.5,80.0,6.2,14.5,749.0,912.57,729.94
2016,2,8,14,0,989.0,78.0,6.2,15.0,732.0,904.33,723.23
2016,2,8,14,15,982.0,77.0,6.15,15.0,706.5,888.92,712.5
2016,2,8,14,30,975.0,76.0,6.1,15.0,681.0,869.89,699.24
2016,2,8,14,45,967.5,73.0,6.1,15.0,648.0,844.7,681.7
2016,2,8,15,0,960.0,70.0,6.1,15.0,615.0,816.17,661.67
2016,2,8,15,15,945.5,68.5,5.95,14.5,574.0,781.06,637.2
2016,2,8,15,30,931.0,67.0,5.8,14.0,533.0,743.4,610.6
2016,2,8,15,45,913.0,63.5,5.7,14.0,486.5,698.71,577.31
2016,2,8,16,0,895.0,60.0,5.6,14.0,440.0,652.23,541.78
2016,2,8,16,15,865.0,57.0,5.1,13.0,388.5,597.61,498.16
2016,2,8,16,30,835.0,54.0,4.6,12.0,337.0,542.84,453.1
2016,2,8,16,45,792.0,49.5,4.1,11.5,283.0,483.07,401.6
2016,2,8,17,0,749.0,45.0,3.6,11.0,229.0,421.43,347.33
2016,2,8,17,15,673.5,39.5,3.3,10.0,174.5,346.92,281.59
2016,2,8,17,30,598.0,34.0,3.0,9.0,120.0,278.32,218.55
2016,2,8,17,45,451.5,24.5,2.7,8.0,73.5,188.97,134.43
2016,2,8,18,0,305.0,15.0,2.4,7.0,27.0,106.59,0.0
2016,2,8,18,15,152.5,7.5,2.3,6.5,13.5,7.37,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,11.8,0.0
2016,2,9,7,45,393.0,22.5,3.55,5.0,63.0,18.38,8.97
2016,2,9,8,0,555.0,33.0,3.8,6.0,107.0,45.48,21.21
2016,2,9,8,15,636.0,39.0,3.7,7.0,160.5,92.31,47.79
2016,2,9,8,30,717.0,45.0,3.6,8.0,214.0,148.29,90.44
2016,2,9,8,45,765.0,49.5,3.5,9.0,268.0,204.74,139.76
2016,2,9,9,0,813.0,54.0,3.4,10.0,322.0,265.72,194.74
2016,2,9,9,15,844.0,57.0,3.6,11.0,374.0,324.98,248.91
2016,2,9,9,30,875.0,60.0,3.8,12.0,426.0,384.91,302.58
2016,2,9,9,45,895.5,62.5,4.05,13.0,472.5,441.42,352.19
2016,2,9,10,0,916.0,65.0,4.3,14.0,519.0,498.02,400.44
2016,2,9,10,15,931.0,67.0,4.4,14.5,560.5,551.05,444.85
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,603.04,487.14
2016,2,9,10,45,955.5,71.0,4.6,15.5,635.5,650.4,524.73
2016,2,9,11,0,965.0,73.0,4.7,16.0,669.0,695.72,559.83
2016,2,9,11,15,972.0,74.0,4.75,16.5,695.5,736.03,589.11
2016,2,9,11,30,979.0,75.0,4.8,17.0,722.0,773.67,615.16
2016,2,9,11,45,973.0,81.0,4.85,17.5,738.0,804.18,635.79
2016,2,9,12,0,967.0,87.0,4.9,18.0,754.0,831.01,653.69
2016,2,9,12,15,969.5,87.5,4.9,18.0,763.5,854.92,670.46
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,875.34,684.8
2016,2,9,12,45,972.5,87.5,4.9,18.5,773.5,889.48,693.38
2016,2,9,13,0,973.0,87.0,4.9,19.0,774.0,899.89,699.44
2016,2,9,13,15,970.5,86.5,4.85,19.0,765.5,904.05,702.22
2016,2,9,13,30,968.0,86.0,4.8,19.0,757.0,904.39,702.48
2016,2,9,13,45,964.0,84.5,4.75,19.0,740.0,898.58,698.55
2016,2,9,14,0,960.0,83.0,4.7,19.0,723.0,889.02,692.14
2016,2,9,14,15,952.0,82.0,4.6,19.0,697.0,873.07,681.0
2016,2,9,14,30,944.0,81.0,4.5,19.0,671.0,853.64,667.52
2016,2,9,14,45,930.0,80.5,4.45,19.0,637.0,826.72,649.1
2016,2,9,15,0,916.0,80.0,4.4,19.0,603.0,796.89,628.61
2016,2,9,15,15,900.0,78.0,4.05,18.5,563.0,761.17,603.72
2016,2,9,15,30,884.0,76.0,3.7,18.0,523.0,723.12,577.1
2016,2,9,15,45,864.0,72.5,3.4,18.0,477.0,682.8,547.67
2016,2,9,16,0,844.0,69.0,3.1,18.0,431.0,636.51,512.49
2016,2,9,16,15,812.5,65.5,2.7,17.0,380.0,581.98,470.9
2016,2,9,16,30,781.0,62.0,2.3,16.0,329.0,527.45,427.98
2016,2,9,16,45,736.0,56.5,1.9,15.0,276.0,463.93,376.46
2016,2,9,17,0,691.0,51.0,1.5,14.0,223.0,402.45,324.62
2016,2,9,17,15,613.5,44.0,1.5,13.0,170.0,327.76,261.44
2016,2,9,17,30,536.0,37.0,1.5,12.0,117.0,259.26,200.91
2016,2,9,17,45,394.0,26.5,1.5,11.5,72.0,176.54,125.3
2016,2,9,18,0,252.0,16.0,1.5,11.0,27.0,95.94,0.0
2016,2,9,18,15,126.0,8.0,1.45,11.0,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,5.0,19.0,12.78,0.0
2016,2,10,7,45,356.0,24.5,1.75,6.0,62.5,18.61,9.44
2016,2,10,8,0,513.0,36.0,2.0,7.0,106.0,48.06,23.79
2016,2,10,8,15,596.0,43.0,2.1,7.5,159.0,93.71,50.38
2016,2,10,8,30,679.0,50.0,2.2,8.0,212.0,148.84,92.53
2016,2,10,8,45,729.0,55.0,2.3,9.0,266.0,204.19,140.59
2016,2,10,9,0,779.0,60.0,2.4,10.0,320.0,264.36,194.39
2016,2,10,9,15,812.0,64.0,2.65,11.0,372.0,322.57,247.13
2016,2,10,9,30,845.0,68.0,2.9,12.0,424.0,382.95,300.64
2016,2,10,9,45,867.5,71.0,3.2,13.0,471.0,439.72,350.02
2016,2,10,10,0,890.0,74.0,3.5,14.0,518.0,497.09,398.33
2016,2,10,10,15,906.5,76.0,3.45,14.5,559.5,549.86,441.64
2016,2,10,10,30,923.0,78.0,3.4,15.0,601.0,601.79,482.87
2016,2,10,10,45,933.5,80.0,3.4,15.5,635.0,648.95,519.35
2016,2,10,11,0,944.0,82.0,3.4,16.0,669.0,694.21,553.38
2016,2,10,11,15,952.0,83.0,3.35,16.5,695.5,734.6,581.94
2016,2,10,11,30,960.0,84.0,3.3,17.0,722.0,772.44,607.1
2016,2,10,11,45,964.5,85.0,3.25,18.0,740.5,804.93,626.95
2016,2,10,12,0,969.0,86.0,3.2,19.0,759.0,834.3,644.33
2016,2,10,12,15,971.5,86.5,3.2,19.0,768.5,858.29,660.57
2016,2,10,12,30,974.0,87.0,3.2,19.0,778.0,878.78,674.46
2016,2,10,12,45,973.0,87.5,3.2,19.5,778.0,892.82,682.66
2016,2,10,13,0,972.0,88.0,3.2,20.0,778.0,903.11,688.42
2016,2,10,13,15,970.0,87.5,3.15,20.0,770.0,907.69,691.37
2016,2,10,13,30,968.0,87.0,3.1,20.0,762.0,908.46,691.9
2016,2,10,13,45,962.0,86.5,3.1,20.5,744.5,902.09,686.73
2016,2,10,14,0,956.0,86.0,3.1,21.0,727.0,892.0,679.22
2016,2,10,14,15,949.0,85.0,3.1,21.0,701.5,876.89,669.73
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,858.29,657.94
2016,2,10,14,45,929.0,83.0,3.1,21.5,642.5,831.58,639.32
2016,2,10,15,0,916.0,82.0,3.1,22.0,609.0,801.92,618.71
2016,2,10,15,15,900.5,80.0,2.85,21.5,568.5,766.5,594.96
2016,2,10,15,30,885.0,78.0,2.6,21.0,528.0,728.73,569.34
2016,2,10,15,45,860.5,75.5,2.4,21.0,481.5,686.39,539.37
2016,2,10,16,0,836.0,73.0,2.2,21.0,435.0,638.35,503.94
2016,2,10,16,15,804.0,69.0,2.1,19.5,384.0,583.09,464.77
2016,2,10,16,30,772.0,65.0,2.0,18.0,333.0,527.88,423.99
2016,2,10,16,45,721.5,60.5,1.95,17.0,279.0,462.76,373.02
2016,2,10,17,0,671.0,56.0,1.9,16.0,225.0,400.11,321.75
2016,2,10,17,15,593.0,48.5,2.05,15.0,171.5,328.32,261.35
2016,2,10,17,30,515.0,41.0,2.2,14.0,118.0,260.27,201.62
2016,2,10,17,45,374.0,29.0,2.4,13.5,73.0,173.59,124.04
2016,2,10,18,0,233.0,17.0,2.6,13.0,28.0,92.78,0.0
2016,2,10,18,15,116.5,8.5,2.75,13.0,14.0,34.98,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,115.5,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,231.0,14.0,4.0,10.0,22.0,13.76,0.0
2016,2,11,7,45,387.0,25.0,4.15,11.0,67.0,20.64,11.03
2016,2,11,8,0,543.0,36.0,4.3,12.0,112.0,50.0,23.75
2016,2,11,8,15,624.0,43.0,4.15,12.5,166.5,97.47,51.31
2016,2,11,8,30,705.0,50.0,4.0,13.0,221.0,154.17,94.38
2016,2,11,8,45,754.0,55.0,3.85,14.0,276.0,210.97,143.22
2016,2,11,9,0,803.0,60.0,3.7,15.0,331.0,272.46,197.57
2016,2,11,9,15,835.0,63.5,3.85,16.0,383.0,331.3,250.24
2016,2,11,9,30,867.0,67.0,4.0,17.0,435.0,392.18,303.45
2016,2,11,9,45,889.0,69.5,4.2,18.0,482.5,450.0,352.9
2016,2,11,10,0,911.0,72.0,4.4,19.0,530.0,507.29,400.45
2016,2,11,10,15,926.5,74.0,4.55,19.5,572.0,560.61,444.2
2016,2,11,10,30,942.0,76.0,4.7,20.0,614.0,612.94,485.96
2016,2,11,10,45,953.0,77.5,4.85,21.0,648.5,660.75,522.23
2016,2,11,11,0,964.0,79.0,5.0,22.0,683.0,706.63,556.04
2016,2,11,11,15,971.0,80.5,4.9,22.5,709.5,747.62,584.31
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,785.93,609.38
2016,2,11,11,45,974.5,86.5,4.7,23.5,752.5,816.74,628.76
2016,2,11,12,0,971.0,91.0,4.6,24.0,769.0,843.99,645.44
2016,2,11,12,15,973.0,91.5,4.5,24.0,778.0,867.7,660.83
2016,2,11,12,30,975.0,92.0,4.4,24.0,787.0,887.88,673.98
2016,2,11,12,45,973.0,92.5,4.35,24.5,787.0,901.17,681.4
2016,2,11,13,0,971.0,93.0,4.3,25.0,787.0,910.67,686.33
2016,2,11,13,15,968.0,92.5,4.2,25.0,778.0,914.45,688.59
2016,2,11,13,30,965.0,92.0,4.1,25.0,769.0,914.41,688.4
2016,2,11,13,45,958.0,92.0,4.05,25.0,751.0,907.78,684.14
2016,2,11,14,0,951.0,92.0,4.0,25.0,733.0,897.44,677.53
2016,2,11,14,15,942.5,91.0,3.85,25.0,707.0,881.16,666.47
2016,2,11,14,30,934.0,90.0,3.7,25.0,681.0,861.43,653.19
2016,2,11,14,45,920.5,88.5,3.6,25.0,646.5,833.88,634.82
2016,2,11,15,0,907.0,87.0,3.5,25.0,612.0,803.4,614.47
2016,2,11,15,15,891.0,84.5,3.25,24.5,571.5,767.22,590.5
2016,2,11,15,30,875.0,82.0,3.0,24.0,531.0,733.18,567.89
2016,2,11,15,45,850.0,79.5,2.75,23.5,484.0,686.25,535.71
2016,2,11,16,0,825.0,77.0,2.5,23.0,437.0,638.13,501.2
2016,2,11,16,15,792.0,73.0,2.35,22.0,386.0,582.5,460.9
