Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,2.5,3.1,13.0,2.5,2.46,0.0
2016,2,22,7,30,0.0,5.0,3.2,13.0,5.0,4.82,0.0
2016,2,22,7,45,0.0,11.5,3.35,13.5,11.5,11.08,3.97
2016,2,22,8,0,0.0,18.0,3.5,14.0,18.0,17.36,9.06
2016,2,22,8,15,0.0,26.0,3.45,14.5,26.0,25.09,15.77
2016,2,22,8,30,0.0,34.0,3.4,15.0,34.0,32.82,22.39
2016,2,22,8,45,0.0,32.5,3.35,15.5,32.5,31.37,21.1
2016,2,22,9,0,0.0,31.0,3.3,16.0,31.0,29.92,19.77
2016,2,22,9,15,0.0,39.0,3.1,16.5,39.0,37.66,26.18
2016,2,22,9,30,0.0,47.0,2.9,17.0,47.0,45.41,32.51
2016,2,22,9,45,0.0,55.0,2.75,17.5,55.0,53.16,38.76
2016,2,22,10,0,0.0,63.0,2.6,18.0,63.0,60.91,44.95
2016,2,22,10,15,0.0,71.5,2.4,18.0,71.5,69.16,51.59
2016,2,22,10,30,0.0,80.0,2.2,18.0,80.0,77.4,58.19
2016,2,22,10,45,1.5,128.0,2.05,18.5,129.0,124.97,96.42
2016,2,22,11,0,3.0,176.0,1.9,19.0,178.0,172.95,134.12
2016,2,22,11,15,8.0,208.0,1.75,19.0,214.0,208.21,161.52
2016,2,22,11,30,13.0,240.0,1.6,19.0,250.0,244.04,189.02
2016,2,22,11,45,35.0,289.0,1.45,19.5,315.5,315.31,243.09
2016,2,22,12,0,57.0,338.0,1.3,20.0,381.0,385.11,294.3
2016,2,22,12,15,57.0,342.5,1.1,20.0,385.5,392.28,298.35
2016,2,22,12,30,57.0,347.0,0.9,20.0,390.0,399.3,302.56
2016,2,22,12,45,177.0,356.5,0.75,20.5,490.5,521.13,392.09
2016,2,22,13,0,297.0,366.0,0.6,21.0,591.0,646.22,478.09
2016,2,22,13,15,304.0,360.0,0.55,21.0,588.5,650.09,479.07
2016,2,22,13,30,311.0,354.0,0.5,21.0,586.0,652.67,480.68
2016,2,22,13,45,566.5,247.5,0.45,21.5,658.5,770.85,565.53
2016,2,22,14,0,822.0,141.0,0.4,22.0,731.0,875.99,633.19
2016,2,22,14,15,812.5,139.0,0.45,22.0,705.5,858.69,622.27
2016,2,22,14,30,803.0,137.0,0.5,22.0,680.0,838.32,611.3
2016,2,22,14,45,785.0,136.5,0.6,22.0,646.0,813.02,597.98
2016,2,22,15,0,767.0,136.0,0.7,22.0,612.0,782.17,580.79
2016,2,22,15,15,748.5,132.5,0.8,21.5,572.0,745.46,560.41
2016,2,22,15,30,730.0,129.0,0.9,21.0,532.0,706.94,538.22
2016,2,22,15,45,704.5,124.0,1.05,21.0,486.5,660.19,508.24
2016,2,22,16,0,679.0,119.0,1.2,21.0,441.0,612.67,476.33
2016,2,22,16,15,644.5,112.5,1.2,20.5,391.5,557.27,437.15
2016,2,22,16,30,610.0,106.0,1.2,20.0,342.0,502.53,397.17
2016,2,22,16,45,564.0,97.0,1.3,20.0,290.5,439.69,349.33
2016,2,22,17,0,518.0,88.0,1.4,20.0,239.0,379.35,301.55
2016,2,22,17,15,447.5,76.5,1.45,19.0,187.5,306.9,243.31
2016,2,22,17,30,377.0,65.0,1.5,18.0,136.0,242.77,189.58
2016,2,22,17,45,273.5,48.0,1.6,17.5,90.5,167.12,125.46
2016,2,22,18,0,170.0,31.0,1.7,17.0,45.0,102.0,64.71
2016,2,22,18,15,85.0,15.5,2.0,16.5,22.5,36.46,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,114.5,13.5,5.45,12.0,22.0,13.27,0.0
2016,2,23,7,30,229.0,27.0,5.6,12.0,44.0,21.58,10.11
2016,2,23,7,45,372.0,37.5,5.75,12.5,93.0,29.57,20.12
2016,2,23,8,0,515.0,48.0,5.9,13.0,142.0,72.47,37.97
2016,2,23,8,15,257.5,64.0,6.2,13.0,111.0,87.88,58.01
2016,2,23,8,30,0.0,80.0,6.5,13.0,80.0,76.53,59.91
2016,2,23,8,45,0.0,85.5,6.8,13.5,85.5,82.16,64.55
2016,2,23,9,0,0.0,91.0,7.1,14.0,91.0,87.66,68.92
2016,2,23,9,15,0.0,81.5,7.3,14.0,81.5,78.78,61.22
2016,2,23,9,30,0.0,72.0,7.5,14.0,72.0,69.61,53.3
2016,2,23,9,45,0.0,79.5,7.7,14.5,79.5,76.89,59.12
2016,2,23,10,0,0.0,87.0,7.9,15.0,87.0,84.17,64.88
2016,2,23,10,15,0.0,111.0,8.1,15.0,111.0,107.41,83.96
2016,2,23,10,30,0.0,135.0,8.3,15.0,135.0,130.73,102.97
2016,2,23,10,45,0.0,137.5,8.55,15.0,137.5,133.25,104.81
2016,2,23,11,0,0.0,140.0,8.8,15.0,140.0,135.76,106.69
2016,2,23,11,15,38.0,239.0,8.9,15.0,266.5,263.25,211.19
2016,2,23,11,30,76.0,338.0,9.0,15.0,393.0,393.71,315.96
2016,2,23,11,45,166.0,352.5,9.15,15.0,476.0,487.12,392.15
2016,2,23,12,0,256.0,367.0,9.3,15.0,559.0,580.67,467.75
2016,2,23,12,15,146.5,345.5,9.3,14.5,456.0,475.44,382.87
2016,2,23,12,30,37.0,324.0,9.3,14.0,353.0,358.45,287.1
2016,2,23,12,45,183.5,342.0,9.35,14.0,482.5,511.84,414.04
2016,2,23,13,0,330.0,360.0,9.4,14.0,612.0,669.3,541.12
2016,2,23,13,15,169.0,283.5,9.4,14.0,412.5,443.41,360.1
2016,2,23,13,30,8.0,207.0,9.4,14.0,213.0,210.41,167.56
2016,2,23,13,45,8.0,208.0,9.4,14.0,214.0,211.67,168.87
2016,2,23,14,0,8.0,209.0,9.4,14.0,215.0,212.94,170.07
2016,2,23,14,15,12.0,225.0,9.35,13.5,233.5,233.04,187.12
2016,2,23,14,30,16.0,241.0,9.3,13.0,252.0,253.36,204.43
2016,2,23,14,45,8.5,203.5,9.3,13.0,209.5,208.63,167.94
2016,2,23,15,0,1.0,166.0,9.3,13.0,167.0,164.29,131.51
2016,2,23,15,15,0.5,134.5,9.2,12.5,135.0,132.07,105.32
2016,2,23,15,30,0.0,103.0,9.1,12.0,103.0,100.07,78.98
2016,2,23,15,45,19.5,148.0,9.05,11.5,157.5,160.48,130.85
2016,2,23,16,0,39.0,193.0,9.0,11.0,212.0,230.11,190.29
2016,2,23,16,15,34.0,173.5,8.8,10.5,188.5,205.41,170.18
2016,2,23,16,30,29.0,154.0,8.6,10.0,165.0,181.02,150.13
2016,2,23,16,45,24.5,132.5,8.45,10.0,140.5,149.06,123.09
2016,2,23,17,0,20.0,111.0,8.3,10.0,116.0,123.94,101.56
2016,2,23,17,15,11.5,89.0,8.05,9.5,91.5,96.68,77.98
2016,2,23,17,30,3.0,67.0,7.8,9.0,67.0,70.08,54.66
2016,2,23,17,45,1.5,45.5,7.6,8.5,45.5,47.12,34.25
2016,2,23,18,0,0.0,24.0,7.4,8.0,24.0,23.54,12.4
2016,2,23,18,15,0.0,12.0,7.4,7.5,12.0,11.8,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,207.5,12.5,5.1,4.5,28.5,12.29,0.0
2016,2,24,7,30,415.0,25.0,5.3,5.0,57.0,21.18,10.88
2016,2,24,7,45,530.5,34.0,5.5,6.0,110.5,30.47,21.6
2016,2,24,8,0,646.0,43.0,5.7,7.0,164.0,79.9,40.2
2016,2,24,8,15,710.5,49.0,5.9,7.5,222.0,133.74,78.52
2016,2,24,8,30,775.0,55.0,6.1,8.0,280.0,194.84,130.19
2016,2,24,8,45,821.0,57.5,6.35,8.5,338.0,254.91,185.26
2016,2,24,9,0,867.0,60.0,6.6,9.0,396.0,320.71,246.24
2016,2,24,9,15,894.0,63.0,6.55,9.5,450.0,382.42,303.66
2016,2,24,9,30,921.0,66.0,6.5,10.0,504.0,445.46,360.82
2016,2,24,9,45,945.0,65.5,6.5,10.5,553.5,504.63,413.36
2016,2,24,10,0,969.0,65.0,6.5,11.0,603.0,564.07,464.54
2016,2,24,10,15,982.5,66.5,6.4,11.5,646.0,619.57,510.79
2016,2,24,10,30,996.0,68.0,6.3,12.0,689.0,673.72,554.49
2016,2,24,10,45,1008.5,67.0,6.25,12.5,724.5,723.0,593.36
2016,2,24,11,0,1021.0,66.0,6.2,13.0,760.0,770.24,627.38
2016,2,24,11,15,1027.5,67.0,6.15,13.5,787.5,812.92,657.27
2016,2,24,11,30,1034.0,68.0,6.1,14.0,815.0,852.64,684.6
2016,2,24,11,45,1031.0,73.5,6.05,14.5,834.0,886.52,707.33
2016,2,24,12,0,1028.0,79.0,6.0,15.0,853.0,916.6,727.12
2016,2,24,12,15,1030.0,79.5,5.9,15.0,862.5,941.65,744.28
2016,2,24,12,30,1032.0,80.0,5.8,15.0,872.0,962.89,758.71
2016,2,24,12,45,1034.0,79.0,5.75,15.5,872.5,978.62,768.05
2016,2,24,13,0,1036.0,78.0,5.7,16.0,873.0,990.33,774.61
2016,2,24,13,15,1034.0,77.5,5.6,16.0,864.0,995.0,777.45
2016,2,24,13,30,1032.0,77.0,5.5,16.0,855.0,995.54,777.52
2016,2,24,13,45,1029.0,76.0,5.4,16.0,837.0,990.51,773.81
2016,2,24,14,0,1026.0,75.0,5.3,16.0,819.0,981.4,767.39
2016,2,24,14,15,1020.0,74.0,5.2,16.0,792.5,965.67,756.44
2016,2,24,14,30,1014.0,73.0,5.1,16.0,766.0,946.08,742.91
2016,2,24,14,45,1006.5,71.0,5.05,16.0,731.0,920.37,725.45
2016,2,24,15,0,999.0,69.0,5.0,16.0,696.0,891.12,705.52
2016,2,24,15,15,986.5,67.5,4.85,16.0,654.0,855.17,680.07
2016,2,24,15,30,974.0,66.0,4.7,16.0,612.0,816.36,652.49
2016,2,24,15,45,957.5,63.5,4.6,16.0,563.5,770.87,620.12
2016,2,24,16,0,941.0,61.0,4.5,16.0,515.0,723.32,585.9
2016,2,24,16,15,916.5,58.5,3.95,15.0,461.0,668.82,546.29
2016,2,24,16,30,892.0,56.0,3.4,14.0,407.0,613.58,503.24
2016,2,24,16,45,856.0,52.5,2.85,13.5,350.0,550.29,451.51
2016,2,24,17,0,820.0,49.0,2.3,13.0,293.0,488.15,398.95
2016,2,24,17,15,761.5,44.5,2.05,12.0,234.5,418.7,340.05
2016,2,24,17,30,703.0,40.0,1.8,11.0,176.0,350.18,279.46
2016,2,24,17,45,596.5,32.0,1.6,10.0,121.5,265.05,203.94
2016,2,24,18,0,490.0,24.0,1.4,9.0,67.0,190.7,129.44
2016,2,24,18,15,245.0,12.0,1.4,8.5,33.5,73.82,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.5,13.0,2.7,6.0,30.0,12.78,0.0
2016,2,25,7,30,409.0,26.0,3.0,7.0,60.0,22.01,11.95
2016,2,25,7,45,522.0,35.0,3.3,8.0,113.0,32.78,23.56
2016,2,25,8,0,635.0,44.0,3.6,9.0,166.0,81.88,41.51
2016,2,25,8,15,699.0,50.0,3.6,10.0,223.5,135.21,79.4
2016,2,25,8,30,763.0,56.0,3.6,11.0,281.0,195.77,129.81
2016,2,25,8,45,802.0,61.0,3.6,12.0,337.5,256.0,183.74
2016,2,25,9,0,841.0,66.0,3.6,13.0,394.0,319.74,240.92
2016,2,25,9,15,867.5,69.0,3.6,13.5,447.5,380.18,295.27
2016,2,25,9,30,894.0,72.0,3.6,14.0,501.0,443.0,350.03
2016,2,25,9,45,912.0,75.0,3.6,15.0,549.5,501.6,399.08
2016,2,25,10,0,930.0,78.0,3.6,16.0,598.0,559.99,446.07
2016,2,25,10,15,943.0,80.0,3.55,16.0,640.0,614.04,489.7
2016,2,25,10,30,956.0,82.0,3.5,16.0,682.0,666.79,531.08
2016,2,25,10,45,964.5,84.0,3.45,16.5,716.5,715.03,566.91
2016,2,25,11,0,973.0,86.0,3.4,17.0,751.0,761.07,598.7
2016,2,25,11,15,979.5,87.0,3.35,17.0,777.5,802.19,626.9
2016,2,25,11,30,986.0,88.0,3.3,17.0,804.0,840.51,652.86
2016,2,25,11,45,988.5,89.5,3.25,17.5,822.0,873.2,673.39
2016,2,25,12,0,991.0,91.0,3.2,18.0,840.0,902.5,691.42
2016,2,25,12,15,992.5,91.0,3.2,18.0,849.0,925.87,706.94
2016,2,25,12,30,994.0,91.0,3.2,18.0,858.0,945.55,720.03
2016,2,25,12,45,992.0,92.0,3.25,18.5,857.0,959.48,728.3
2016,2,25,13,0,990.0,93.0,3.3,19.0,856.0,969.5,734.06
2016,2,25,13,15,987.0,92.5,3.3,19.0,846.5,973.08,736.63
2016,2,25,13,30,984.0,92.0,3.3,19.0,837.0,972.69,736.74
2016,2,25,13,45,977.5,92.0,3.35,19.0,818.5,965.82,732.99
2016,2,25,14,0,971.0,92.0,3.4,19.0,800.0,955.11,726.81
2016,2,25,14,15,963.0,91.0,3.45,18.5,773.0,938.25,717.9
2016,2,25,14,30,955.0,90.0,3.5,18.0,746.0,917.79,706.57
2016,2,25,14,45,937.5,91.0,3.55,18.0,709.5,888.19,687.52
2016,2,25,15,0,920.0,92.0,3.6,18.0,673.0,855.75,666.43
2016,2,25,15,15,904.5,89.5,3.65,17.5,631.0,818.36,642.87
2016,2,25,15,30,889.0,87.0,3.7,17.0,589.0,778.53,617.23
2016,2,25,15,45,867.5,84.5,3.8,17.0,540.5,736.66,588.74
2016,2,25,16,0,846.0,82.0,3.9,17.0,492.0,688.66,555.17
2016,2,25,16,15,817.0,78.0,3.75,16.5,439.5,632.88,514.08
2016,2,25,16,30,788.0,74.0,3.6,16.0,387.0,576.9,470.95
2016,2,25,16,45,745.0,69.0,3.45,15.5,331.0,512.03,419.38
2016,2,25,17,0,702.0,64.0,3.3,15.0,275.0,449.0,367.48
2016,2,25,17,15,636.5,57.0,3.15,14.0,219.0,378.26,307.98
2016,2,25,17,30,571.0,50.0,3.0,13.0,163.0,310.28,248.53
2016,2,25,17,45,460.5,39.5,2.9,12.0,111.5,227.72,176.02
2016,2,25,18,0,350.0,29.0,2.8,11.0,60.0,156.82,108.19
2016,2,25,18,15,175.0,14.5,2.9,10.5,30.0,58.83,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,170.5,14.0,1.45,3.5,29.0,13.76,0.0
2016,2,26,7,30,341.0,28.0,1.5,4.0,58.0,21.82,12.44
2016,2,26,7,45,455.5,39.0,1.55,5.0,109.5,34.92,20.53
2016,2,26,8,0,570.0,50.0,1.6,6.0,161.0,82.56,44.6
2016,2,26,8,15,636.5,57.0,1.85,7.0,217.5,133.75,81.72
2016,2,26,8,30,703.0,64.0,2.1,8.0,274.0,194.23,132.32
2016,2,26,8,45,746.0,69.0,2.35,9.0,330.0,252.11,184.16
2016,2,26,9,0,789.0,74.0,2.6,10.0,386.0,314.07,239.79
2016,2,26,9,15,818.0,78.0,2.5,10.5,439.0,373.67,293.07
2016,2,26,9,30,847.0,82.0,2.4,11.0,492.0,435.02,346.18
2016,2,26,9,45,867.0,85.5,2.35,11.5,540.0,493.05,395.04
2016,2,26,10,0,887.0,89.0,2.3,12.0,588.0,551.22,442.21
2016,2,26,10,15,901.5,91.0,2.15,12.5,630.0,604.51,483.56
2016,2,26,10,30,916.0,93.0,2.0,13.0,672.0,656.45,522.25
2016,2,26,10,45,926.0,95.5,1.85,13.5,707.0,704.61,556.57
2016,2,26,11,0,936.0,98.0,1.7,14.0,742.0,750.81,587.19
2016,2,26,11,15,943.0,99.0,1.6,14.0,768.5,791.07,613.35
2016,2,26,11,30,950.0,100.0,1.5,14.0,795.0,828.68,637.24
2016,2,26,11,45,955.0,101.0,1.4,14.5,813.5,861.86,656.49
2016,2,26,12,0,960.0,102.0,1.3,15.0,832.0,891.89,673.26
2016,2,26,12,15,962.0,102.0,1.25,15.0,841.0,915.06,687.23
2016,2,26,12,30,964.0,102.0,1.2,15.0,850.0,934.68,698.88
2016,2,26,12,45,965.0,101.5,1.15,15.5,850.0,949.24,705.96
2016,2,26,13,0,966.0,101.0,1.1,16.0,850.0,960.04,710.67
2016,2,26,13,15,963.5,100.5,1.1,16.0,841.0,963.92,713.26
2016,2,26,13,30,961.0,100.0,1.1,16.0,832.0,963.93,713.6
2016,2,26,13,45,957.0,99.0,1.15,16.5,814.0,958.22,710.0
2016,2,26,14,0,953.0,98.0,1.2,17.0,796.0,948.71,704.11
2016,2,26,14,15,945.5,96.5,1.2,17.0,769.5,931.87,694.07
2016,2,26,14,30,938.0,95.0,1.2,17.0,743.0,911.48,681.87
2016,2,26,14,45,927.5,93.5,1.3,17.0,708.5,885.17,667.29
2016,2,26,15,0,917.0,92.0,1.4,17.0,674.0,855.74,650.43
2016,2,26,15,15,902.5,89.5,1.4,17.0,632.5,819.11,627.17
2016,2,26,15,30,888.0,87.0,1.4,17.0,591.0,780.01,602.03
2016,2,26,15,45,867.0,84.0,1.45,17.0,543.0,737.84,574.95
2016,2,26,16,0,846.0,81.0,1.5,17.0,495.0,689.52,542.91
2016,2,26,16,15,817.5,77.5,1.35,16.5,442.5,634.52,503.65
2016,2,26,16,30,789.0,74.0,1.2,16.0,390.0,579.27,462.25
2016,2,26,16,45,746.5,69.0,1.1,15.5,334.0,514.49,412.61
2016,2,26,17,0,704.0,64.0,1.0,15.0,278.0,451.52,362.53
2016,2,26,17,15,639.5,57.0,1.05,14.0,222.0,380.9,305.63
2016,2,26,17,30,575.0,50.0,1.1,13.0,166.0,313.0,248.17
2016,2,26,17,45,464.5,39.5,1.15,12.0,114.0,229.98,176.82
2016,2,26,18,0,354.0,29.0,1.2,11.0,62.0,158.62,110.33
2016,2,26,18,15,177.0,14.5,1.25,10.5,31.0,59.63,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,149.5,15.5,2.5,7.5,29.0,15.24,0.0
2016,2,27,7,30,299.0,31.0,2.7,8.0,58.0,24.52,14.73
2016,2,27,7,45,406.0,43.5,2.9,9.0,108.0,39.72,23.82
2016,2,27,8,0,513.0,56.0,3.1,10.0,158.0,85.54,48.24
2016,2,27,8,15,580.5,64.0,3.3,11.0,213.0,134.57,83.79
2016,2,27,8,30,648.0,72.0,3.5,12.0,268.0,191.33,130.71
2016,2,27,8,45,689.5,79.0,3.75,13.0,323.0,247.95,180.77
2016,2,27,9,0,731.0,86.0,4.0,14.0,378.0,308.54,234.41
2016,2,27,9,15,761.5,90.5,4.05,14.5,430.0,366.34,285.66
2016,2,27,9,30,792.0,95.0,4.1,15.0,482.0,427.29,338.2
2016,2,27,9,45,811.5,99.5,4.2,16.0,529.0,483.38,384.94
2016,2,27,10,0,831.0,104.0,4.3,17.0,576.0,539.68,430.26
2016,2,27,10,15,847.0,106.5,4.35,17.5,617.0,591.91,471.78
2016,2,27,10,30,863.0,109.0,4.4,18.0,658.0,643.39,511.55
2016,2,27,10,45,872.5,112.0,4.45,18.5,692.0,690.07,546.67
2016,2,27,11,0,882.0,115.0,4.5,19.0,726.0,734.91,579.43
2016,2,27,11,15,890.0,116.5,4.5,19.0,752.5,775.05,607.63
2016,2,27,11,30,898.0,118.0,4.5,19.0,779.0,810.37,632.19
2016,2,27,11,45,901.5,120.0,4.55,19.5,796.5,841.99,653.06
2016,2,27,12,0,905.0,122.0,4.6,20.0,814.0,870.59,671.7
2016,2,27,12,15,907.5,122.5,4.6,20.0,823.0,893.63,687.41
2016,2,27,12,30,910.0,123.0,4.6,20.0,832.0,913.34,700.87
2016,2,27,12,45,908.5,123.5,4.65,20.5,831.5,926.14,708.59
2016,2,27,13,0,907.0,124.0,4.7,21.0,831.0,935.34,713.96
2016,2,27,13,15,904.0,123.5,4.65,21.0,822.0,938.53,715.96
2016,2,27,13,30,901.0,123.0,4.6,21.0,813.0,938.08,715.63
2016,2,27,13,45,894.5,123.0,4.6,21.0,795.0,931.44,711.56
2016,2,27,14,0,888.0,123.0,4.6,21.0,777.0,926.64,708.97
2016,2,27,14,15,879.5,121.0,4.55,21.0,750.5,909.15,697.28
2016,2,27,14,30,871.0,119.0,4.5,21.0,724.0,888.33,683.45
2016,2,27,14,45,858.5,117.0,4.5,21.0,690.0,860.96,665.43
2016,2,27,15,0,846.0,115.0,4.5,21.0,656.0,830.74,645.4
2016,2,27,15,15,829.5,112.0,4.45,20.5,615.0,793.6,621.24
2016,2,27,15,30,813.0,109.0,4.4,20.0,574.0,754.28,595.27
2016,2,27,15,45,789.0,106.0,4.35,20.0,526.5,707.53,562.37
2016,2,27,16,0,765.0,103.0,4.3,20.0,479.0,662.57,529.96
2016,2,27,16,15,734.0,98.0,3.95,19.5,427.5,607.26,488.31
2016,2,27,16,30,703.0,93.0,3.6,19.0,376.0,552.15,445.8
2016,2,27,16,45,657.5,86.0,3.3,18.5,321.5,487.09,394.45
2016,2,27,17,0,612.0,79.0,3.0,18.0,267.0,424.37,343.41
2016,2,27,17,15,544.5,70.0,2.75,17.0,212.5,351.81,283.51
2016,2,27,17,30,477.0,61.0,2.5,16.0,158.0,284.71,226.08
2016,2,27,17,45,370.0,47.5,2.3,15.0,109.0,204.46,157.09
2016,2,27,18,0,263.0,34.0,2.1,14.0,60.0,135.75,94.87
2016,2,27,18,15,131.5,17.0,2.2,14.0,30.0,59.33,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.0,18.5,3.9,11.5,28.5,14.65,0.0
2016,2,28,7,30,212.0,37.0,4.2,12.0,57.0,28.86,18.32
2016,2,28,7,45,325.5,51.5,4.5,13.0,106.0,46.0,28.84
2016,2,28,8,0,439.0,66.0,4.8,14.0,155.0,90.88,54.49
2016,2,28,8,15,219.5,68.0,5.2,14.5,112.5,89.99,61.16
2016,2,28,8,30,0.0,70.0,5.6,15.0,70.0,67.43,51.74
2016,2,28,8,45,0.0,93.5,6.05,16.0,93.5,89.76,70.23
2016,2,28,9,0,0.0,117.0,6.5,17.0,117.0,112.21,88.45
2016,2,28,9,15,0.0,133.0,6.55,17.5,133.0,127.75,100.8
2016,2,28,9,30,0.0,149.0,6.6,18.0,149.0,143.33,113.03
2016,2,28,9,45,1.5,162.5,6.7,18.5,163.5,157.31,123.82
2016,2,28,10,0,3.0,176.0,6.8,19.0,178.0,171.47,134.68
2016,2,28,10,15,21.0,223.0,6.7,19.5,236.5,227.61,179.25
2016,2,28,10,30,39.0,270.0,6.6,20.0,295.0,287.53,226.1
2016,2,28,10,45,40.5,283.5,6.5,20.5,311.0,304.58,238.56
2016,2,28,11,0,42.0,297.0,6.4,21.0,327.0,321.74,251.06
2016,2,28,11,15,26.0,262.0,6.2,21.5,281.0,277.67,215.64
2016,2,28,11,30,10.0,227.0,6.0,22.0,235.0,228.96,176.64
2016,2,28,11,45,17.0,261.5,5.85,22.5,274.5,269.26,207.6
2016,2,28,12,0,24.0,296.0,5.7,23.0,314.0,310.25,238.56
2016,2,28,12,15,156.5,338.5,5.5,23.0,461.0,478.25,369.57
2016,2,28,12,30,289.0,381.0,5.3,23.0,608.0,647.6,496.56
2016,2,28,12,45,579.5,260.0,5.1,23.5,714.5,788.6,604.73
2016,2,28,13,0,870.0,139.0,4.9,24.0,821.0,926.03,701.22
2016,2,28,13,15,867.0,138.5,4.7,24.0,812.0,929.28,701.38
2016,2,28,13,30,864.0,138.0,4.5,24.0,803.0,928.98,700.02
2016,2,28,13,45,859.5,136.0,4.35,24.0,785.0,922.2,695.15
2016,2,28,14,0,855.0,134.0,4.2,24.0,767.0,911.92,688.09
2016,2,28,14,15,846.0,132.5,4.1,24.0,741.0,894.84,676.74
2016,2,28,14,30,837.0,131.0,4.0,24.0,715.0,874.55,663.34
2016,2,28,14,45,597.0,204.5,3.9,24.0,611.5,740.94,568.44
2016,2,28,15,0,357.0,278.0,3.8,24.0,508.0,600.8,462.49
2016,2,28,15,15,560.5,201.0,3.7,24.0,535.5,678.91,525.85
2016,2,28,15,30,764.0,124.0,3.6,24.0,563.0,738.36,572.23
2016,2,28,15,45,741.5,119.0,3.5,24.0,516.5,692.04,539.54
2016,2,28,16,0,719.0,114.0,3.4,24.0,470.0,644.66,505.31
2016,2,28,16,15,686.5,108.5,3.05,23.0,419.5,589.41,465.34
2016,2,28,16,30,654.0,103.0,2.7,22.0,369.0,534.59,424.59
2016,2,28,16,45,609.5,95.0,2.35,21.5,315.5,470.93,375.09
2016,2,28,17,0,565.0,87.0,2.0,21.0,262.0,409.61,326.0
2016,2,28,17,15,497.0,76.5,1.95,20.0,208.5,337.18,267.86
2016,2,28,17,30,429.0,66.0,1.9,19.0,155.0,269.46,211.41
2016,2,28,17,45,327.0,51.5,1.85,18.5,107.0,193.05,146.6
2016,2,28,18,0,225.0,37.0,1.8,18.0,59.0,127.85,88.89
2016,2,28,18,15,112.5,18.5,1.85,17.5,29.5,56.77,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.5,21.0,1.7,14.5,27.5,17.62,0.0
2016,2,29,7,30,133.0,42.0,1.9,15.0,55.0,34.3,23.13
2016,2,29,7,45,236.0,60.5,2.1,16.0,102.5,53.62,35.16
2016,2,29,8,0,339.0,79.0,2.3,17.0,150.0,95.5,61.07
2016,2,29,8,15,408.5,92.5,2.35,17.5,202.5,140.47,94.01
2016,2,29,8,30,478.0,106.0,2.4,18.0,255.0,193.48,136.39
2016,2,29,8,45,239.0,95.5,2.45,18.5,170.0,152.17,113.42
2016,2,29,9,0,0.0,85.0,2.5,19.0,85.0,82.06,62.66
2016,2,29,9,15,0.0,97.0,2.6,19.5,97.0,93.62,71.88
2016,2,29,9,30,0.0,109.0,2.7,20.0,109.0,105.23,80.91
2016,2,29,9,45,5.0,153.0,2.8,20.5,156.5,149.93,116.47
2016,2,29,10,0,10.0,197.0,2.9,21.0,204.0,195.36,151.91
2016,2,29,10,15,8.5,199.5,2.95,21.5,205.5,197.8,153.06
2016,2,29,10,30,7.0,202.0,3.0,22.0,207.0,200.01,154.14
2016,2,29,10,45,10.0,220.0,3.15,22.5,227.5,220.13,169.27
2016,2,29,11,0,13.0,238.0,3.3,23.0,248.0,240.57,184.49
2016,2,29,11,15,18.0,261.0,3.3,23.0,275.0,267.71,205.1
2016,2,29,11,30,23.0,284.0,3.3,23.0,302.0,295.31,225.92
2016,2,29,11,45,16.5,254.5,3.35,23.0,267.5,261.95,200.17
2016,2,29,12,0,10.0,225.0,3.4,23.0,233.0,228.06,174.01
2016,2,29,12,15,415.5,194.5,3.45,23.0,522.5,562.06,437.56
2016,2,29,12,30,821.0,164.0,3.5,23.0,812.0,891.42,673.54
2016,2,29,12,45,530.0,278.5,3.55,23.5,696.5,767.66,580.1
2016,2,29,13,0,239.0,393.0,3.6,24.0,581.0,621.67,468.22
2016,2,29,13,15,230.5,389.5,3.65,24.0,569.5,613.82,463.55
2016,2,29,13,30,222.0,386.0,3.7,24.0,558.0,604.93,457.42
2016,2,29,13,45,518.0,270.0,3.75,24.0,659.0,764.14,580.34
2016,2,29,14,0,814.0,154.0,3.8,24.0,760.0,901.56,679.73
2016,2,29,14,15,804.5,152.0,3.8,24.0,734.0,883.81,667.36
2016,2,29,14,30,795.0,150.0,3.8,24.0,708.0,863.01,654.1
2016,2,29,14,45,747.5,163.0,3.85,24.0,668.0,827.33,630.75
2016,2,29,15,0,700.0,176.0,3.9,24.0,628.0,786.65,603.79
2016,2,29,15,15,680.5,171.0,3.9,23.5,588.0,748.38,578.84
2016,2,29,15,30,661.0,166.0,3.9,23.0,548.0,708.52,552.03
2016,2,29,15,45,633.5,160.0,3.9,23.0,502.0,660.37,517.54
2016,2,29,16,0,606.0,154.0,3.9,23.0,456.0,609.05,480.18
2016,2,29,16,15,570.0,145.5,3.65,22.5,406.0,552.64,438.4
2016,2,29,16,30,534.0,137.0,3.4,22.0,356.0,497.41,396.57
2016,2,29,16,45,489.0,125.0,3.15,22.0,304.0,434.63,347.17
2016,2,29,17,0,444.0,113.0,2.9,22.0,252.0,374.72,298.88
2016,2,29,17,15,377.0,98.0,2.65,21.0,200.0,304.19,242.0
2016,2,29,17,30,310.0,83.0,2.4,20.0,148.0,239.76,188.46
2016,2,29,17,45,228.0,62.5,2.2,19.0,102.0,164.84,125.72
2016,2,29,18,0,146.0,42.0,2.0,18.0,56.0,104.17,73.4
2016,2,29,18,15,73.0,21.0,2.0,17.5,28.0,47.15,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,34.0,19.5,3.5,16.5,23.0,17.42,0.0
2016,3,1,7,30,68.0,39.0,3.7,17.0,46.0,33.74,22.64
2016,3,1,7,45,117.0,61.5,3.95,17.5,83.0,56.23,38.86
2016,3,1,8,0,166.0,84.0,4.2,18.0,120.0,87.46,60.88
2016,3,1,8,15,207.5,102.5,4.4,18.5,160.0,122.37,87.6
2016,3,1,8,30,249.0,121.0,4.6,19.0,200.0,162.16,119.62
2016,3,1,8,45,456.0,105.5,4.8,20.0,282.0,218.78,160.97
2016,3,1,9,0,663.0,90.0,5.0,21.0,364.0,299.48,224.46
2016,3,1,9,15,716.5,96.5,5.1,21.5,427.0,364.62,279.59
2016,3,1,9,30,770.0,103.0,5.2,22.0,490.0,434.41,337.44
2016,3,1,9,45,806.5,101.5,5.3,22.5,540.0,493.28,385.82
2016,3,1,10,0,843.0,100.0,5.4,23.0,590.0,552.8,433.56
2016,3,1,10,15,859.0,102.5,5.5,23.0,632.0,605.8,475.98
2016,3,1,10,30,875.0,105.0,5.6,23.0,674.0,658.01,516.88
2016,3,1,10,45,894.5,103.5,5.75,23.0,710.5,706.49,554.59
2016,3,1,11,0,914.0,102.0,5.9,23.0,747.0,754.34,589.77
2016,3,1,11,15,922.0,103.0,6.0,23.0,773.5,794.65,618.53
2016,3,1,11,30,930.0,104.0,6.1,23.0,800.0,832.42,645.38
2016,3,1,11,45,940.5,102.0,6.25,23.5,820.0,866.37,668.35
2016,3,1,12,0,951.0,100.0,6.4,24.0,840.0,897.46,689.23
2016,3,1,12,15,953.5,100.5,6.45,24.0,849.0,921.27,705.87
2016,3,1,12,30,956.0,101.0,6.5,24.0,858.0,941.56,720.13
2016,3,1,12,45,960.0,99.0,6.55,24.0,859.0,956.91,731.04
2016,3,1,13,0,964.0,97.0,6.6,24.0,860.0,968.53,739.49
2016,3,1,13,15,962.0,96.5,6.55,24.0,851.0,972.57,742.25
2016,3,1,13,30,960.0,96.0,6.5,24.0,842.0,972.73,742.48
2016,3,1,13,45,958.5,93.5,6.5,24.0,824.5,967.29,739.23
2016,3,1,14,0,957.0,91.0,6.5,24.0,807.0,957.99,733.43
2016,3,1,14,15,950.0,90.5,6.45,23.5,781.0,942.22,724.41
2016,3,1,14,30,943.0,90.0,6.4,23.0,755.0,922.87,712.95
2016,3,1,14,45,923.0,93.0,6.35,23.0,718.5,892.93,692.56
2016,3,1,15,0,903.0,96.0,6.3,23.0,682.0,860.31,670.28
2016,3,1,15,15,889.0,93.5,6.2,22.5,640.5,823.95,646.32
2016,3,1,15,30,875.0,91.0,6.1,22.0,599.0,789.85,623.85
2016,3,1,15,45,858.5,87.0,6.05,22.0,552.0,745.09,592.25
2016,3,1,16,0,842.0,83.0,6.0,22.0,505.0,698.54,559.0
2016,3,1,16,15,814.5,79.0,5.7,21.5,452.5,643.15,518.37
2016,3,1,16,30,787.0,75.0,5.4,21.0,400.0,587.47,475.26
2016,3,1,16,45,752.5,69.0,5.1,20.5,345.0,525.55,426.13
2016,3,1,17,0,718.0,63.0,4.8,20.0,290.0,464.77,376.36
2016,3,1,17,15,657.5,57.0,4.35,19.0,233.5,392.98,316.52
2016,3,1,17,30,597.0,51.0,3.9,18.0,177.0,328.53,260.66
2016,3,1,17,45,499.0,41.0,3.45,17.0,125.0,248.32,191.0
2016,3,1,18,0,401.0,31.0,3.0,16.0,73.0,178.35,127.52
2016,3,1,18,15,200.5,15.5,2.9,15.5,36.5,78.84,6.69
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.0,16.5,2.15,8.5,37.5,12.38,0.0
2016,3,2,7,30,394.0,33.0,2.3,9.0,75.0,25.12,16.2
2016,3,2,7,45,490.0,43.5,2.5,10.0,127.5,48.07,25.47
2016,3,2,8,0,586.0,54.0,2.7,11.0,180.0,97.89,54.17
2016,3,2,8,15,646.5,60.5,3.1,12.0,237.0,150.08,93.88
2016,3,2,8,30,707.0,67.0,3.5,13.0,294.0,210.86,145.36
2016,3,2,8,45,740.5,73.5,3.9,14.0,348.5,268.86,197.27
2016,3,2,9,0,774.0,80.0,4.3,15.0,403.0,329.83,251.62
2016,3,2,9,15,801.0,84.0,4.3,15.5,455.0,388.53,303.48
2016,3,2,9,30,828.0,88.0,4.3,16.0,507.0,448.79,355.16
2016,3,2,9,45,839.5,94.0,4.3,16.5,552.5,504.65,401.85
2016,3,2,10,0,851.0,100.0,4.3,17.0,598.0,559.86,446.44
2016,3,2,10,15,865.0,102.5,4.3,17.5,639.0,612.11,487.43
2016,3,2,10,30,879.0,105.0,4.3,18.0,680.0,663.37,526.45
2016,3,2,10,45,882.0,110.5,4.35,18.5,712.0,708.98,560.28
2016,3,2,11,0,885.0,116.0,4.4,19.0,744.0,752.21,590.66
2016,3,2,11,15,891.5,117.5,4.45,19.5,769.5,789.43,615.65
2016,3,2,11,30,898.0,119.0,4.5,20.0,795.0,825.65,639.74
2016,3,2,11,45,893.5,124.5,4.55,20.5,810.0,854.3,658.3
2016,3,2,12,0,889.0,130.0,4.6,21.0,825.0,879.53,674.44
2016,3,2,12,15,890.5,131.0,4.6,21.5,833.5,901.84,688.19
2016,3,2,12,30,892.0,132.0,4.6,22.0,842.0,920.82,699.65
2016,3,2,12,45,879.0,138.5,4.7,22.5,838.5,934.0,707.92
2016,3,2,13,0,866.0,145.0,4.8,23.0,835.0,939.11,710.76
2016,3,2,13,15,862.0,144.5,4.8,23.0,825.0,941.26,712.45
2016,3,2,13,30,858.0,144.0,4.8,23.0,815.0,939.86,711.86
2016,3,2,13,45,841.5,148.5,4.85,23.5,794.0,928.99,703.85
2016,3,2,14,0,825.0,153.0,4.9,24.0,773.0,914.79,693.73
2016,3,2,14,15,815.5,151.0,4.95,24.0,746.5,896.78,682.47
2016,3,2,14,30,806.0,149.0,5.0,24.0,720.0,875.66,669.11
2016,3,2,14,45,798.5,143.0,5.05,24.0,686.5,849.05,651.89
2016,3,2,15,0,791.0,137.0,5.1,24.0,653.0,822.93,635.02
2016,3,2,15,15,773.5,133.5,5.05,23.5,612.5,785.43,610.59
2016,3,2,15,30,756.0,130.0,5.0,23.0,572.0,745.98,584.57
2016,3,2,15,45,473.0,178.0,5.0,23.0,447.0,560.48,443.62
2016,3,2,16,0,190.0,226.0,5.0,23.0,322.0,381.51,301.72
2016,3,2,16,15,96.5,183.5,4.8,22.5,232.0,257.4,204.14
2016,3,2,16,30,3.0,141.0,4.6,22.0,142.0,143.14,111.49
2016,3,2,16,45,267.0,119.5,4.4,22.0,204.5,292.85,236.52
2016,3,2,17,0,531.0,98.0,4.2,22.0,267.0,407.4,327.22
2016,3,2,17,15,464.5,86.5,4.0,21.0,214.0,334.34,267.38
2016,3,2,17,30,398.0,75.0,3.8,20.0,161.0,269.22,212.69
2016,3,2,17,45,299.0,58.5,3.65,19.5,112.5,192.46,147.49
2016,3,2,18,0,200.0,42.0,3.5,19.0,64.0,126.49,90.4
2016,3,2,18,15,100.0,21.0,3.65,18.5,32.0,58.39,9.65
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
