Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,22.5,3.25,16.5,33.5,17.57,3.14
2016,3,3,7,30,196.0,45.0,3.5,17.0,67.0,34.85,23.91
2016,3,3,7,45,336.5,56.5,3.8,17.5,120.0,55.9,33.63
2016,3,3,8,0,477.0,68.0,4.1,18.0,173.0,102.7,60.84
2016,3,3,8,15,544.5,77.0,4.35,18.5,228.5,151.83,97.54
2016,3,3,8,30,612.0,86.0,4.6,19.0,284.0,208.81,144.43
2016,3,3,8,45,692.0,83.5,4.9,20.0,345.0,265.8,192.53
2016,3,3,9,0,772.0,81.0,5.2,21.0,406.0,332.63,249.21
2016,3,3,9,15,801.5,84.5,5.55,21.5,459.0,391.8,300.82
2016,3,3,9,30,831.0,88.0,5.9,22.0,512.0,452.8,352.76
2016,3,3,9,45,864.0,87.0,6.3,22.5,563.0,512.55,402.67
2016,3,3,10,0,897.0,86.0,6.7,23.0,614.0,574.08,452.8
2016,3,3,10,15,911.5,88.0,6.8,23.0,656.5,627.89,496.26
2016,3,3,10,30,926.0,90.0,6.9,23.0,699.0,680.58,537.93
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.0,729.52,574.48
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,776.71,607.4
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,817.62,636.19
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,855.79,662.83
2016,3,3,11,45,975.0,91.5,7.0,24.5,844.0,889.46,684.94
2016,3,3,12,0,982.0,91.0,7.0,25.0,863.0,919.97,704.69
2016,3,3,12,15,984.5,91.5,6.9,25.0,872.5,944.33,721.01
2016,3,3,12,30,987.0,92.0,6.8,25.0,882.0,965.04,734.79
2016,3,3,12,45,990.0,90.5,6.75,25.0,882.5,980.31,745.09
2016,3,3,13,0,993.0,89.0,6.7,25.0,883.0,991.73,752.83
2016,3,3,13,15,991.5,88.5,6.6,25.0,874.0,996.21,755.62
2016,3,3,13,30,990.0,88.0,6.5,25.0,865.0,996.7,755.79
2016,3,3,13,45,989.0,86.0,6.45,25.0,847.5,992.01,752.82
2016,3,3,14,0,988.0,84.0,6.4,25.0,830.0,983.32,747.26
2016,3,3,14,15,981.5,83.0,6.3,25.0,803.5,966.91,736.19
2016,3,3,14,30,975.0,82.0,6.2,25.0,777.0,946.77,722.68
2016,3,3,14,45,961.5,82.5,6.1,25.0,741.0,918.74,703.73
2016,3,3,15,0,948.0,83.0,6.0,25.0,705.0,887.61,682.66
2016,3,3,15,15,935.0,81.0,5.85,24.5,663.0,851.17,658.89
2016,3,3,15,30,922.0,79.0,5.7,24.0,621.0,812.08,633.07
2016,3,3,15,45,905.5,76.0,5.55,24.0,573.0,766.81,601.31
2016,3,3,16,0,889.0,73.0,5.4,24.0,525.0,719.65,567.92
2016,3,3,16,15,863.5,70.0,5.0,23.0,471.5,664.87,529.67
2016,3,3,16,30,838.0,67.0,4.6,22.0,418.0,613.39,491.27
2016,3,3,16,45,801.5,63.0,4.25,21.5,361.5,550.08,441.6
2016,3,3,17,0,765.0,59.0,3.9,21.0,305.0,488.01,391.63
2016,3,3,17,15,707.5,53.0,3.5,20.0,247.0,415.09,331.94
2016,3,3,17,30,650.0,47.0,3.1,19.0,189.0,346.43,273.36
2016,3,3,17,45,549.0,39.0,2.75,18.0,134.5,263.83,202.23
2016,3,3,18,0,448.0,31.0,2.4,17.0,80.0,194.59,139.82
2016,3,3,18,15,224.0,15.5,2.4,16.5,40.0,86.36,23.47
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.0,12.53,1.99
2016,3,4,7,30,448.0,34.0,1.2,10.0,86.0,25.56,16.75
2016,3,4,7,45,549.0,42.5,1.3,11.0,142.0,52.31,26.06
2016,3,4,8,0,650.0,51.0,1.4,12.0,198.0,107.12,58.56
2016,3,4,8,15,708.0,57.0,1.6,13.0,256.5,162.49,101.2
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,224.35,153.65
2016,3,4,8,45,801.5,67.5,2.0,15.0,372.0,284.69,207.14
2016,3,4,9,0,837.0,72.0,2.2,16.0,429.0,348.12,262.75
2016,3,4,9,15,862.0,75.5,2.3,16.5,482.5,409.23,315.84
2016,3,4,9,30,887.0,79.0,2.4,17.0,536.0,472.64,369.09
2016,3,4,9,45,902.5,82.5,2.55,17.5,583.5,530.81,416.83
2016,3,4,10,0,918.0,86.0,2.7,18.0,631.0,588.5,462.69
2016,3,4,10,15,931.0,88.0,2.6,18.5,673.0,642.45,503.39
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,695.09,541.64
2016,3,4,10,45,950.0,93.0,2.4,19.5,748.5,742.39,574.13
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,787.3,602.59
2016,3,4,11,15,962.0,97.0,2.25,20.5,808.5,827.57,627.66
2016,3,4,11,30,968.0,98.0,2.2,21.0,835.0,865.02,650.45
2016,3,4,11,45,967.5,101.0,2.2,21.5,851.5,896.21,669.22
2016,3,4,12,0,967.0,104.0,2.2,22.0,868.0,923.9,685.58
2016,3,4,12,15,968.5,104.5,2.2,22.0,876.5,947.13,700.3
2016,3,4,12,30,970.0,105.0,2.2,22.0,885.0,966.72,712.72
2016,3,4,12,45,968.5,105.5,2.2,22.5,884.0,979.92,719.69
2016,3,4,13,0,967.0,106.0,2.2,23.0,883.0,989.26,724.32
2016,3,4,13,15,964.0,105.5,2.2,23.0,873.0,992.29,726.42
2016,3,4,13,30,961.0,105.0,2.2,23.0,863.0,991.42,726.22
2016,3,4,13,45,955.5,104.5,2.25,23.0,844.0,984.4,722.78
2016,3,4,14,0,950.0,104.0,2.3,23.0,825.0,973.59,717.03
2016,3,4,14,15,942.5,102.5,2.35,23.0,798.0,956.19,707.09
2016,3,4,14,30,935.0,101.0,2.4,23.0,771.0,935.23,694.9
2016,3,4,14,45,923.5,99.5,2.45,23.0,735.5,907.43,678.16
2016,3,4,15,0,912.0,98.0,2.5,23.0,700.0,876.56,659.33
2016,3,4,15,15,897.5,95.5,2.5,23.0,658.0,839.28,635.61
2016,3,4,15,30,883.0,93.0,2.5,23.0,616.0,804.28,613.33
2016,3,4,15,45,862.0,90.5,2.5,23.0,567.0,757.3,582.39
2016,3,4,16,0,841.0,88.0,2.5,23.0,518.0,708.81,550.0
2016,3,4,16,15,813.5,84.0,2.2,22.0,465.0,653.09,511.81
2016,3,4,16,30,786.0,80.0,1.9,21.0,412.0,597.07,470.93
2016,3,4,16,45,745.0,75.0,1.65,20.5,355.5,532.11,421.38
2016,3,4,17,0,704.0,70.0,1.4,20.0,299.0,471.33,373.4
2016,3,4,17,15,643.0,63.0,1.45,18.5,241.5,398.54,316.82
2016,3,4,17,30,582.0,56.0,1.5,17.0,184.0,330.57,261.09
2016,3,4,17,45,480.5,45.5,1.55,16.0,131.0,248.58,191.7
2016,3,4,18,0,379.0,35.0,1.6,15.0,78.0,177.13,128.78
2016,3,4,18,15,189.5,17.5,1.65,14.5,39.0,80.24,27.36
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,167.5,20.0,1.15,11.5,40.0,15.07,4.47
2016,3,5,7,30,335.0,40.0,1.2,12.0,80.0,31.01,21.41
2016,3,5,7,45,436.5,51.5,1.3,13.0,133.0,58.0,32.62
2016,3,5,8,0,538.0,63.0,1.4,14.0,186.0,106.99,62.44
2016,3,5,8,15,426.5,92.5,1.45,15.0,206.5,149.93,102.16
2016,3,5,8,30,315.0,122.0,1.5,16.0,227.0,180.96,133.71
2016,3,5,8,45,450.5,118.5,1.6,17.0,297.0,235.08,175.62
2016,3,5,9,0,586.0,115.0,1.7,18.0,367.0,305.89,232.06
2016,3,5,9,15,694.5,106.5,1.7,18.5,441.0,374.83,287.96
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,455.51,352.11
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.0,512.02,396.86
2016,3,5,10,0,843.0,105.0,1.7,20.0,609.0,568.74,440.3
2016,3,5,10,15,858.0,107.5,1.8,20.5,650.5,621.37,479.88
2016,3,5,10,30,873.0,110.0,1.9,21.0,692.0,673.09,517.71
2016,3,5,10,45,882.5,112.5,2.0,21.5,726.0,719.87,551.05
2016,3,5,11,0,892.0,115.0,2.1,22.0,760.0,763.24,579.9
2016,3,5,11,15,899.5,116.5,2.25,22.5,786.0,802.99,606.08
2016,3,5,11,30,907.0,118.0,2.4,23.0,812.0,840.22,630.37
2016,3,5,11,45,910.0,119.5,2.55,23.5,829.0,871.06,650.22
2016,3,5,12,0,913.0,121.0,2.7,24.0,846.0,898.78,667.97
2016,3,5,12,15,915.0,121.5,2.8,24.0,854.5,921.35,683.25
2016,3,5,12,30,917.0,122.0,2.9,24.0,863.0,940.52,696.38
2016,3,5,12,45,914.0,123.5,3.05,24.5,862.0,952.74,704.06
2016,3,5,13,0,911.0,125.0,3.2,25.0,861.0,961.29,709.44
2016,3,5,13,15,908.0,124.5,3.25,25.0,851.5,964.07,711.82
2016,3,5,13,30,905.0,124.0,3.3,25.0,842.0,963.17,711.94
2016,3,5,13,45,896.0,125.0,3.4,25.0,822.5,954.75,707.58
2016,3,5,14,0,887.0,126.0,3.5,25.0,803.0,942.81,701.02
2016,3,5,14,15,878.5,124.5,3.5,24.5,776.0,930.78,695.24
2016,3,5,14,30,870.0,123.0,3.5,24.0,749.0,909.9,683.53
2016,3,5,14,45,841.5,128.0,3.55,24.0,711.0,875.72,661.74
2016,3,5,15,0,813.0,133.0,3.6,24.0,673.0,839.32,638.35
2016,3,5,15,15,796.0,129.5,3.55,23.5,631.5,801.28,614.35
2016,3,5,15,30,779.0,126.0,3.5,23.0,590.0,764.42,590.93
2016,3,5,15,45,754.0,122.5,3.5,23.0,542.0,716.66,558.44
2016,3,5,16,0,729.0,119.0,3.5,23.0,494.0,668.0,524.27
2016,3,5,16,15,697.5,113.0,3.15,22.5,442.0,611.6,482.77
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,555.55,440.61
2016,3,5,16,45,619.0,100.0,2.5,21.5,335.0,490.03,390.21
2016,3,5,17,0,572.0,93.0,2.2,21.0,280.0,427.07,340.4
2016,3,5,17,15,507.5,82.5,2.05,20.0,225.5,354.82,282.69
2016,3,5,17,30,443.0,72.0,1.9,19.0,171.0,286.84,226.39
2016,3,5,17,45,344.5,57.0,1.8,18.0,121.0,208.89,160.91
2016,3,5,18,0,246.0,42.0,1.7,17.0,71.0,141.62,103.04
2016,3,5,18,15,123.0,21.0,1.7,16.5,35.5,65.78,25.44
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,102.0,25.0,3.2,13.5,37.5,20.96,9.32
2016,3,6,7,30,204.0,50.0,3.3,14.0,75.0,38.54,27.77
2016,3,6,7,45,278.5,69.5,3.45,14.5,123.0,67.96,44.29
2016,3,6,8,0,353.0,89.0,3.6,15.0,171.0,112.37,74.4
2016,3,6,8,15,413.5,102.5,3.9,15.5,223.5,158.14,109.76
2016,3,6,8,30,474.0,116.0,4.2,16.0,276.0,210.89,153.37
2016,3,6,8,45,507.0,129.5,4.5,16.5,327.0,262.61,198.19
2016,3,6,9,0,540.0,143.0,4.8,17.0,378.0,317.6,245.62
2016,3,6,9,15,270.0,108.5,4.95,17.5,226.0,210.42,165.66
2016,3,6,9,30,0.0,74.0,5.1,18.0,74.0,71.56,53.74
2016,3,6,9,45,0.0,86.5,5.25,18.5,86.5,83.69,63.47
2016,3,6,10,0,0.0,99.0,5.4,19.0,99.0,95.79,73.01
2016,3,6,10,15,0.0,106.0,5.5,19.0,106.0,102.58,78.32
2016,3,6,10,30,0.0,113.0,5.6,19.0,113.0,109.4,83.64
2016,3,6,10,45,2.5,150.0,5.75,19.5,151.5,147.06,113.6
2016,3,6,11,0,5.0,187.0,5.9,20.0,190.0,185.1,143.47
2016,3,6,11,15,2.5,141.0,6.0,20.5,142.5,138.68,106.11
2016,3,6,11,30,0.0,95.0,6.1,21.0,95.0,92.03,68.55
2016,3,6,11,45,0.0,91.5,6.25,21.5,91.5,88.64,65.67
2016,3,6,12,0,0.0,88.0,6.4,22.0,88.0,85.25,62.78
2016,3,6,12,15,6.5,170.5,6.45,22.0,176.0,171.69,131.4
2016,3,6,12,30,13.0,253.0,6.5,22.0,264.0,259.5,199.94
2016,3,6,12,45,13.0,253.0,6.55,22.5,264.5,260.0,199.83
2016,3,6,13,0,13.0,253.0,6.6,23.0,265.0,260.44,199.84
2016,3,6,13,15,23.0,292.0,6.55,23.0,311.5,309.42,237.89
2016,3,6,13,30,33.0,331.0,6.5,23.0,358.0,367.71,282.64
2016,3,6,13,45,18.5,254.0,6.45,23.5,269.0,267.6,205.36
2016,3,6,14,0,4.0,177.0,6.4,24.0,180.0,176.94,134.52
2016,3,6,14,15,97.5,266.5,6.3,24.0,337.0,368.06,285.77
2016,3,6,14,30,191.0,356.0,6.2,24.0,494.0,547.9,423.19
2016,3,6,14,45,96.0,259.5,6.1,24.0,329.0,358.32,278.21
2016,3,6,15,0,1.0,163.0,6.0,24.0,164.0,160.81,122.48
2016,3,6,15,15,50.0,219.0,5.8,23.5,249.0,266.0,207.45
2016,3,6,15,30,99.0,275.0,5.6,23.0,334.0,366.57,287.29
2016,3,6,15,45,380.0,200.0,5.45,23.0,400.5,518.38,411.7
2016,3,6,16,0,661.0,125.0,5.3,23.0,467.0,627.38,499.94
2016,3,6,16,15,640.5,120.0,5.1,22.5,424.0,582.07,465.58
2016,3,6,16,30,620.0,115.0,4.9,22.0,381.0,536.34,430.74
2016,3,6,16,45,576.5,107.0,4.75,22.0,328.0,473.65,381.08
2016,3,6,17,0,533.0,99.0,4.6,22.0,275.0,413.27,332.1
2016,3,6,17,15,469.0,87.5,4.45,21.5,221.5,340.35,272.51
2016,3,6,17,30,405.0,76.0,4.3,21.0,168.0,275.46,217.76
2016,3,6,17,45,307.5,60.5,4.2,20.5,119.0,199.24,153.21
2016,3,6,18,0,210.0,45.0,4.1,20.0,70.0,133.66,96.95
2016,3,6,18,15,105.0,22.5,4.25,19.5,35.0,63.34,27.11
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.98,0.0
2016,3,7,7,15,0.0,9.0,4.55,16.5,9.0,8.67,0.79
2016,3,7,7,30,0.0,17.0,4.7,17.0,17.0,16.39,8.47
2016,3,7,7,45,0.0,28.0,4.9,17.5,28.0,27.02,16.98
2016,3,7,8,0,0.0,39.0,5.1,18.0,39.0,37.66,26.07
2016,3,7,8,15,0.0,51.0,5.45,18.5,51.0,49.27,35.83
2016,3,7,8,30,0.0,63.0,5.8,19.0,63.0,60.89,45.42
2016,3,7,8,45,0.0,83.0,6.2,19.5,83.0,80.08,61.11
2016,3,7,9,0,0.0,103.0,6.6,20.0,103.0,99.2,76.5
2016,3,7,9,15,0.0,127.5,6.7,20.0,127.5,122.66,95.39
2016,3,7,9,30,0.0,152.0,6.8,20.0,152.0,146.25,114.19
2016,3,7,9,45,3.5,172.5,6.95,20.5,175.0,167.92,131.06
2016,3,7,10,0,7.0,193.0,7.1,21.0,198.0,190.05,148.16
2016,3,7,10,15,3.5,166.0,7.0,21.0,168.5,162.62,125.87
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,134.57,103.14
2016,3,7,10,45,0.0,106.5,6.8,21.0,106.5,103.14,77.79
2016,3,7,11,0,0.0,74.0,6.7,21.0,74.0,71.64,52.37
2016,3,7,11,15,6.0,159.5,6.6,21.0,164.5,159.39,122.57
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,248.32,192.37
2016,3,7,11,45,42.0,313.5,6.4,21.5,347.5,346.13,268.19
2016,3,7,12,0,72.0,382.0,6.3,22.0,440.0,443.57,341.98
2016,3,7,12,15,77.5,389.5,6.25,22.0,452.5,459.15,353.47
2016,3,7,12,30,83.0,397.0,6.2,22.0,465.0,474.74,365.17
2016,3,7,12,45,43.0,277.5,6.2,22.0,313.0,317.45,245.19
2016,3,7,13,0,3.0,158.0,6.2,22.0,161.0,156.74,119.22
2016,3,7,13,15,11.0,224.0,6.2,22.0,233.0,229.88,176.91
2016,3,7,13,30,19.0,290.0,6.2,22.0,305.0,304.25,234.64
2016,3,7,13,45,9.5,197.0,6.2,22.0,204.5,201.87,155.1
2016,3,7,14,0,0.0,104.0,6.2,22.0,104.0,100.9,75.3
2016,3,7,14,15,0.0,68.0,6.3,22.0,68.0,65.83,47.43
2016,3,7,14,30,0.0,32.0,6.4,22.0,32.0,30.95,19.41
2016,3,7,14,45,0.0,30.5,6.5,22.0,30.5,29.49,18.28
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,28.04,17.15
2016,3,7,15,15,0.0,95.5,6.5,21.5,95.5,92.48,69.49
2016,3,7,15,30,0.0,162.0,6.4,21.0,162.0,159.58,123.79
2016,3,7,15,45,44.0,196.0,6.3,21.0,219.0,235.65,186.36
2016,3,7,16,0,88.0,230.0,6.2,21.0,276.0,305.63,243.35
2016,3,7,16,15,173.0,204.0,5.95,20.5,283.0,340.3,273.84
2016,3,7,16,30,258.0,178.0,5.7,20.0,290.0,366.9,297.33
2016,3,7,16,45,211.5,164.5,5.5,20.0,248.0,307.15,248.78
2016,3,7,17,0,165.0,151.0,5.3,20.0,206.0,259.1,209.17
2016,3,7,17,15,133.5,126.0,5.2,19.5,165.0,208.87,167.88
2016,3,7,17,30,102.0,101.0,5.1,19.0,124.0,161.5,128.16
2016,3,7,17,45,74.5,74.0,5.0,19.0,88.0,115.96,89.23
2016,3,7,18,0,47.0,47.0,4.9,19.0,52.0,72.49,51.91
2016,3,7,18,15,23.5,23.5,4.9,19.0,26.0,31.65,12.59
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.48,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.96,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.93,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.89,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,3.37,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.86,0.0
2016,3,8,8,45,97.0,97.5,5.05,20.5,140.5,120.46,91.61
2016,3,8,9,0,194.0,191.0,5.2,21.0,277.0,246.42,191.8
2016,3,8,9,15,333.0,190.0,5.3,21.5,359.0,314.06,244.73
2016,3,8,9,30,472.0,189.0,5.4,22.0,441.0,396.97,310.33
2016,3,8,9,45,346.0,237.0,5.5,22.5,430.5,404.48,316.48
2016,3,8,10,0,220.0,285.0,5.6,23.0,420.0,398.27,310.45
2016,3,8,10,15,145.5,298.0,5.45,23.5,390.0,378.09,293.29
2016,3,8,10,30,71.0,311.0,5.3,24.0,360.0,348.85,268.64
2016,3,8,10,45,163.5,333.5,5.2,24.5,452.5,441.79,339.88
2016,3,8,11,0,256.0,356.0,5.1,25.0,545.0,543.08,415.4
2016,3,8,11,15,264.5,363.0,4.9,25.0,564.0,568.41,433.09
2016,3,8,11,30,273.0,370.0,4.7,25.0,583.0,593.46,450.62
2016,3,8,11,45,571.5,251.5,4.55,25.0,709.0,736.13,560.69
2016,3,8,12,0,870.0,133.0,4.4,25.0,835.0,882.52,664.58
2016,3,8,12,15,872.5,133.5,4.15,25.0,843.5,904.58,677.23
2016,3,8,12,30,875.0,134.0,3.9,25.0,852.0,923.39,688.36
2016,3,8,12,45,871.5,136.0,3.7,25.0,851.0,934.99,694.85
2016,3,8,13,0,868.0,138.0,3.5,25.0,850.0,948.21,702.48
2016,3,8,13,15,865.5,137.5,3.3,25.0,840.5,951.34,703.36
2016,3,8,13,30,863.0,137.0,3.1,25.0,831.0,950.91,702.0
2016,3,8,13,45,857.0,136.0,2.95,25.0,812.5,943.18,696.28
2016,3,8,14,0,851.0,135.0,2.8,25.0,794.0,931.97,688.43
2016,3,8,14,15,843.0,133.5,2.7,25.0,767.5,915.04,677.31
2016,3,8,14,30,835.0,132.0,2.6,25.0,741.0,894.89,664.2
2016,3,8,14,45,805.0,138.0,2.55,25.5,703.5,860.67,640.86
2016,3,8,15,0,775.0,144.0,2.5,26.0,666.0,827.94,618.66
2016,3,8,15,15,758.0,140.5,2.45,25.5,625.0,790.67,595.68
2016,3,8,15,30,741.0,137.0,2.4,25.0,584.0,751.5,571.15
2016,3,8,15,45,716.5,132.5,2.4,25.0,537.0,703.9,539.57
2016,3,8,16,0,692.0,128.0,2.4,25.0,490.0,655.49,505.98
2016,3,8,16,15,660.0,122.0,2.2,24.5,439.0,599.83,466.19
2016,3,8,16,30,628.0,116.0,2.0,24.0,388.0,544.66,425.82
2016,3,8,16,45,584.5,107.5,1.85,24.0,334.5,480.84,377.31
2016,3,8,17,0,541.0,99.0,1.7,24.0,281.0,419.36,329.33
2016,3,8,17,15,477.0,88.5,1.6,23.0,227.5,346.7,272.59
2016,3,8,17,30,413.0,78.0,1.5,22.0,174.0,282.27,220.26
2016,3,8,17,45,321.5,62.5,1.45,21.0,124.5,207.58,158.59
2016,3,8,18,0,230.0,47.0,1.4,20.0,75.0,142.85,103.92
2016,3,8,18,15,115.0,23.5,1.55,19.5,37.5,68.23,34.34
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.89,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,5.78,0.0
2016,3,9,7,45,0.0,10.0,4.25,18.5,10.0,9.64,2.42
2016,3,9,8,0,0.0,14.0,4.3,19.0,14.0,13.5,5.71
2016,3,9,8,15,0.0,18.0,4.3,19.0,18.0,17.36,8.98
2016,3,9,8,30,0.0,22.0,4.3,19.0,22.0,21.23,12.21
2016,3,9,8,45,0.0,22.5,4.35,19.0,22.5,21.72,12.57
2016,3,9,9,0,0.0,23.0,4.4,19.0,23.0,22.2,12.92
2016,3,9,9,15,0.0,27.0,4.35,19.5,27.0,26.07,16.04
2016,3,9,9,30,0.0,31.0,4.3,20.0,31.0,29.95,19.13
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,31.4,20.21
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,32.86,21.28
2016,3,9,10,15,0.0,37.0,4.0,21.0,37.0,35.77,23.58
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,38.68,25.89
2016,3,9,10,45,0.0,56.0,3.65,21.5,56.0,54.19,38.29
2016,3,9,11,0,0.0,72.0,3.5,22.0,72.0,69.7,50.57
2016,3,9,11,15,0.0,81.5,3.55,21.5,81.5,78.93,57.96
2016,3,9,11,30,0.0,91.0,3.6,21.0,91.0,88.15,65.37
2016,3,9,11,45,0.0,112.5,3.65,21.0,112.5,109.1,81.96
2016,3,9,12,0,0.0,134.0,3.7,21.0,134.0,130.14,98.52
2016,3,9,12,15,5.0,179.5,3.85,21.0,183.5,179.27,137.24
2016,3,9,12,30,10.0,225.0,4.0,21.0,233.0,228.99,175.97
2016,3,9,12,45,10.5,228.5,4.15,21.0,237.0,233.29,179.25
2016,3,9,13,0,11.0,232.0,4.3,21.0,241.0,237.59,182.67
2016,3,9,13,15,5.5,177.0,4.3,21.0,181.5,177.97,136.2
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,118.6,89.39
2016,3,9,13,45,2.5,152.5,4.3,21.0,155.0,151.07,115.3
2016,3,9,14,0,5.0,183.0,4.3,21.0,188.0,183.84,141.23
2016,3,9,14,15,2.5,167.0,4.2,21.0,169.5,165.65,126.94
2016,3,9,14,30,0.0,151.0,4.1,21.0,151.0,147.51,112.72
2016,3,9,14,45,0.0,144.0,4.1,21.0,144.0,140.62,107.49
2016,3,9,15,0,0.0,137.0,4.1,21.0,137.0,133.72,102.24
2016,3,9,15,15,0.0,79.0,3.95,21.0,79.0,76.45,56.54
2016,3,9,15,30,0.0,21.0,3.8,21.0,21.0,20.29,11.0
2016,3,9,15,45,0.0,33.5,3.65,21.0,33.5,32.37,20.98
2016,3,9,16,0,0.0,46.0,3.5,21.0,46.0,44.45,30.98
2016,3,9,16,15,0.0,26.5,3.3,20.5,26.5,25.59,15.58
2016,3,9,16,30,0.0,7.0,3.1,20.0,7.0,6.75,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.5,6.0,5.79,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.82,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.86,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.44,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.89,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.82,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.75,0.13
2016,3,10,8,15,0.0,9.0,4.05,14.5,9.0,8.68,1.78
2016,3,10,8,30,0.0,11.0,4.1,15.0,11.0,10.61,3.41
2016,3,10,8,45,0.0,45.0,4.2,15.5,45.0,43.46,31.23
2016,3,10,9,0,0.0,79.0,4.3,16.0,79.0,76.4,58.61
2016,3,10,9,15,0.0,53.5,4.45,16.0,53.5,51.7,37.79
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,27.05,17.05
2016,3,10,9,45,0.0,61.0,4.75,16.5,61.0,58.99,43.49
2016,3,10,10,0,0.0,94.0,4.9,17.0,94.0,90.98,69.55
2016,3,10,10,15,2.0,137.0,5.1,17.0,138.0,133.75,104.22
2016,3,10,10,30,4.0,180.0,5.3,17.0,182.0,176.86,138.76
2016,3,10,10,45,2.0,99.5,5.5,17.0,100.5,97.76,74.58
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,18.38,9.5
2016,3,10,11,15,0.0,57.5,5.8,17.0,57.5,55.66,40.08
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,93.02,70.42
2016,3,10,11,45,0.0,98.0,6.05,17.5,98.0,94.98,71.78
2016,3,10,12,0,0.0,100.0,6.2,18.0,100.0,96.95,73.18
2016,3,10,12,15,0.0,89.5,6.15,18.0,89.5,86.73,64.89
2016,3,10,12,30,0.0,79.0,6.1,18.0,79.0,76.54,56.64
2016,3,10,12,45,0.5,111.5,6.05,18.0,112.0,108.7,82.6
2016,3,10,13,0,1.0,144.0,6.0,18.0,145.0,141.11,108.59
2016,3,10,13,15,2.0,151.0,5.95,18.0,153.0,149.0,114.96
2016,3,10,13,30,3.0,158.0,5.9,18.0,161.0,156.92,121.39
2016,3,10,13,45,4.5,175.5,5.85,18.0,180.0,175.78,136.57
2016,3,10,14,0,6.0,193.0,5.8,18.0,199.0,194.77,151.85
2016,3,10,14,15,10.0,221.0,5.7,17.5,229.5,226.82,177.89
2016,3,10,14,30,14.0,249.0,5.6,17.0,260.0,259.24,204.23
2016,3,10,14,45,7.0,181.5,5.6,17.0,187.0,184.43,144.76
2016,3,10,15,0,0.0,114.0,5.6,17.0,114.0,110.78,85.33
2016,3,10,15,15,3.0,152.5,5.5,17.0,154.5,151.95,119.15
2016,3,10,15,30,6.0,191.0,5.4,17.0,195.0,194.08,153.56
2016,3,10,15,45,3.0,153.5,5.3,17.0,155.5,153.47,120.94
2016,3,10,16,0,0.0,116.0,5.2,17.0,116.0,113.27,88.36
2016,3,10,16,15,0.0,79.5,4.95,16.5,79.5,76.89,58.72
2016,3,10,16,30,0.0,43.0,4.7,16.0,43.0,41.53,29.43
2016,3,10,16,45,0.0,37.0,4.45,16.0,37.0,35.73,24.64
2016,3,10,17,0,0.0,31.0,4.2,16.0,31.0,29.92,19.8
2016,3,10,17,15,0.0,25.0,4.05,15.5,25.0,24.12,14.93
2016,3,10,17,30,0.0,19.0,3.9,15.0,19.0,18.32,9.98
2016,3,10,17,45,0.0,13.5,3.75,15.0,13.5,13.01,5.36
2016,3,10,18,0,0.0,8.0,3.6,15.0,8.0,7.71,0.72
2016,3,10,18,15,0.0,4.0,3.6,15.0,4.0,3.85,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.82,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,15.92,7.54
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,27.03,18.13
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,41.54,29.65
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,55.91,41.98
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,71.12,54.86
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,86.4,67.58
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,76.82,59.21
2016,3,11,9,0,0.0,69.0,2.0,16.0,69.0,66.71,50.47
2016,3,11,9,15,0.0,39.5,2.15,16.5,39.5,38.16,26.4
2016,3,11,9,30,0.0,10.0,2.3,17.0,10.0,9.66,2.44
2016,3,11,9,45,10.0,121.5,2.5,17.5,128.0,122.57,95.48
2016,3,11,10,0,20.0,233.0,2.7,18.0,246.0,235.79,185.28
2016,3,11,10,15,10.0,131.5,2.85,18.0,138.0,133.38,103.27
2016,3,11,10,30,0.0,30.0,3.0,18.0,30.0,29.01,18.24
2016,3,11,10,45,0.0,66.0,3.2,18.5,66.0,63.88,46.65
2016,3,11,11,0,0.0,102.0,3.4,19.0,102.0,98.81,74.63
2016,3,11,11,15,0.0,74.5,3.4,19.0,74.5,72.14,53.03
2016,3,11,11,30,0.0,47.0,3.4,19.0,47.0,45.5,31.43
2016,3,11,11,45,1.0,100.5,3.4,19.5,101.5,98.26,73.83
2016,3,11,12,0,2.0,154.0,3.4,20.0,156.0,151.44,115.77
2016,3,11,12,15,55.5,285.5,3.3,20.0,331.5,333.82,258.63
2016,3,11,12,30,109.0,417.0,3.2,20.0,507.0,519.22,396.89
2016,3,11,12,45,137.5,421.0,3.1,20.0,535.0,559.56,425.96
2016,3,11,13,0,166.0,425.0,3.0,20.0,563.0,593.59,451.01
2016,3,11,13,15,83.0,266.5,2.9,20.0,335.5,352.78,272.45
2016,3,11,13,30,0.0,108.0,2.8,20.0,108.0,104.85,78.46
2016,3,11,13,45,13.0,208.0,2.7,20.5,218.5,216.14,166.55
2016,3,11,14,0,26.0,308.0,2.6,21.0,329.0,330.02,253.32
2016,3,11,14,15,13.0,196.5,2.6,20.5,207.0,204.78,157.52
2016,3,11,14,30,0.0,85.0,2.6,20.0,85.0,82.31,60.98
2016,3,11,14,45,0.0,119.5,2.6,20.0,120.0,116.21,88.38
2016,3,11,15,0,0.0,154.0,2.6,20.0,155.0,150.76,116.02
2016,3,11,15,15,3.5,173.5,2.55,20.0,176.5,173.67,134.52
2016,3,11,15,30,7.0,193.0,2.5,20.0,198.0,196.9,153.28
2016,3,11,15,45,3.5,139.0,2.45,20.0,141.5,138.99,107.52
2016,3,11,16,0,0.0,85.0,2.4,20.0,85.0,82.23,61.94
2016,3,11,16,15,0.0,73.5,2.15,19.5,73.5,71.07,53.2
2016,3,11,16,30,0.0,62.0,1.9,19.0,62.0,59.92,44.31
2016,3,11,16,45,0.0,53.5,1.65,18.5,53.5,51.69,37.72
2016,3,11,17,0,0.0,45.0,1.4,18.0,45.0,43.46,31.02
2016,3,11,17,15,0.0,36.5,1.2,17.5,36.5,35.24,24.21
2016,3,11,17,30,0.0,28.0,1.0,17.0,28.0,27.02,17.27
2016,3,11,17,45,0.0,20.0,0.85,16.5,20.0,19.29,10.62
2016,3,11,18,0,0.0,12.0,0.7,16.0,12.0,11.57,3.93
2016,3,11,18,15,0.0,6.5,0.7,16.0,6.5,6.26,0.0
2016,3,11,18,30,0.0,1.0,0.7,16.0,1.0,0.98,0.0
2016,3,11,18,45,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.15,11.5,10.0,8.36,0.0
2016,3,12,7,0,69.0,17.0,1.3,12.0,20.0,14.42,0.0
2016,3,12,7,15,195.0,35.5,1.35,12.5,61.5,27.43,17.47
2016,3,12,7,30,321.0,54.0,1.4,13.0,103.0,40.84,30.44
2016,3,12,7,45,422.5,64.0,1.45,14.0,157.0,78.74,46.75
2016,3,12,8,0,524.0,74.0,1.5,15.0,211.0,127.84,79.38
2016,3,12,8,15,276.0,106.5,1.65,15.5,180.0,146.67,106.21
2016,3,12,8,30,28.0,139.0,1.8,16.0,149.0,136.51,107.75
2016,3,12,8,45,388.5,115.5,2.0,16.5,293.5,224.02,170.37
2016,3,12,9,0,749.0,92.0,2.2,17.0,438.0,356.29,272.56
2016,3,12,9,15,535.5,162.0,2.25,17.5,423.5,376.45,293.46
2016,3,12,9,30,322.0,232.0,2.3,18.0,409.0,372.58,292.25
2016,3,12,9,45,167.5,224.5,2.4,18.5,317.0,303.51,238.74
2016,3,12,10,0,13.0,217.0,2.5,19.0,225.0,216.55,168.75
2016,3,12,10,15,446.5,161.5,2.4,19.0,472.5,437.27,346.79
2016,3,12,10,30,880.0,106.0,2.3,19.0,720.0,692.92,540.16
2016,3,12,10,45,893.5,106.0,2.25,19.5,754.0,739.87,570.14
2016,3,12,11,0,907.0,106.0,2.2,20.0,788.0,785.11,599.08
2016,3,12,11,15,913.5,107.5,2.15,20.0,814.0,824.44,624.63
2016,3,12,11,30,920.0,109.0,2.1,20.0,840.0,861.12,648.14
2016,3,12,11,45,923.5,110.0,2.05,20.5,857.0,891.92,666.22
2016,3,12,12,0,927.0,111.0,2.0,21.0,874.0,919.55,682.05
2016,3,12,12,15,929.0,111.5,2.0,21.0,881.5,942.03,696.27
2016,3,12,12,30,931.0,112.0,2.0,21.0,889.0,961.03,708.31
2016,3,12,12,45,928.0,113.0,2.05,21.5,887.5,972.39,714.68
2016,3,12,13,0,925.0,114.0,2.1,22.0,886.0,980.01,718.82
2016,3,12,13,15,666.5,237.0,2.1,22.0,790.0,883.02,654.93
2016,3,12,13,30,408.0,360.0,2.1,22.0,694.0,763.89,567.82
2016,3,12,13,45,659.5,235.5,2.15,22.0,761.5,877.19,654.35
2016,3,12,14,0,911.0,111.0,2.2,22.0,829.0,963.93,712.32
2016,3,12,14,15,904.0,109.5,2.15,22.0,802.0,946.77,700.45
2016,3,12,14,30,897.0,108.0,2.1,22.0,775.0,926.18,687.51
2016,3,12,14,45,573.5,216.5,2.1,22.0,636.0,752.37,569.11
2016,3,12,15,0,250.0,325.0,2.1,22.0,497.0,561.42,427.39
2016,3,12,15,15,271.5,300.0,2.1,21.5,476.5,555.69,426.9
2016,3,12,15,30,293.0,275.0,2.1,21.0,456.0,538.56,416.97
2016,3,12,15,45,163.5,244.5,2.1,21.0,344.0,388.67,303.72
2016,3,12,16,0,34.0,214.0,2.1,21.0,232.0,247.98,193.56
2016,3,12,16,15,398.5,149.0,1.95,20.5,328.0,450.43,359.58
2016,3,12,16,30,763.0,84.0,1.8,20.0,424.0,597.49,473.93
2016,3,12,16,45,732.0,78.0,1.7,20.0,369.5,537.46,426.59
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,480.55,381.8
2016,3,12,17,15,645.0,65.0,1.5,19.0,258.0,409.25,325.62
2016,3,12,17,30,589.0,58.0,1.4,18.0,201.0,342.34,270.57
2016,3,12,17,45,503.0,48.5,1.3,17.5,147.5,265.67,205.5
2016,3,12,18,0,417.0,39.0,1.2,17.0,94.0,197.81,146.09
2016,3,12,18,15,257.5,24.5,1.3,16.5,53.0,112.63,68.48
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,31.61,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,8.85,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,14.06,0.0
2016,3,13,7,15,285.5,32.5,3.75,13.5,69.5,25.04,15.53
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,36.87,26.84
2016,3,13,7,45,539.0,54.5,3.7,15.0,173.5,78.84,42.19
2016,3,13,8,0,644.0,62.0,3.7,16.0,232.0,133.68,78.85
2016,3,13,8,15,698.0,68.0,3.8,17.0,291.5,190.07,124.7
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,254.32,179.73
2016,3,13,8,45,798.0,76.0,4.0,19.0,411.0,315.8,233.37
2016,3,13,9,0,844.0,78.0,4.1,20.0,471.0,381.57,289.72
2016,3,13,9,15,867.5,81.0,4.25,20.5,525.0,442.71,342.03
2016,3,13,9,30,891.0,84.0,4.4,21.0,579.0,506.02,394.51
2016,3,13,9,45,910.0,86.0,4.6,22.0,627.5,565.13,441.59
2016,3,13,10,0,929.0,88.0,4.8,23.0,676.0,624.04,486.97
2016,3,13,10,15,940.5,90.0,4.95,23.0,717.5,677.75,529.01
2016,3,13,10,30,952.0,92.0,5.1,23.0,759.0,729.95,569.07
2016,3,13,10,45,959.5,93.5,5.25,23.5,792.5,777.03,601.42
2016,3,13,11,0,967.0,95.0,5.4,24.0,826.0,821.74,631.78
