Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,30,905.0,130.0,5.5,26.0,922.0,980.82,732.23
2016,3,23,12,45,907.5,128.0,5.35,26.5,921.0,993.21,738.0
2016,3,23,13,0,910.0,126.0,5.2,27.0,920.0,1002.0,741.4
2016,3,23,13,15,907.5,125.5,5.05,27.0,909.5,1003.92,741.77
2016,3,23,13,30,905.0,125.0,4.9,27.0,899.0,1002.16,739.82
2016,3,23,13,45,902.0,123.0,4.8,27.0,880.0,994.67,734.6
2016,3,23,14,0,899.0,121.0,4.7,27.0,861.0,983.55,727.13
2016,3,23,14,15,891.5,119.5,4.6,27.0,833.0,965.18,714.97
2016,3,23,14,30,884.0,118.0,4.5,27.0,805.0,943.48,700.94
2016,3,23,14,45,866.0,119.5,4.4,27.0,767.5,912.38,680.7
2016,3,23,15,0,848.0,121.0,4.3,27.0,730.0,884.18,662.5
2016,3,23,15,15,833.5,118.5,4.2,26.5,688.0,846.76,639.19
2016,3,23,15,30,819.0,116.0,4.1,26.0,646.0,807.11,614.15
2016,3,23,15,45,801.0,111.5,4.05,26.0,598.0,760.54,582.99
2016,3,23,16,0,783.0,107.0,4.0,26.0,550.0,712.51,550.46
2016,3,23,16,15,757.0,102.5,3.75,25.5,497.0,657.68,512.89
2016,3,23,16,30,731.0,98.0,3.5,25.0,444.0,605.12,474.56
2016,3,23,16,45,695.5,92.0,3.3,25.0,388.5,542.92,427.31
2016,3,23,17,0,660.0,86.0,3.1,25.0,333.0,482.23,380.01
2016,3,23,17,15,606.0,78.5,2.9,24.0,276.0,412.26,325.47
2016,3,23,17,30,552.0,71.0,2.7,23.0,219.0,346.53,272.24
2016,3,23,17,45,464.5,60.5,2.5,22.0,164.5,268.65,207.82
2016,3,23,18,0,377.0,50.0,2.3,21.0,110.0,199.71,149.25
2016,3,23,18,15,188.5,36.5,2.5,20.5,66.5,107.82,74.09
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.02,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,5.8,8.0,31.0,11.05,0.0
2016,3,24,7,0,354.0,29.0,6.0,8.0,62.0,22.05,13.13
2016,3,24,7,15,467.5,39.0,6.15,8.5,115.5,28.16,19.59
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,61.33,31.71
2016,3,24,7,45,649.0,55.5,6.5,9.5,228.0,114.05,64.9
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,172.3,111.23
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,231.28,163.8
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,294.72,221.77
2016,3,24,8,45,836.0,74.5,6.75,11.5,465.5,356.98,278.97
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,423.93,338.98
2016,3,24,9,15,890.5,79.5,6.75,12.5,577.5,484.9,392.7
2016,3,24,9,30,911.0,82.0,6.7,13.0,631.0,546.35,445.14
2016,3,24,9,45,928.0,83.5,6.65,13.5,679.5,605.05,493.79
2016,3,24,10,0,945.0,85.0,6.6,14.0,728.0,663.24,540.54
2016,3,24,10,15,956.0,87.0,6.55,14.5,769.5,717.16,582.61
2016,3,24,10,30,967.0,89.0,6.5,15.0,811.0,769.42,620.25
2016,3,24,10,45,974.5,90.5,6.5,15.5,844.5,816.67,653.37
2016,3,24,11,0,982.0,92.0,6.5,16.0,878.0,861.48,684.29
2016,3,24,11,15,987.5,93.0,6.4,16.0,903.0,901.47,712.25
2016,3,24,11,30,993.0,94.0,6.3,16.0,928.0,938.45,737.81
2016,3,24,11,45,994.5,95.5,6.25,16.5,944.5,969.24,757.57
2016,3,24,12,0,996.0,97.0,6.2,17.0,961.0,996.47,774.69
2016,3,24,12,15,997.5,97.5,6.1,17.0,968.5,1019.0,789.63
2016,3,24,12,30,999.0,98.0,6.0,17.0,976.0,1037.75,801.93
2016,3,24,12,45,999.0,97.5,5.95,17.5,974.0,1050.16,808.62
2016,3,24,13,0,999.0,97.0,5.9,18.0,972.0,1058.59,812.65
2016,3,24,13,15,997.0,97.0,5.8,18.0,961.0,1061.61,814.28
2016,3,24,13,30,995.0,97.0,5.7,18.0,950.0,1060.6,813.28
2016,3,24,13,45,991.5,95.5,5.65,18.5,930.0,1052.52,806.34
2016,3,24,14,0,988.0,94.0,5.6,19.0,910.0,1040.47,796.85
2016,3,24,14,15,982.0,93.0,5.5,19.0,881.5,1022.72,784.78
2016,3,24,14,30,976.0,92.0,5.4,19.0,853.0,1001.25,770.26
2016,3,24,14,45,963.5,92.5,5.3,19.0,815.5,971.98,750.4
2016,3,24,15,0,951.0,93.0,5.2,19.0,778.0,939.61,728.43
2016,3,24,15,15,939.0,90.5,5.05,19.0,734.5,901.44,702.03
2016,3,24,15,30,927.0,88.0,4.9,19.0,691.0,860.59,673.68
2016,3,24,15,45,911.5,85.0,4.75,19.0,641.0,813.99,641.07
2016,3,24,16,0,896.0,82.0,4.6,19.0,591.0,765.47,606.85
2016,3,24,16,15,873.0,79.0,4.3,18.5,536.0,710.05,567.52
2016,3,24,16,30,850.0,76.0,4.0,18.0,481.0,657.73,530.05
2016,3,24,16,45,817.0,72.0,3.7,17.5,422.0,593.75,480.86
2016,3,24,17,0,784.0,68.0,3.4,17.0,363.0,530.76,430.95
2016,3,24,17,15,735.0,62.5,2.9,16.0,303.0,459.2,372.88
2016,3,24,17,30,686.0,57.0,2.4,15.0,243.0,391.11,315.45
2016,3,24,17,45,604.5,49.5,1.95,14.0,185.0,313.66,248.74
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,242.53,185.59
2016,3,24,18,15,376.0,30.0,1.45,12.5,78.5,156.11,110.28
2016,3,24,18,30,229.0,18.0,1.4,12.0,30.0,80.59,8.06
2016,3,24,18,45,114.5,9.0,1.4,11.5,15.0,29.24,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,175.5,16.0,0.5,7.5,33.0,12.27,0.0
2016,3,25,7,0,351.0,32.0,0.5,8.0,66.0,24.65,15.67
2016,3,25,7,15,461.0,42.5,0.65,8.5,119.5,31.04,22.34
2016,3,25,7,30,571.0,53.0,0.8,9.0,173.0,66.46,35.59
2016,3,25,7,45,632.5,60.5,0.95,10.0,231.5,116.63,67.23
2016,3,25,8,0,694.0,68.0,1.1,11.0,290.0,174.14,112.56
2016,3,25,8,15,735.5,73.5,1.5,12.0,348.5,234.46,164.86
2016,3,25,8,30,777.0,79.0,1.9,13.0,407.0,296.77,219.92
2016,3,25,8,45,802.5,84.0,2.3,14.0,462.5,357.09,273.39
2016,3,25,9,0,828.0,89.0,2.7,15.0,518.0,419.25,327.05
2016,3,25,9,15,848.5,92.5,2.7,15.5,570.5,479.2,377.34
2016,3,25,9,30,869.0,96.0,2.7,16.0,623.0,539.78,426.35
2016,3,25,9,45,881.0,100.0,2.7,16.5,669.0,597.22,471.25
2016,3,25,10,0,893.0,104.0,2.7,17.0,715.0,652.55,513.08
2016,3,25,10,15,904.0,106.5,2.65,17.5,755.0,704.63,550.98
2016,3,25,10,30,915.0,109.0,2.6,18.0,795.0,755.18,585.5
2016,3,25,10,45,920.0,112.5,2.55,18.5,827.0,800.48,614.62
2016,3,25,11,0,925.0,116.0,2.5,19.0,859.0,843.31,641.56
2016,3,25,11,15,930.0,117.0,2.45,19.0,883.5,881.01,665.84
2016,3,25,11,30,935.0,118.0,2.4,19.0,908.0,915.85,687.99
2016,3,25,11,45,934.0,121.0,2.4,19.5,922.5,944.41,704.93
2016,3,25,12,0,933.0,124.0,2.4,20.0,937.0,969.53,719.55
2016,3,25,12,15,934.0,124.5,2.45,20.5,943.5,990.43,731.89
2016,3,25,12,30,935.0,125.0,2.5,21.0,950.0,1007.78,741.99
2016,3,25,12,45,930.0,127.5,2.6,21.5,946.0,1017.85,747.96
2016,3,25,13,0,925.0,130.0,2.7,22.0,942.0,1024.15,751.64
2016,3,25,13,15,921.5,129.0,2.8,22.0,930.5,1024.53,753.07
2016,3,25,13,30,918.0,128.0,2.9,22.0,919.0,1021.14,752.22
2016,3,25,13,45,909.5,128.5,3.0,22.0,897.5,1010.84,746.95
2016,3,25,14,0,901.0,129.0,3.1,22.0,876.0,996.96,739.46
2016,3,25,14,15,893.0,127.5,3.15,22.0,847.5,978.0,728.25
2016,3,25,14,30,885.0,126.0,3.2,22.0,819.0,955.7,714.9
2016,3,25,14,45,875.0,123.0,3.3,22.0,782.5,932.34,701.2
2016,3,25,15,0,865.0,120.0,3.4,22.0,746.0,900.36,681.55
2016,3,25,15,15,850.5,117.0,3.45,21.5,703.0,861.77,658.18
2016,3,25,15,30,836.0,114.0,3.5,21.0,660.0,820.9,632.9
2016,3,25,15,45,816.5,110.5,3.55,21.0,611.0,773.53,601.39
2016,3,25,16,0,797.0,107.0,3.6,21.0,562.0,724.76,568.44
2016,3,25,16,15,770.5,102.5,3.45,20.5,508.5,668.88,529.98
2016,3,25,16,30,744.0,98.0,3.3,20.0,455.0,615.21,490.72
2016,3,25,16,45,708.0,92.0,3.2,20.0,398.0,551.95,442.24
2016,3,25,17,0,672.0,86.0,3.1,20.0,341.0,490.24,393.61
2016,3,25,17,15,618.5,78.5,2.8,18.5,283.5,419.76,338.2
2016,3,25,17,30,565.0,71.0,2.5,17.0,226.0,353.48,283.93
2016,3,25,17,45,484.0,60.5,2.25,16.0,171.0,277.36,219.52
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,209.46,160.38
2016,3,25,18,15,271.5,34.5,2.0,14.5,71.5,130.55,92.49
2016,3,25,18,30,140.0,19.0,2.0,14.0,27.0,60.33,9.93
2016,3,25,18,45,70.0,9.5,2.0,13.5,13.5,21.85,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,10.5,29.5,17.66,0.0
2016,3,26,7,0,160.0,42.0,2.4,11.0,59.0,34.35,23.84
2016,3,26,7,15,256.5,61.0,2.6,11.5,107.5,46.21,35.47
2016,3,26,7,30,353.0,80.0,2.8,12.0,156.0,81.02,53.16
2016,3,26,7,45,176.5,93.0,3.0,13.0,131.0,99.86,71.95
2016,3,26,8,0,0.0,106.0,3.2,14.0,106.0,100.06,79.45
2016,3,26,8,15,31.0,140.5,3.2,14.5,153.5,137.4,109.17
2016,3,26,8,30,62.0,175.0,3.2,15.0,201.0,180.54,143.55
2016,3,26,8,45,88.0,204.0,3.25,16.0,246.5,221.15,175.49
2016,3,26,9,0,114.0,233.0,3.3,17.0,292.0,263.81,208.75
2016,3,26,9,15,119.0,258.0,3.15,17.5,325.5,297.61,234.89
2016,3,26,9,30,124.0,283.0,3.0,18.0,359.0,331.96,260.95
2016,3,26,9,45,123.0,306.5,2.95,18.5,387.0,362.02,283.21
2016,3,26,10,0,122.0,330.0,2.9,19.0,415.0,391.92,304.92
2016,3,26,10,15,138.5,351.0,2.8,19.5,452.0,430.9,333.34
2016,3,26,10,30,155.0,372.0,2.7,20.0,489.0,471.21,362.23
2016,3,26,10,45,498.0,262.5,2.6,20.5,660.5,634.6,488.63
2016,3,26,11,0,841.0,153.0,2.5,21.0,832.0,818.04,620.64
2016,3,26,11,15,847.5,154.5,2.45,21.0,856.0,855.26,643.39
2016,3,26,11,30,854.0,156.0,2.4,21.0,880.0,890.01,665.53
2016,3,26,11,45,854.5,159.0,2.4,21.5,894.5,918.34,682.35
2016,3,26,12,0,855.0,162.0,2.4,22.0,909.0,943.58,697.09
2016,3,26,12,15,856.5,162.5,2.45,22.0,916.0,964.01,710.5
2016,3,26,12,30,858.0,163.0,2.5,22.0,923.0,981.16,721.89
2016,3,26,12,45,855.5,164.0,2.6,22.5,920.0,991.65,728.15
2016,3,26,13,0,853.0,165.0,2.7,23.0,917.0,998.65,732.28
2016,3,26,13,15,849.5,164.0,2.8,23.0,905.5,999.09,733.69
2016,3,26,13,30,846.0,163.0,2.9,23.0,894.0,995.99,732.97
2016,3,26,13,45,840.0,161.5,3.05,23.5,874.0,986.48,727.14
2016,3,26,14,0,834.0,160.0,3.2,24.0,854.0,973.55,719.16
2016,3,26,14,15,825.0,158.0,3.25,24.0,825.5,953.96,707.47
2016,3,26,14,30,816.0,156.0,3.3,24.0,797.0,931.26,693.78
2016,3,26,14,45,684.5,203.0,3.35,24.0,724.0,851.41,641.09
2016,3,26,15,0,553.0,250.0,3.4,24.0,651.0,767.45,581.73
2016,3,26,15,15,431.0,271.0,3.35,23.5,572.5,671.65,513.34
2016,3,26,15,30,309.0,292.0,3.3,23.0,494.0,574.11,442.01
2016,3,26,15,45,318.5,266.5,3.3,23.0,461.5,544.21,422.05
2016,3,26,16,0,328.0,241.0,3.3,23.0,429.0,512.4,399.98
2016,3,26,16,15,241.0,226.0,3.1,22.5,357.5,422.1,331.6
2016,3,26,16,30,154.0,211.0,2.9,22.0,286.0,331.12,261.41
2016,3,26,16,45,142.5,187.5,2.75,21.5,250.0,292.36,232.17
2016,3,26,17,0,131.0,164.0,2.6,21.0,214.0,254.3,202.64
2016,3,26,17,15,118.5,138.0,2.3,20.0,177.5,213.59,170.54
2016,3,26,17,30,106.0,112.0,2.0,19.0,141.0,173.8,138.28
2016,3,26,17,45,84.0,87.0,1.75,18.5,106.5,132.29,103.55
2016,3,26,18,0,62.0,62.0,1.5,18.0,72.0,92.78,69.97
2016,3,26,18,15,31.0,39.0,1.55,17.5,44.0,51.3,34.81
2016,3,26,18,30,0.0,16.0,1.6,17.0,16.0,15.45,0.0
2016,3,26,18,45,0.0,8.0,1.65,16.5,8.0,7.86,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,76.0,22.0,3.9,14.5,30.0,18.48,1.47
2016,3,27,7,0,152.0,44.0,4.5,15.0,60.0,35.9,24.88
2016,3,27,7,15,245.0,63.5,4.75,15.0,108.5,48.06,36.61
2016,3,27,7,30,338.0,83.0,5.0,15.0,157.0,84.07,55.13
2016,3,27,7,45,169.0,67.5,5.25,15.5,104.5,78.31,53.48
2016,3,27,8,0,0.0,52.0,5.5,16.0,52.0,50.23,36.99
2016,3,27,8,15,0.0,60.0,5.7,16.0,60.0,57.98,43.44
2016,3,27,8,30,0.0,68.0,5.9,16.0,68.0,65.73,49.78
2016,3,27,8,45,0.5,113.5,6.15,16.5,114.0,109.3,85.68
2016,3,27,9,0,1.0,159.0,6.4,17.0,160.0,152.59,120.69
2016,3,27,9,15,7.0,185.0,6.4,17.0,189.5,180.4,142.87
2016,3,27,9,30,13.0,211.0,6.4,17.0,219.0,209.0,165.56
2016,3,27,9,45,10.5,211.0,6.45,17.0,218.0,208.85,164.99
2016,3,27,10,0,8.0,211.0,6.5,17.0,217.0,208.3,164.12
2016,3,27,10,15,98.5,292.0,6.35,17.5,366.5,348.49,276.34
2016,3,27,10,30,189.0,373.0,6.2,18.0,516.0,496.67,391.22
2016,3,27,10,45,521.0,261.5,6.1,18.5,679.0,652.17,516.33
2016,3,27,11,0,853.0,150.0,6.0,19.0,842.0,826.69,649.17
2016,3,27,11,15,860.5,151.5,5.85,19.0,866.5,865.07,674.8
2016,3,27,11,30,868.0,153.0,5.7,19.0,891.0,901.0,699.02
2016,3,27,11,45,887.0,145.0,5.6,19.5,911.5,931.24,717.86
2016,3,27,12,0,906.0,137.0,5.5,20.0,932.0,962.35,737.15
2016,3,27,12,15,908.0,137.0,5.4,20.0,939.0,983.06,750.48
2016,3,27,12,30,910.0,137.0,5.3,20.0,946.0,1000.34,761.49
2016,3,27,12,45,915.5,133.0,5.25,20.5,945.5,1013.38,768.5
2016,3,27,13,0,921.0,129.0,5.2,21.0,945.0,1022.83,773.14
2016,3,27,13,15,918.5,128.5,5.15,21.0,933.5,1024.5,774.12
2016,3,27,13,30,916.0,128.0,5.1,21.0,922.0,1022.44,772.75
2016,3,27,13,45,915.5,124.5,5.1,21.0,903.0,1015.45,768.58
2016,3,27,14,0,915.0,121.0,5.1,21.0,884.0,1004.72,762.01
2016,3,27,14,15,908.0,119.5,5.05,21.0,856.0,986.31,749.92
2016,3,27,14,30,901.0,118.0,5.0,21.0,828.0,964.48,735.61
2016,3,27,14,45,895.0,114.0,4.95,21.5,792.5,937.6,716.46
2016,3,27,15,0,889.0,110.0,4.9,22.0,757.0,907.52,695.21
2016,3,27,15,15,875.5,107.5,4.8,21.5,714.0,869.65,670.88
2016,3,27,15,30,862.0,105.0,4.7,21.0,671.0,834.26,648.19
2016,3,27,15,45,848.0,100.5,4.65,21.0,623.0,789.06,617.28
2016,3,27,16,0,834.0,96.0,4.6,21.0,575.0,742.01,584.76
2016,3,27,16,15,809.5,92.0,4.4,20.5,521.0,686.49,545.95
2016,3,27,16,30,785.0,88.0,4.2,20.0,467.0,630.57,505.39
2016,3,27,16,45,754.0,82.5,4.05,19.5,410.5,568.91,458.61
2016,3,27,17,0,723.0,77.0,3.9,19.0,354.0,510.14,412.51
2016,3,27,17,15,673.0,70.5,3.4,18.0,296.0,439.91,355.92
2016,3,27,17,30,623.0,64.0,2.9,17.0,238.0,373.47,300.41
2016,3,27,17,45,548.0,55.0,2.4,16.5,182.0,298.2,235.66
2016,3,27,18,0,473.0,46.0,1.9,16.0,126.0,230.48,175.77
2016,3,27,18,15,337.0,33.0,1.85,15.0,79.0,148.58,105.6
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,77.59,24.27
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,27.91,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,168.0,18.0,2.4,7.5,37.0,13.57,1.54
2016,3,28,7,0,336.0,36.0,2.7,8.0,74.0,27.62,18.61
2016,3,28,7,15,439.5,47.5,2.75,9.0,127.5,34.73,25.66
2016,3,28,7,30,543.0,59.0,2.8,10.0,181.0,76.23,42.45
2016,3,28,7,45,602.5,67.0,2.9,11.0,238.0,125.45,75.45
2016,3,28,8,0,662.0,75.0,3.0,12.0,295.0,181.8,120.88
2016,3,28,8,15,704.0,81.0,3.05,12.5,353.5,238.99,171.09
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,302.72,227.53
2016,3,28,8,45,772.5,92.0,3.2,14.0,467.0,361.74,279.52
2016,3,28,9,0,799.0,97.0,3.3,15.0,522.0,422.75,331.67
2016,3,28,9,15,820.5,101.0,3.15,15.5,573.5,482.11,381.12
2016,3,28,9,30,842.0,105.0,3.0,16.0,625.0,542.27,429.34
2016,3,28,9,45,855.5,108.5,2.9,16.5,671.0,597.83,472.43
2016,3,28,10,0,869.0,112.0,2.8,17.0,717.0,652.73,513.48
2016,3,28,10,15,880.5,114.5,2.65,17.5,756.5,704.31,550.45
2016,3,28,10,30,892.0,117.0,2.5,18.0,796.0,754.12,583.75
2016,3,28,10,45,898.0,120.0,2.45,18.5,827.5,798.6,612.24
2016,3,28,11,0,904.0,123.0,2.4,19.0,859.0,840.74,638.66
2016,3,28,11,15,909.5,124.0,2.3,19.5,883.0,877.98,660.89
2016,3,28,11,30,915.0,125.0,2.2,20.0,907.0,912.46,680.89
2016,3,28,11,45,915.5,127.5,2.15,20.5,921.5,941.08,697.21
2016,3,28,12,0,916.0,130.0,2.1,21.0,936.0,966.39,711.26
2016,3,28,12,15,917.0,130.0,2.0,21.0,942.5,986.26,722.49
2016,3,28,12,30,918.0,130.0,1.9,21.0,949.0,1002.62,731.46
2016,3,28,12,45,914.0,131.5,1.85,21.5,945.5,1012.18,735.34
2016,3,28,13,0,910.0,133.0,1.8,22.0,942.0,1018.05,737.01
2016,3,28,13,15,906.5,132.5,1.75,22.0,930.0,1018.65,736.92
2016,3,28,13,30,903.0,132.0,1.7,22.0,918.0,1015.57,734.68
2016,3,28,13,45,895.5,132.0,1.7,22.5,896.5,1005.53,727.5
2016,3,28,14,0,888.0,132.0,1.7,23.0,875.0,991.96,718.3
2016,3,28,14,15,880.0,130.5,1.75,23.0,846.5,972.93,707.81
2016,3,28,14,30,872.0,129.0,1.8,23.0,818.0,950.63,695.27
2016,3,28,14,45,860.5,127.0,1.85,23.0,781.5,927.11,681.95
2016,3,28,15,0,849.0,125.0,1.9,23.0,745.0,895.04,662.92
2016,3,28,15,15,834.5,122.0,1.95,23.0,702.5,856.68,639.59
2016,3,28,15,30,820.0,119.0,2.0,23.0,660.0,816.1,614.5
2016,3,28,15,45,800.0,115.5,2.15,23.0,611.0,768.67,585.07
2016,3,28,16,0,780.0,112.0,2.3,23.0,562.0,719.95,554.01
2016,3,28,16,15,753.5,107.5,2.3,22.5,509.0,666.99,519.2
2016,3,28,16,30,727.0,103.0,2.3,22.0,456.0,611.59,480.13
2016,3,28,16,45,689.5,97.0,2.3,21.5,399.5,547.98,433.61
2016,3,28,17,0,652.0,91.0,2.3,21.0,343.0,486.12,386.77
2016,3,28,17,15,600.0,83.5,2.1,20.0,286.0,417.19,332.84
2016,3,28,17,30,548.0,76.0,1.9,19.0,229.0,352.32,280.13
2016,3,28,17,45,467.5,65.0,1.75,18.0,174.5,276.48,217.1
2016,3,28,18,0,387.0,54.0,1.6,17.0,120.0,208.8,159.14
2016,3,28,18,15,265.0,38.0,1.65,16.5,75.0,131.94,93.87
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,65.75,23.35
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,23.72,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,100.0,23.0,2.15,14.0,34.5,17.89,5.22
2016,3,29,7,0,200.0,46.0,2.5,15.0,69.0,35.47,24.84
2016,3,29,7,15,292.5,63.0,2.75,15.5,119.0,47.28,35.98
2016,3,29,7,30,385.0,80.0,3.0,16.0,169.0,86.8,54.88
2016,3,29,7,45,454.5,91.5,3.3,16.5,224.0,131.31,85.03
2016,3,29,8,0,524.0,103.0,3.6,17.0,279.0,184.09,126.37
2016,3,29,8,15,262.0,97.5,3.7,17.5,185.5,149.54,110.17
2016,3,29,8,30,0.0,92.0,3.8,18.0,92.0,88.68,68.28
2016,3,29,8,45,0.5,126.5,3.9,18.5,127.0,121.52,94.83
2016,3,29,9,0,1.0,161.0,4.0,19.0,162.0,154.51,120.95
2016,3,29,9,15,2.0,169.5,4.0,19.5,171.0,163.55,127.51
2016,3,29,9,30,3.0,178.0,4.0,20.0,180.0,172.67,134.12
2016,3,29,9,45,12.0,218.5,4.0,20.5,227.0,216.91,168.47
2016,3,29,10,0,21.0,259.0,4.0,21.0,274.0,262.26,203.08
2016,3,29,10,15,10.5,193.5,4.0,21.0,201.0,193.97,149.37
2016,3,29,10,30,0.0,128.0,4.0,21.0,128.0,123.92,93.8
2016,3,29,10,45,0.0,133.0,4.0,21.5,133.0,128.83,97.4
2016,3,29,11,0,0.0,138.0,4.0,22.0,138.0,133.76,100.93
2016,3,29,11,15,3.0,159.0,4.0,22.5,162.0,156.74,118.67
2016,3,29,11,30,6.0,180.0,4.0,23.0,186.0,179.99,136.44
2016,3,29,11,45,3.5,161.5,4.05,23.5,165.0,160.01,120.5
2016,3,29,12,0,1.0,143.0,4.1,24.0,144.0,139.85,104.5
2016,3,29,12,15,0.5,133.5,4.1,24.0,134.0,130.2,96.96
2016,3,29,12,30,0.0,124.0,4.1,24.0,124.0,120.5,89.38
2016,3,29,12,45,2.5,143.0,4.2,24.5,145.5,141.54,105.67
2016,3,29,13,0,5.0,162.0,4.3,25.0,167.0,162.7,121.91
2016,3,29,13,15,5.0,165.5,4.35,25.0,170.5,166.24,124.67
2016,3,29,13,30,5.0,169.0,4.4,25.0,174.0,169.77,127.46
2016,3,29,13,45,2.5,144.0,4.45,25.5,146.5,142.7,106.34
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,115.69,85.23
2016,3,29,14,15,1.5,141.5,4.55,26.0,143.0,139.29,103.76
2016,3,29,14,30,3.0,164.0,4.6,26.0,167.0,163.04,122.32
2016,3,29,14,45,1.5,154.5,4.65,26.0,156.0,152.24,114.09
2016,3,29,15,0,0.0,145.0,4.7,26.0,145.0,141.49,105.93
2016,3,29,15,15,7.5,188.0,4.7,26.0,193.0,191.31,145.15
2016,3,29,15,30,15.0,231.0,4.7,26.0,241.0,241.85,184.61
2016,3,29,15,45,7.5,170.5,4.7,26.0,175.5,173.76,132.15
2016,3,29,16,0,0.0,110.0,4.7,26.0,110.0,106.96,79.87
2016,3,29,16,15,0.0,84.0,4.5,25.5,84.0,81.26,59.86
2016,3,29,16,30,0.0,58.0,4.3,25.0,58.0,56.06,39.91
2016,3,29,16,45,0.0,51.0,4.15,24.5,51.0,49.27,34.66
2016,3,29,17,0,0.0,44.0,4.0,24.0,44.0,42.5,29.32
2016,3,29,17,15,0.0,36.5,3.75,23.5,36.5,35.24,23.5
2016,3,29,17,30,0.0,29.0,3.5,23.0,29.0,27.99,17.57
2016,3,29,17,45,0.0,22.0,3.25,22.5,22.0,21.22,11.94
2016,3,29,18,0,0.0,15.0,3.0,22.0,15.0,14.46,6.24
2016,3,29,18,15,0.0,9.5,3.15,21.5,9.5,9.16,1.67
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.85,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.97,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.85,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,7.71,0.91
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,13.01,5.71
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,18.32,9.75
2016,3,30,7,45,0.0,25.5,4.25,19.5,25.5,24.6,15.04
2016,3,30,8,0,0.0,32.0,4.4,20.0,32.0,30.89,20.24
2016,3,30,8,15,0.0,35.5,4.45,20.0,35.5,34.28,22.99
2016,3,30,8,30,0.0,39.0,4.5,20.0,39.0,37.67,25.71
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,40.09,27.6
2016,3,30,9,0,0.0,44.0,4.6,20.0,44.0,42.52,29.48
2016,3,30,9,15,0.0,49.5,4.75,20.0,49.5,47.85,33.74
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,53.19,37.97
2016,3,30,9,45,0.0,101.5,5.05,20.5,101.5,98.22,74.2
2016,3,30,10,0,0.0,148.0,5.2,21.0,148.0,142.99,109.57
2016,3,30,10,15,0.0,135.0,5.3,21.0,135.0,130.6,99.45
2016,3,30,10,30,0.0,122.0,5.4,21.0,122.0,118.13,89.35
2016,3,30,10,45,8.0,199.0,5.55,21.5,206.0,198.8,152.83
2016,3,30,11,0,16.0,276.0,5.7,22.0,290.0,280.48,215.67
2016,3,30,11,15,19.0,298.5,5.8,22.5,315.0,305.93,234.47
2016,3,30,11,30,22.0,321.0,5.9,23.0,340.0,331.66,253.44
2016,3,30,11,45,20.0,314.0,6.0,23.5,332.0,324.16,247.06
2016,3,30,12,0,18.0,307.0,6.1,24.0,324.0,316.41,240.6
2016,3,30,12,15,18.5,311.5,6.05,24.0,329.0,322.16,244.87
2016,3,30,12,30,19.0,316.0,6.0,24.0,334.0,327.88,249.13
2016,3,30,12,45,20.5,323.5,6.0,24.5,342.0,337.51,255.94
2016,3,30,13,0,22.0,331.0,6.0,25.0,350.0,347.14,262.75
2016,3,30,13,15,70.5,387.5,5.9,25.0,449.0,460.66,348.96
2016,3,30,13,30,119.0,444.0,5.8,25.0,548.0,576.53,434.71
2016,3,30,13,45,159.5,435.5,5.7,25.5,572.0,608.19,458.0
2016,3,30,14,0,200.0,427.0,5.6,26.0,596.0,638.57,480.41
2016,3,30,14,15,181.5,413.0,5.45,26.0,562.5,605.56,456.28
2016,3,30,14,30,163.0,399.0,5.3,26.0,529.0,572.22,432.09
2016,3,30,14,45,200.0,377.0,5.2,26.0,529.0,580.54,440.1
2016,3,30,15,0,237.0,355.0,5.1,26.0,529.0,586.3,446.1
2016,3,30,15,15,221.0,334.5,5.0,26.0,490.0,545.39,416.58
2016,3,30,15,30,205.0,314.0,4.9,26.0,451.0,504.53,387.04
2016,3,30,15,45,300.5,272.0,4.8,26.0,456.0,536.68,414.41
2016,3,30,16,0,396.0,230.0,4.7,26.0,461.0,552.05,428.87
2016,3,30,16,15,511.5,175.5,4.45,25.5,445.0,567.2,443.64
2016,3,30,16,30,627.0,121.0,4.2,25.0,429.0,565.97,445.83
2016,3,30,16,45,591.5,115.0,4.0,25.0,377.5,508.02,401.27
2016,3,30,17,0,556.0,109.0,3.8,25.0,326.0,451.76,357.23
2016,3,30,17,15,572.5,88.5,3.4,24.0,281.0,409.21,324.03
2016,3,30,17,30,589.0,68.0,3.0,23.0,236.0,363.45,286.35
2016,3,30,17,45,519.0,58.5,2.6,22.0,182.0,291.3,226.16
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,226.16,170.15
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,148.48,104.57
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,81.67,35.67
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,29.39,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,152.5,21.5,3.25,15.5,40.5,16.49,6.18
2016,3,31,7,0,305.0,43.0,3.6,16.0,81.0,32.73,22.57
2016,3,31,7,15,404.0,55.0,3.7,16.5,134.0,42.66,31.87
2016,3,31,7,30,503.0,67.0,3.8,17.0,187.0,86.41,49.46
2016,3,31,7,45,583.5,72.0,3.95,17.5,246.5,133.62,80.97
2016,3,31,8,0,664.0,77.0,4.1,18.0,306.0,190.57,125.96
2016,3,31,8,15,706.0,82.5,4.3,19.0,364.5,247.74,175.2
2016,3,31,8,30,748.0,88.0,4.5,20.0,423.0,311.42,230.22
2016,3,31,8,45,791.5,88.0,4.7,21.0,482.0,372.18,282.35
2016,3,31,9,0,835.0,88.0,4.9,22.0,541.0,436.79,336.38
2016,3,31,9,15,855.5,91.0,4.8,22.5,594.0,496.7,385.6
2016,3,31,9,30,876.0,94.0,4.7,23.0,647.0,558.52,434.5
2016,3,31,9,45,897.0,94.0,4.6,23.5,695.5,616.31,478.82
2016,3,31,10,0,918.0,94.0,4.5,24.0,744.0,674.0,521.54
2016,3,31,10,15,929.0,96.0,4.45,24.5,784.0,726.43,558.89
2016,3,31,10,30,940.0,98.0,4.4,25.0,824.0,777.25,592.4
2016,3,31,10,45,948.5,99.0,4.35,25.5,857.0,823.32,622.05
2016,3,31,11,0,957.0,100.0,4.3,26.0,890.0,867.06,649.66
2016,3,31,11,15,962.5,101.0,4.2,26.0,914.5,905.76,674.55
2016,3,31,11,30,968.0,102.0,4.1,26.0,939.0,941.51,697.26
2016,3,31,11,45,969.5,103.5,4.1,26.5,954.5,971.09,714.84
2016,3,31,12,0,971.0,105.0,4.1,27.0,970.0,997.19,730.08
2016,3,31,12,15,972.0,105.5,4.05,27.0,976.0,1018.24,743.14
2016,3,31,12,30,973.0,106.0,4.0,27.0,982.0,1035.58,753.87
2016,3,31,12,45,973.0,105.0,4.0,27.0,979.5,1046.64,760.94
2016,3,31,13,0,973.0,104.0,4.0,27.0,977.0,1053.82,765.68
2016,3,31,13,15,971.0,103.5,3.9,27.0,965.5,1055.67,766.43
2016,3,31,13,30,969.0,103.0,3.8,27.0,954.0,1053.59,764.81
2016,3,31,13,45,965.5,102.0,3.75,27.5,933.5,1045.63,758.4
2016,3,31,14,0,962.0,101.0,3.7,28.0,913.0,1033.81,749.7
2016,3,31,14,15,956.0,99.5,3.65,27.5,884.5,1015.31,739.8
2016,3,31,14,30,950.0,98.0,3.6,27.0,856.0,993.21,727.64
2016,3,31,14,45,937.5,98.0,3.55,27.0,818.5,963.35,708.97
2016,3,31,15,0,925.0,98.0,3.5,27.0,781.0,930.51,688.36
2016,3,31,15,15,913.0,96.0,3.4,26.5,737.5,893.13,665.68
2016,3,31,15,30,901.0,94.0,3.3,26.0,694.0,853.19,641.08
2016,3,31,15,45,885.0,91.0,3.2,26.0,645.0,806.65,610.47
2016,3,31,16,0,869.0,88.0,3.1,26.0,596.0,758.36,578.37
2016,3,31,16,15,846.0,84.5,2.9,25.5,541.5,707.03,544.33
2016,3,31,16,30,823.0,81.0,2.7,25.0,487.0,650.89,505.9
2016,3,31,16,45,790.0,77.0,2.55,24.5,428.5,587.72,459.76
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,525.62,412.93
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,455.48,358.99
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,390.74,306.98
2016,3,31,17,45,580.5,54.5,1.95,21.0,194.0,312.53,242.54
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,242.43,182.7
2016,3,31,18,15,367.0,35.0,2.0,19.5,87.0,160.41,113.5
2016,3,31,18,30,234.0,23.0,2.2,19.0,38.0,90.6,42.76
2016,3,31,18,45,117.0,11.5,2.4,18.5,19.0,32.65,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.9,0.0
2016,4,1,6,45,36.5,27.5,3.95,12.5,32.0,24.26,12.8
2016,4,1,7,0,73.0,49.0,4.0,13.0,58.0,41.94,30.97
2016,4,1,7,15,106.0,73.0,4.2,13.0,94.5,62.07,49.59
2016,4,1,7,30,139.0,97.0,4.4,13.0,131.0,93.41,69.01
2016,4,1,7,45,171.5,118.0,4.6,13.5,170.5,126.7,94.57
2016,4,1,8,0,204.0,139.0,4.8,14.0,210.0,161.6,122.69
2016,4,1,8,15,201.5,169.5,5.05,14.0,250.0,204.47,159.59
2016,4,1,8,30,199.0,200.0,5.3,14.0,290.0,244.89,194.18
2016,4,1,8,45,99.5,105.0,5.55,14.5,150.0,136.26,107.31
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,9.66,2.47
2016,4,1,9,15,0.0,42.5,5.75,15.0,42.5,41.08,28.79
2016,4,1,9,30,0.0,75.0,5.7,15.0,75.0,72.57,54.83
2016,4,1,9,45,0.0,80.5,5.7,15.5,80.5,77.91,58.95
2016,4,1,10,0,0.0,86.0,5.7,16.0,86.0,83.26,63.06
2016,4,1,10,15,240.0,192.5,5.6,16.0,378.5,351.0,283.78
2016,4,1,10,30,480.0,299.0,5.5,16.0,671.0,641.08,509.9
2016,4,1,10,45,478.5,314.5,5.45,16.5,698.0,677.07,534.41
2016,4,1,11,0,477.0,330.0,5.4,17.0,725.0,711.63,558.36
2016,4,1,11,15,262.0,359.0,5.4,17.0,577.5,576.88,452.47
2016,4,1,11,30,47.0,388.0,5.4,17.0,430.0,423.01,329.09
2016,4,1,11,45,30.0,325.5,5.45,17.5,352.5,348.3,271.22
2016,4,1,12,0,13.0,263.0,5.5,18.0,275.0,268.48,208.51
2016,4,1,12,15,22.0,318.0,5.55,18.0,338.5,331.88,257.96
2016,4,1,12,30,31.0,373.0,5.6,18.0,402.0,402.57,312.13
2016,4,1,12,45,23.5,334.5,5.65,18.5,356.5,351.38,272.23
2016,4,1,13,0,16.0,296.0,5.7,19.0,311.0,306.26,237.04
2016,4,1,13,15,13.5,265.5,5.7,18.5,278.5,273.76,212.45
2016,4,1,13,30,11.0,235.0,5.7,18.0,246.0,241.13,187.5
2016,4,1,13,45,32.5,310.5,5.75,18.0,339.5,345.63,269.79
2016,4,1,14,0,54.0,386.0,5.8,18.0,433.0,446.36,347.56
2016,4,1,14,15,85.0,390.5,5.8,17.5,460.5,481.34,376.24
2016,4,1,14,30,116.0,395.0,5.8,17.0,488.0,524.14,410.93
2016,4,1,14,45,141.5,378.5,5.8,17.0,487.0,528.95,416.16
2016,4,1,15,0,167.0,362.0,5.8,17.0,486.0,531.99,420.2
2016,4,1,15,15,180.0,339.5,5.8,16.5,466.0,515.71,409.97
2016,4,1,15,30,193.0,317.0,5.8,16.0,446.0,497.9,398.49
2016,4,1,15,45,418.0,245.0,5.8,16.0,498.0,608.43,491.35
2016,4,1,16,0,643.0,173.0,5.8,16.0,550.0,688.15,558.44
2016,4,1,16,15,621.5,151.5,5.7,15.5,488.5,623.51,509.82
2016,4,1,16,30,600.0,130.0,5.6,15.0,427.0,558.59,460.38
2016,4,1,16,45,531.0,136.5,5.55,14.5,376.0,491.49,406.81
2016,4,1,17,0,462.0,143.0,5.5,14.0,325.0,433.3,359.16
2016,4,1,17,15,445.5,123.5,5.15,13.5,276.5,379.73,314.68
2016,4,1,17,30,429.0,104.0,4.8,13.0,228.0,326.91,269.39
2016,4,1,17,45,374.5,85.5,4.5,13.0,176.5,260.47,211.15
2016,4,1,18,0,320.0,67.0,4.2,13.0,125.0,199.63,156.73
2016,4,1,18,15,213.5,47.0,3.95,12.5,79.5,127.53,94.23
2016,4,1,18,30,107.0,27.0,3.7,12.0,34.0,60.9,30.82
2016,4,1,18,45,53.5,13.5,3.45,11.5,17.0,23.07,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,116.0,11.0,3.8,6.0,14.0,10.81,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,18.63,9.33
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,28.14,19.55
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,39.32,23.82
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,88.76,47.14
2016,4,2,7,45,692.5,61.0,3.9,10.0,272.0,144.69,87.86
2016,4,2,8,0,748.0,67.0,3.9,11.0,332.0,204.51,138.02
2016,4,2,8,15,784.5,71.5,3.8,12.0,391.0,264.34,191.47
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,327.8,248.09
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.0,389.53,301.85
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,454.99,356.48
2016,4,2,9,15,890.5,85.5,3.35,16.5,616.0,515.17,406.22
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,575.57,454.22
2016,4,2,9,45,922.5,90.5,3.1,17.5,714.5,632.95,498.26
2016,4,2,10,0,936.0,93.0,3.0,18.0,761.0,689.45,540.04
2016,4,2,10,15,946.0,94.5,3.05,18.5,801.0,741.43,577.12
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,791.65,610.6
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.5,837.57,640.58
2016,4,2,11,0,970.0,99.0,3.2,20.0,906.0,881.0,668.5
2016,4,2,11,15,974.5,100.0,3.25,20.0,930.0,919.14,693.85
2016,4,2,11,30,979.0,101.0,3.3,20.0,954.0,954.23,717.05
2016,4,2,11,45,981.5,102.0,3.35,20.5,969.0,984.32,735.45
2016,4,2,12,0,984.0,103.0,3.4,21.0,984.0,1010.93,751.5
2016,4,2,12,15,984.5,103.0,3.4,21.0,990.0,1031.06,764.36
2016,4,2,12,30,985.0,103.0,3.4,21.0,996.0,1047.43,774.85
2016,4,2,12,45,984.0,103.0,3.45,21.0,993.0,1058.51,782.42
2016,4,2,13,0,983.0,103.0,3.5,21.0,990.0,1065.67,787.6
2016,4,2,13,15,980.5,102.5,3.5,21.0,978.0,1066.9,788.66
2016,4,2,13,30,978.0,102.0,3.5,21.0,966.0,1064.16,787.31
2016,4,2,13,45,973.5,101.5,3.5,21.5,945.0,1055.55,780.78
2016,4,2,14,0,969.0,101.0,3.5,22.0,924.0,1043.09,771.91
2016,4,2,14,15,962.5,99.5,3.45,21.5,895.0,1023.89,761.32
