Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,30,956.0,98.0,3.4,21.0,866.0,1001.07,748.42
2016,4,2,14,45,941.0,99.5,3.4,21.0,827.5,970.29,729.14
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,936.65,707.93
2016,4,2,15,15,913.5,98.5,3.35,21.0,745.0,898.16,682.99
2016,4,2,15,30,901.0,96.0,3.3,21.0,701.0,857.13,656.17
2016,4,2,15,45,885.5,93.0,3.25,21.0,651.5,810.89,625.48
2016,4,2,16,0,870.0,90.0,3.2,21.0,602.0,767.09,596.23
2016,4,2,16,15,847.0,86.5,3.0,20.5,547.0,711.39,558.36
2016,4,2,16,30,824.0,83.0,2.8,20.0,492.0,655.12,519.12
2016,4,2,16,45,792.0,78.5,2.6,20.0,434.0,591.86,470.97
2016,4,2,17,0,760.0,74.0,2.4,20.0,376.0,529.59,422.29
2016,4,2,17,15,713.5,68.5,2.05,19.0,316.5,459.98,367.45
2016,4,2,17,30,667.0,63.0,1.7,18.0,257.0,395.59,314.62
2016,4,2,17,45,593.5,55.0,1.4,17.0,199.5,319.24,250.72
2016,4,2,18,0,520.0,47.0,1.1,16.0,142.0,250.22,190.9
2016,4,2,18,15,392.0,35.5,1.1,15.5,92.0,168.85,121.48
2016,4,2,18,30,264.0,24.0,1.1,15.0,42.0,99.99,53.15
2016,4,2,18,45,132.0,12.0,1.15,14.5,21.0,36.07,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,11.8,0.0
2016,4,3,6,45,280.0,26.0,2.1,10.5,58.0,19.82,10.47
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,29.72,20.58
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.5,43.13,25.43
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,92.29,49.48
2016,4,3,7,45,677.0,64.0,2.45,14.0,273.5,145.1,87.42
2016,4,3,8,0,733.0,70.0,2.5,15.0,333.0,206.72,138.27
2016,4,3,8,15,770.0,75.0,2.5,16.0,392.5,266.31,190.37
2016,4,3,8,30,807.0,80.0,2.5,17.0,452.0,329.62,245.48
2016,4,3,8,45,833.5,83.5,2.5,18.5,508.5,390.95,297.52
2016,4,3,9,0,860.0,87.0,2.5,20.0,565.0,454.11,348.99
2016,4,3,9,15,879.0,90.0,2.4,20.5,617.5,516.36,398.83
2016,4,3,9,30,898.0,93.0,2.3,21.0,670.0,576.92,445.48
2016,4,3,9,45,912.0,95.5,2.2,21.5,716.5,634.03,487.79
2016,4,3,10,0,926.0,98.0,2.1,22.0,763.0,690.33,527.86
2016,4,3,10,15,936.5,100.0,2.05,22.0,803.0,742.66,564.45
2016,4,3,10,30,947.0,102.0,2.0,22.0,843.0,793.29,597.49
2016,4,3,10,45,954.0,103.5,2.0,22.5,875.5,838.81,625.77
2016,4,3,11,0,961.0,105.0,2.0,23.0,908.0,881.87,652.0
2016,4,3,11,15,966.0,106.0,2.05,23.0,932.0,920.08,676.53
2016,4,3,11,30,971.0,107.0,2.1,23.0,956.0,955.31,699.05
2016,4,3,11,45,973.5,108.0,2.2,23.5,971.5,985.12,717.2
2016,4,3,12,0,976.0,109.0,2.3,24.0,987.0,1011.51,733.14
2016,4,3,12,15,977.5,109.0,2.35,24.0,993.0,1032.38,746.51
2016,4,3,12,30,979.0,109.0,2.4,24.0,999.0,1049.55,757.66
2016,4,3,12,45,978.0,109.5,2.5,24.5,996.0,1061.03,764.42
2016,4,3,13,0,977.0,110.0,2.6,25.0,993.0,1068.62,768.87
2016,4,3,13,15,974.5,109.5,2.6,25.0,981.5,1069.8,769.84
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,1067.04,768.54
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,1057.9,763.89
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,1044.93,756.96
2016,4,3,14,15,956.5,105.5,2.7,25.0,898.5,1025.77,745.68
2016,4,3,14,30,950.0,104.0,2.7,25.0,869.0,1003.02,732.21
2016,4,3,14,45,941.0,102.5,2.7,25.0,832.0,974.55,715.07
2016,4,3,15,0,932.0,101.0,2.7,25.0,795.0,942.91,695.86
2016,4,3,15,15,920.0,98.5,2.65,24.5,751.0,904.62,673.07
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,863.75,648.35
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,816.42,618.03
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,767.36,586.14
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.5,716.55,552.44
2016,4,3,16,30,830.0,84.0,2.2,23.0,498.0,660.89,514.38
2016,4,3,16,45,799.5,79.0,2.05,23.0,439.5,597.68,467.45
2016,4,3,17,0,769.0,74.0,1.9,23.0,381.0,535.31,419.83
2016,4,3,17,15,722.5,68.5,1.7,21.5,321.5,465.2,366.76
2016,4,3,17,30,676.0,63.0,1.5,20.0,262.0,400.25,315.27
2016,4,3,17,45,603.5,55.5,1.3,19.0,204.0,324.33,252.58
2016,4,3,18,0,531.0,48.0,1.1,18.0,146.0,255.59,193.65
2016,4,3,18,15,404.0,36.5,1.15,17.0,95.5,173.76,124.63
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,104.74,57.65
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,37.85,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.3,10.0,17.0,12.78,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.0,60.0,21.48,12.09
2016,4,4,7,0,419.0,43.0,3.8,12.0,103.0,32.24,22.83
2016,4,4,7,15,508.0,52.5,3.8,13.0,158.5,47.61,28.16
2016,4,4,7,30,597.0,62.0,3.8,14.0,214.0,95.99,52.91
2016,4,4,7,45,654.0,68.5,3.85,15.0,273.5,148.05,90.68
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,206.81,139.25
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,268.09,192.77
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,330.64,247.43
2016,4,4,8,45,812.5,89.5,4.35,19.0,506.5,391.12,299.73
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,453.57,352.09
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,513.02,400.6
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,574.2,448.66
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,630.59,490.75
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,686.27,530.7
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.5,737.36,566.35
2016,4,4,10,30,927.0,108.0,3.7,24.0,838.0,786.77,598.19
2016,4,4,10,45,934.5,109.5,3.55,24.5,869.5,831.83,626.33
2016,4,4,11,0,942.0,111.0,3.4,25.0,901.0,874.53,652.31
2016,4,4,11,15,947.0,112.0,3.3,25.5,925.0,912.06,674.63
2016,4,4,11,30,952.0,113.0,3.2,26.0,949.0,946.67,694.69
2016,4,4,11,45,955.0,114.0,3.1,26.5,964.0,976.38,711.28
2016,4,4,12,0,958.0,115.0,3.0,27.0,979.0,1002.75,725.53
2016,4,4,12,15,959.0,115.0,2.9,27.0,985.0,1022.76,737.05
2016,4,4,12,30,960.0,115.0,2.8,27.0,991.0,1039.13,746.28
2016,4,4,12,45,959.0,115.0,2.7,27.5,987.5,1049.84,750.48
2016,4,4,13,0,958.0,115.0,2.6,28.0,984.0,1056.73,752.36
2016,4,4,13,15,955.5,114.5,2.5,28.0,972.0,1057.8,752.21
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,1055.01,749.8
2016,4,4,13,45,948.0,113.0,2.35,28.0,939.0,1045.44,743.86
2016,4,4,14,0,943.0,112.0,2.3,28.0,918.0,1032.12,735.78
2016,4,4,14,15,936.5,110.5,2.2,28.0,889.0,1013.17,723.74
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,990.73,709.65
2016,4,4,14,45,920.5,107.0,2.05,28.0,823.0,961.63,691.98
2016,4,4,15,0,911.0,105.0,2.0,28.0,786.0,929.47,672.4
2016,4,4,15,15,898.5,102.5,1.95,27.5,742.5,891.3,650.19
2016,4,4,15,30,886.0,100.0,1.9,27.0,699.0,850.67,626.16
2016,4,4,15,45,869.5,97.0,1.85,27.0,649.5,804.08,596.67
2016,4,4,16,0,853.0,94.0,1.8,27.0,600.0,760.07,568.65
2016,4,4,16,15,829.5,90.5,1.7,26.5,545.5,704.63,533.0
2016,4,4,16,30,806.0,87.0,1.6,26.0,491.0,648.69,495.88
2016,4,4,16,45,775.5,82.0,1.55,26.0,433.5,586.56,451.18
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,525.31,405.73
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,457.61,355.69
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,391.64,304.63
2016,4,4,17,45,580.0,57.0,1.25,22.0,201.0,316.61,243.95
2016,4,4,18,0,508.0,49.0,1.2,21.0,144.0,248.74,186.79
2016,4,4,18,15,384.0,37.0,1.3,20.0,94.5,168.48,119.88
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,101.2,56.71
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,36.36,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,12.0,20.0,11.61,0.0
2016,4,5,6,45,299.0,28.5,3.05,13.0,64.5,21.71,12.42
2016,4,5,7,0,452.0,42.0,3.4,14.0,109.0,31.04,21.63
2016,4,5,7,15,538.5,51.0,3.3,15.0,165.5,48.62,27.25
2016,4,5,7,30,625.0,60.0,3.2,16.0,222.0,98.48,53.08
2016,4,5,7,45,678.0,66.5,3.15,17.0,281.5,151.83,92.03
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,213.73,143.09
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,273.07,194.66
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,336.0,249.08
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,396.77,300.96
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,459.25,352.56
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,520.67,402.16
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,580.28,448.81
2016,4,5,9,45,903.5,98.5,3.75,23.5,720.0,636.63,491.56
2016,4,5,10,0,917.0,101.0,3.8,24.0,766.0,692.12,532.37
2016,4,5,10,15,927.0,103.0,3.9,24.5,805.5,743.59,568.61
2016,4,5,10,30,937.0,105.0,4.0,25.0,845.0,793.35,601.54
2016,4,5,10,45,944.5,106.5,4.15,25.5,877.0,838.73,631.23
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,881.71,659.01
2016,4,5,11,15,956.5,109.0,4.4,26.0,932.5,919.06,683.85
2016,4,5,11,30,961.0,110.0,4.5,26.0,956.0,953.42,706.65
2016,4,5,11,45,964.0,110.5,4.6,26.5,971.0,982.77,724.75
2016,4,5,12,0,967.0,111.0,4.7,27.0,986.0,1008.74,740.77
2016,4,5,12,15,968.0,111.0,4.75,27.0,992.0,1028.81,754.03
2016,4,5,12,30,969.0,111.0,4.8,27.0,998.0,1045.21,765.02
2016,4,5,12,45,968.0,111.0,4.9,27.0,994.5,1055.91,772.85
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,1062.77,778.33
2016,4,5,13,15,964.0,110.5,5.05,27.0,978.5,1063.27,779.36
2016,4,5,13,30,961.0,110.0,5.1,27.0,966.0,1059.88,778.01
2016,4,5,13,45,955.5,109.5,5.15,27.0,945.0,1050.21,772.66
2016,4,5,14,0,950.0,109.0,5.2,27.0,924.0,1036.77,764.96
2016,4,5,14,15,943.0,108.0,5.15,27.0,894.5,1017.71,752.83
2016,4,5,14,30,936.0,107.0,5.1,27.0,865.0,995.15,738.48
2016,4,5,14,45,926.0,105.0,5.1,27.0,827.5,965.4,719.73
2016,4,5,15,0,916.0,103.0,5.1,27.0,790.0,932.58,698.89
2016,4,5,15,15,620.5,201.0,5.0,26.5,654.5,766.8,584.72
2016,4,5,15,30,325.0,299.0,4.9,26.0,519.0,596.32,456.39
2016,4,5,15,45,590.5,196.0,4.8,26.0,561.0,693.94,535.79
2016,4,5,16,0,856.0,93.0,4.7,26.0,603.0,761.86,587.76
2016,4,5,16,15,833.5,89.5,4.5,25.5,548.5,706.97,549.78
2016,4,5,16,30,811.0,86.0,4.3,25.0,494.0,651.5,511.28
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,588.02,464.3
2016,4,5,17,0,743.0,78.0,4.0,24.0,378.0,525.75,416.78
2016,4,5,17,15,696.5,72.5,3.55,23.0,319.0,458.71,364.13
2016,4,5,17,30,650.0,67.0,3.1,22.0,260.0,393.36,310.98
2016,4,5,17,45,576.0,59.0,2.7,21.0,202.5,317.54,247.94
2016,4,5,18,0,502.0,51.0,2.3,20.0,145.0,249.07,189.11
2016,4,5,18,15,379.5,38.5,2.3,19.5,95.5,168.95,121.2
2016,4,5,18,30,257.0,26.0,2.3,19.0,46.0,102.08,58.9
2016,4,5,18,45,128.5,13.0,2.35,18.5,23.0,36.67,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,14.5,8.0,7.37,0.0
2016,4,6,6,30,34.0,15.0,2.8,15.0,16.0,13.66,0.0
2016,4,6,6,45,123.5,38.0,3.0,15.5,55.0,31.23,20.36
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,48.9,37.02
2016,4,6,7,15,106.5,50.0,3.45,16.5,66.5,44.09,29.69
2016,4,6,7,30,0.0,39.0,3.7,17.0,39.0,37.65,26.25
2016,4,6,7,45,0.0,50.5,4.0,17.5,50.5,48.78,35.58
2016,4,6,8,0,0.0,62.0,4.3,18.0,62.0,59.92,44.73
2016,4,6,8,15,20.5,125.0,4.65,18.5,134.5,122.9,95.94
2016,4,6,8,30,41.0,188.0,5.0,19.0,207.0,188.12,148.14
2016,4,6,8,45,200.0,208.0,5.4,20.0,319.5,269.84,211.09
2016,4,6,9,0,359.0,228.0,5.8,21.0,432.0,369.95,289.25
2016,4,6,9,15,582.0,175.0,5.95,21.0,540.0,453.25,356.38
2016,4,6,9,30,805.0,122.0,6.1,21.0,648.0,559.49,441.89
2016,4,6,9,45,835.5,119.0,6.25,21.5,697.5,616.91,487.12
2016,4,6,10,0,866.0,116.0,6.4,22.0,747.0,675.3,532.17
2016,4,6,10,15,720.0,196.5,6.35,22.5,739.5,692.23,541.07
2016,4,6,10,30,574.0,277.0,6.3,23.0,732.0,694.55,538.23
2016,4,6,10,45,549.0,302.0,6.3,23.5,751.0,724.78,558.45
2016,4,6,11,0,524.0,327.0,6.3,24.0,770.0,751.67,575.71
2016,4,6,11,15,496.5,346.0,6.2,24.0,775.0,767.41,585.59
2016,4,6,11,30,469.0,365.0,6.1,24.0,780.0,779.9,593.04
2016,4,6,11,45,474.5,373.5,6.05,24.5,799.0,808.87,612.01
2016,4,6,12,0,480.0,382.0,6.0,25.0,818.0,836.41,629.69
2016,4,6,12,15,728.5,247.0,5.9,25.0,913.5,949.03,715.02
2016,4,6,12,30,977.0,112.0,5.8,25.0,1009.0,1055.41,786.43
2016,4,6,12,45,986.0,107.5,5.75,25.5,1010.0,1071.21,794.51
2016,4,6,13,0,995.0,103.0,5.7,26.0,1011.0,1083.21,800.63
2016,4,6,13,15,993.5,102.5,5.6,26.0,999.5,1085.13,801.38
2016,4,6,13,30,992.0,102.0,5.5,26.0,988.0,1083.06,799.67
2016,4,6,13,45,993.5,98.5,5.45,26.0,969.0,1076.75,795.71
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,1066.39,789.22
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,1047.54,777.21
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,1024.99,762.88
2016,4,6,14,45,958.0,99.5,5.25,26.0,849.5,989.62,739.95
2016,4,6,15,0,933.0,106.0,5.2,26.0,808.0,951.81,715.38
2016,4,6,15,15,920.0,104.0,5.05,25.5,763.0,913.04,690.82
2016,4,6,15,30,907.0,102.0,4.9,25.0,718.0,871.77,664.36
2016,4,6,15,45,897.0,96.0,4.8,25.0,669.0,826.25,633.7
2016,4,6,16,0,887.0,90.0,4.7,25.0,620.0,778.46,601.22
2016,4,6,16,15,864.5,86.5,4.4,24.5,564.5,726.43,565.56
2016,4,6,16,30,842.0,83.0,4.1,24.0,509.0,669.58,526.2
2016,4,6,16,45,817.5,77.5,3.8,23.5,451.0,608.92,481.11
2016,4,6,17,0,793.0,72.0,3.5,23.0,393.0,548.49,434.81
2016,4,6,17,15,748.5,66.5,2.95,22.0,333.0,478.12,379.46
2016,4,6,17,30,704.0,61.0,2.4,21.0,273.0,410.79,324.51
2016,4,6,17,45,638.5,53.5,1.9,20.0,214.5,335.94,261.92
2016,4,6,18,0,573.0,46.0,1.4,19.0,156.0,269.44,204.08
2016,4,6,18,15,450.5,35.5,1.35,18.0,103.5,187.38,134.6
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,119.0,70.53
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,42.9,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,11.0,9.5,9.34,0.0
2016,4,7,6,30,0.0,19.0,2.5,12.0,19.0,17.97,0.0
2016,4,7,6,45,103.5,37.5,2.85,13.5,54.0,30.87,20.47
2016,4,7,7,0,207.0,56.0,3.2,15.0,89.0,45.19,34.0
2016,4,7,7,15,246.0,77.0,3.25,16.0,131.5,69.5,48.24
2016,4,7,7,30,285.0,98.0,3.3,17.0,174.0,108.21,73.89
2016,4,7,7,45,314.0,116.0,3.4,18.0,218.0,147.86,104.15
2016,4,7,8,0,343.0,134.0,3.5,19.0,262.0,190.98,139.13
2016,4,7,8,15,273.5,169.0,3.65,19.5,281.5,225.53,171.06
2016,4,7,8,30,204.0,204.0,3.8,20.0,301.0,254.08,196.61
2016,4,7,8,45,535.5,149.0,4.0,21.0,444.5,343.76,264.13
2016,4,7,9,0,867.0,94.0,4.2,22.0,588.0,473.56,364.71
2016,4,7,9,15,758.0,136.0,4.2,22.5,596.0,505.86,391.67
2016,4,7,9,30,649.0,178.0,4.2,23.0,604.0,527.12,408.4
2016,4,7,9,45,792.5,139.0,4.2,24.0,694.5,612.3,472.93
2016,4,7,10,0,936.0,100.0,4.2,25.0,785.0,708.0,543.22
2016,4,7,10,15,945.0,102.0,4.15,25.5,824.5,759.51,578.21
2016,4,7,10,30,954.0,104.0,4.1,26.0,864.0,809.17,610.27
2016,4,7,10,45,957.5,107.0,4.1,26.5,894.5,853.42,638.31
2016,4,7,11,0,961.0,110.0,4.1,27.0,925.0,894.95,664.16
2016,4,7,11,15,965.5,111.0,4.1,27.0,948.0,932.45,688.38
2016,4,7,11,30,970.0,112.0,4.1,27.0,971.0,966.93,710.48
2016,4,7,11,45,953.5,124.0,4.1,27.5,980.0,990.16,723.67
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,1009.17,734.14
2016,4,7,12,15,802.5,219.5,4.0,28.0,953.0,992.37,722.15
2016,4,7,12,30,668.0,303.0,3.9,28.0,917.0,961.13,699.4
2016,4,7,12,45,678.5,295.0,3.85,28.5,917.5,973.38,706.5
2016,4,7,13,0,689.0,287.0,3.8,29.0,918.0,982.87,711.47
2016,4,7,13,15,707.5,271.0,3.65,29.0,911.5,989.2,715.58
2016,4,7,13,30,726.0,255.0,3.5,29.0,905.0,992.29,716.96
2016,4,7,13,45,574.5,311.5,3.4,29.0,818.5,899.22,652.55
2016,4,7,14,0,423.0,368.0,3.3,29.0,732.0,807.74,587.85
2016,4,7,14,15,455.5,342.5,3.15,29.0,723.0,808.48,590.11
2016,4,7,14,30,488.0,317.0,3.0,29.0,714.0,806.01,589.6
2016,4,7,14,45,498.0,296.0,2.9,29.0,686.5,784.14,575.83
2016,4,7,15,0,508.0,275.0,2.8,29.0,659.0,759.62,560.37
2016,4,7,15,15,620.0,216.0,2.65,28.5,657.5,782.88,580.91
2016,4,7,15,30,732.0,157.0,2.5,28.0,656.0,794.34,591.41
2016,4,7,15,45,774.5,134.5,2.4,28.0,628.5,778.47,581.46
2016,4,7,16,0,817.0,112.0,2.3,28.0,601.0,754.39,566.16
2016,4,7,16,15,791.5,107.5,2.1,27.5,546.5,697.73,528.67
2016,4,7,16,30,766.0,103.0,1.9,27.0,492.0,643.06,490.97
2016,4,7,16,45,729.5,98.0,1.75,26.5,434.0,578.93,445.11
2016,4,7,17,0,693.0,93.0,1.6,26.0,376.0,516.39,399.05
2016,4,7,17,15,644.0,85.5,1.45,24.5,317.0,446.47,347.3
2016,4,7,17,30,595.0,78.0,1.3,23.0,258.0,380.27,296.15
2016,4,7,17,45,519.0,68.5,1.2,22.0,201.0,304.73,235.35
2016,4,7,18,0,443.0,59.0,1.1,21.0,144.0,236.75,178.67
2016,4,7,18,15,328.0,44.0,1.15,20.5,95.5,159.4,114.35
2016,4,7,18,30,213.0,29.0,1.2,20.0,47.0,95.07,57.09
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.5,34.21,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.81,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,20.55,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,33.21,22.63
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,44.55,33.64
2016,4,8,7,15,365.5,74.0,4.05,14.5,157.5,68.32,44.61
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,113.33,72.13
2016,4,8,7,45,507.0,98.5,4.55,16.0,267.0,160.59,107.33
2016,4,8,8,0,569.0,108.0,4.8,17.0,324.0,215.29,152.07
2016,4,8,8,15,494.0,139.0,5.1,17.5,347.5,258.16,193.15
2016,4,8,8,30,419.0,170.0,5.4,18.0,371.0,292.33,225.62
2016,4,8,8,45,445.0,186.5,5.7,19.0,422.0,343.93,268.43
2016,4,8,9,0,471.0,203.0,6.0,20.0,473.0,397.99,312.31
2016,4,8,9,15,441.0,234.0,5.95,20.5,504.5,439.55,345.55
2016,4,8,9,30,411.0,265.0,5.9,21.0,536.0,477.37,374.61
2016,4,8,9,45,460.5,264.5,5.85,21.5,587.5,530.29,415.37
2016,4,8,10,0,510.0,264.0,5.8,22.0,639.0,586.92,458.22
2016,4,8,10,15,506.5,283.0,5.7,22.5,671.5,628.29,487.72
2016,4,8,10,30,503.0,302.0,5.6,23.0,704.0,668.17,515.43
2016,4,8,10,45,422.0,350.0,5.5,23.5,696.0,673.69,515.61
2016,4,8,11,0,341.0,398.0,5.4,24.0,688.0,670.88,509.55
2016,4,8,11,15,314.5,417.5,5.3,24.0,691.0,681.77,515.94
2016,4,8,11,30,288.0,437.0,5.2,24.0,694.0,690.17,520.38
2016,4,8,11,45,296.0,443.0,5.1,24.5,710.0,714.19,535.94
2016,4,8,12,0,304.0,449.0,5.0,25.0,726.0,737.53,550.79
2016,4,8,12,15,217.5,461.0,4.8,25.0,660.5,671.53,500.84
2016,4,8,12,30,131.0,473.0,4.6,25.0,595.0,606.28,451.26
2016,4,8,12,45,249.5,449.5,4.45,25.5,679.5,707.79,525.64
2016,4,8,13,0,368.0,426.0,4.3,26.0,764.0,804.32,594.08
2016,4,8,13,15,270.0,443.5,4.2,26.0,690.0,729.69,539.06
2016,4,8,13,30,172.0,461.0,4.1,26.0,616.0,646.21,478.13
2016,4,8,13,45,194.5,448.0,4.0,26.0,619.5,655.74,486.24
2016,4,8,14,0,217.0,435.0,3.9,26.0,623.0,663.97,493.01
2016,4,8,14,15,152.5,413.5,3.9,26.0,543.5,578.46,431.41
2016,4,8,14,30,88.0,392.0,3.9,26.0,464.0,485.36,363.6
2016,4,8,14,45,248.5,354.5,3.9,26.0,545.5,609.63,459.41
2016,4,8,15,0,409.0,317.0,3.9,26.0,627.0,708.0,533.91
2016,4,8,15,15,284.5,321.0,3.9,25.5,531.0,594.35,451.16
2016,4,8,15,30,160.0,325.0,3.9,25.0,435.0,478.86,365.73
2016,4,8,15,45,102.5,287.0,3.95,25.0,355.5,379.23,291.59
2016,4,8,16,0,45.0,249.0,4.0,25.0,276.0,291.66,224.59
2016,4,8,16,15,356.5,188.0,3.9,24.5,371.5,471.76,370.96
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,603.83,475.27
2016,4,8,16,45,629.0,120.0,3.75,24.0,411.0,540.31,426.51
2016,4,8,17,0,590.0,113.0,3.7,24.0,355.0,478.81,379.06
2016,4,8,17,15,539.5,103.5,3.3,23.0,299.0,410.98,326.22
2016,4,8,17,30,489.0,94.0,2.9,22.0,243.0,345.43,273.55
2016,4,8,17,45,408.5,82.0,2.5,21.0,188.5,271.71,212.97
2016,4,8,18,0,328.0,70.0,2.1,20.0,134.0,206.51,158.1
2016,4,8,18,15,230.5,50.5,2.05,19.0,88.0,136.59,99.66
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,78.05,48.36
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,27.75,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.05,13.5,10.0,9.34,0.0
2016,4,9,6,30,28.0,19.0,2.3,14.0,20.0,17.12,1.51
2016,4,9,6,45,101.5,43.0,2.55,14.5,58.0,35.12,24.33
2016,4,9,7,0,175.0,67.0,2.8,15.0,96.0,53.35,41.26
2016,4,9,7,15,280.0,76.0,2.85,15.5,144.0,68.29,45.75
2016,4,9,7,30,385.0,85.0,2.9,16.0,192.0,105.69,67.69
2016,4,9,7,45,192.5,77.5,2.95,16.5,131.0,98.39,68.94
2016,4,9,8,0,0.0,70.0,3.0,17.0,70.0,67.67,51.34
2016,4,9,8,15,57.0,139.5,3.2,17.5,167.5,146.21,114.27
2016,4,9,8,30,114.0,209.0,3.4,18.0,265.0,229.49,180.18
2016,4,9,8,45,93.5,230.5,3.6,19.0,279.5,251.4,197.26
2016,4,9,9,0,73.0,252.0,3.8,20.0,294.0,268.9,210.29
2016,4,9,9,15,36.5,152.0,3.9,20.5,173.0,163.87,127.05
2016,4,9,9,30,0.0,52.0,4.0,21.0,52.0,50.3,35.3
2016,4,9,9,45,0.0,74.0,4.15,21.5,74.0,71.62,52.36
2016,4,9,10,0,0.0,96.0,4.3,22.0,96.0,92.96,69.15
2016,4,9,10,15,3.5,147.0,4.35,22.0,150.0,144.62,109.96
2016,4,9,10,30,7.0,198.0,4.4,22.0,204.0,196.67,150.47
2016,4,9,10,45,7.0,191.5,4.5,22.5,197.5,190.9,145.44
2016,4,9,11,0,7.0,185.0,4.6,23.0,191.0,185.05,140.49
2016,4,9,11,15,8.5,200.5,4.6,23.5,208.5,201.8,153.04
2016,4,9,11,30,10.0,216.0,4.6,24.0,226.0,218.69,165.57
2016,4,9,11,45,22.5,302.0,4.7,24.5,323.5,318.09,240.69
2016,4,9,12,0,35.0,388.0,4.8,25.0,421.0,417.22,313.6
2016,4,9,12,15,71.0,428.0,4.85,25.0,494.5,493.94,370.51
2016,4,9,12,30,107.0,468.0,4.9,25.0,568.0,572.21,427.76
2016,4,9,12,45,63.5,398.5,4.95,25.0,458.0,461.58,346.61
2016,4,9,13,0,20.0,329.0,5.0,25.0,348.0,343.06,258.24
2016,4,9,13,15,86.5,395.5,5.0,25.0,474.0,484.52,365.38
2016,4,9,13,30,153.0,462.0,5.0,25.0,600.0,628.57,470.61
2016,4,9,13,45,480.5,319.5,5.05,25.0,738.5,816.51,615.08
2016,4,9,14,0,808.0,177.0,5.1,25.0,877.0,980.42,733.46
2016,4,9,14,15,799.0,175.0,5.1,25.0,848.5,960.28,719.58
2016,4,9,14,30,790.0,173.0,5.1,25.0,820.0,937.16,704.87
2016,4,9,14,45,534.5,265.0,5.15,25.0,694.5,785.42,597.08
2016,4,9,15,0,279.0,357.0,5.2,25.0,569.0,634.99,483.16
2016,4,9,15,15,158.0,319.0,5.2,25.0,438.0,474.01,363.7
2016,4,9,15,30,37.0,281.0,5.2,25.0,307.0,319.91,245.13
2016,4,9,15,45,368.5,213.5,5.2,25.0,437.5,536.56,419.77
2016,4,9,16,0,700.0,146.0,5.2,25.0,568.0,706.05,551.87
2016,4,9,16,15,350.0,116.0,5.05,24.5,327.0,387.44,308.5
2016,4,9,16,30,0.0,86.0,4.9,24.0,86.0,83.19,61.75
2016,4,9,16,45,0.0,75.5,4.8,24.0,75.5,73.01,53.93
2016,4,9,17,0,0.0,65.0,4.7,24.0,65.0,62.83,45.86
2016,4,9,17,15,240.5,80.5,4.4,23.5,154.5,224.21,179.42
2016,4,9,17,30,481.0,96.0,4.1,23.0,244.0,344.09,273.12
2016,4,9,17,45,412.5,82.5,3.8,22.5,190.5,274.1,214.51
2016,4,9,18,0,344.0,69.0,3.5,22.0,137.0,211.27,161.11
2016,4,9,18,15,240.0,51.0,3.55,21.5,91.0,140.06,101.59
2016,4,9,18,30,136.0,33.0,3.6,21.0,45.0,76.77,47.39
2016,4,9,18,45,68.0,16.5,3.65,20.5,22.5,29.06,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.0,11.3,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,26.0,19.3,4.48
2016,4,10,6,45,176.0,43.0,4.05,16.5,69.0,33.11,22.53
2016,4,10,7,0,285.0,63.0,4.2,17.0,112.0,47.48,35.86
2016,4,10,7,15,142.5,49.5,4.5,17.5,74.0,46.78,30.3
2016,4,10,7,30,0.0,36.0,4.8,18.0,36.0,34.75,23.7
2016,4,10,7,45,0.0,46.0,5.15,18.5,46.0,44.43,31.75
2016,4,10,8,0,0.0,56.0,5.5,19.0,56.0,54.11,39.66
2016,4,10,8,15,0.0,75.5,5.65,19.5,75.5,73.0,55.06
2016,4,10,8,30,0.0,95.0,5.8,20.0,95.0,91.67,70.04
2016,4,10,8,45,0.0,124.0,5.95,21.0,124.0,119.2,91.81
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,146.8,113.23
2016,4,10,9,15,0.0,154.0,6.1,22.5,154.0,148.11,113.64
2016,4,10,9,30,0.0,155.0,6.1,23.0,155.0,149.33,114.04
2016,4,10,9,45,2.5,170.0,6.15,23.5,172.0,165.39,126.2
2016,4,10,10,0,5.0,185.0,6.2,24.0,189.0,181.75,138.5
2016,4,10,10,15,5.0,179.0,6.2,24.5,183.0,176.46,133.83
2016,4,10,10,30,5.0,173.0,6.2,25.0,177.0,171.09,129.18
2016,4,10,10,45,6.0,178.0,6.2,25.5,183.0,177.07,133.39
2016,4,10,11,0,7.0,183.0,6.2,26.0,189.0,183.12,137.65
2016,4,10,11,15,8.0,186.5,6.2,26.0,194.0,187.78,141.12
2016,4,10,11,30,9.0,190.0,6.2,26.0,199.0,192.48,144.64
2016,4,10,11,45,10.0,198.0,6.2,26.0,208.0,201.6,151.57
2016,4,10,12,0,11.0,206.0,6.2,26.0,217.0,210.77,158.54
2016,4,10,12,15,11.5,207.0,6.1,25.5,218.0,212.62,160.22
2016,4,10,12,30,12.0,208.0,6.0,25.0,219.0,214.43,161.91
2016,4,10,12,45,11.0,207.0,5.95,25.0,217.0,212.77,160.59
2016,4,10,13,0,10.0,206.0,5.9,25.0,215.0,211.02,159.23
2016,4,10,13,15,13.0,250.5,5.7,25.0,262.5,258.28,195.35
2016,4,10,13,30,16.0,295.0,5.5,25.0,310.0,305.94,231.38
2016,4,10,13,45,18.5,306.5,5.3,25.0,323.0,320.26,242.21
2016,4,10,14,0,21.0,318.0,5.1,25.0,336.0,334.6,253.1
2016,4,10,14,15,11.0,231.5,5.25,25.0,241.0,237.9,180.1
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,142.26,106.42
2016,4,10,14,45,1.5,149.0,5.6,25.5,150.5,146.69,109.97
2016,4,10,15,0,2.0,153.0,5.8,26.0,155.0,151.14,113.46
2016,4,10,15,15,91.5,240.5,5.85,26.0,303.5,331.77,256.03
2016,4,10,15,30,181.0,328.0,5.9,26.0,452.0,499.51,384.33
2016,4,10,15,45,91.5,247.5,5.95,26.0,310.0,327.31,252.99
2016,4,10,16,0,2.0,167.0,6.0,26.0,168.0,165.8,126.04
2016,4,10,16,15,59.5,196.5,5.9,25.5,227.0,244.36,190.2
2016,4,10,16,30,117.0,226.0,5.8,25.0,286.0,321.78,252.49
2016,4,10,16,45,58.5,165.5,5.7,24.5,195.5,207.31,162.42
2016,4,10,17,0,0.0,105.0,5.6,24.0,105.0,102.87,78.3
2016,4,10,17,15,0.0,88.0,5.3,23.5,88.0,85.98,65.01
2016,4,10,17,30,0.0,71.0,5.0,23.0,71.0,69.07,51.42
2016,4,10,17,45,0.0,55.0,4.7,23.0,55.0,53.18,38.3
2016,4,10,18,0,0.0,39.0,4.4,23.0,39.0,37.66,25.32
2016,4,10,18,15,0.0,25.5,4.35,22.5,25.5,24.61,14.29
2016,4,10,18,30,0.0,12.0,4.3,22.0,12.0,11.57,3.03
2016,4,10,18,45,0.0,6.0,4.25,21.5,6.0,5.9,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,9.5,3.95,19.5,9.5,9.16,2.09
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,15.43,7.74
2016,4,11,7,15,0.0,23.5,4.25,20.5,23.5,22.67,13.28
2016,4,11,7,30,0.0,31.0,4.5,21.0,31.0,29.92,19.35
2016,4,11,7,45,44.5,95.5,4.8,21.5,113.0,96.35,72.3
2016,4,11,8,0,89.0,160.0,5.1,22.0,195.0,165.85,127.03
2016,4,11,8,15,207.5,177.0,5.1,22.5,274.5,219.59,166.9
2016,4,11,8,30,326.0,194.0,5.1,23.0,354.0,287.33,219.17
2016,4,11,8,45,307.0,223.0,5.1,24.0,387.5,326.82,250.92
2016,4,11,9,0,288.0,252.0,5.1,25.0,421.0,364.03,279.71
2016,4,11,9,15,492.0,209.5,4.95,25.5,527.5,446.18,343.28
2016,4,11,9,30,696.0,167.0,4.8,26.0,634.0,549.32,422.23
2016,4,11,9,45,455.0,263.5,4.7,26.5,577.0,529.03,403.78
2016,4,11,10,0,214.0,360.0,4.6,27.0,520.0,484.79,366.09
2016,4,11,10,15,504.0,261.5,4.35,27.5,662.5,609.19,461.45
2016,4,11,10,30,794.0,163.0,4.1,28.0,805.0,755.4,568.64
2016,4,11,10,45,817.0,157.0,3.9,28.5,839.5,800.43,596.14
2016,4,11,11,0,840.0,151.0,3.7,29.0,874.0,844.55,623.0
2016,4,11,11,15,847.0,152.5,3.45,29.0,897.5,881.14,645.24
2016,4,11,11,30,854.0,154.0,3.2,29.0,921.0,915.28,665.47
2016,4,11,11,45,868.0,149.0,3.0,29.5,938.5,942.93,680.06
2016,4,11,12,0,882.0,144.0,2.8,30.0,956.0,971.36,694.86
2016,4,11,12,15,884.0,144.0,2.65,30.0,962.0,990.53,705.29
2016,4,11,12,30,886.0,144.0,2.5,30.0,968.0,1006.4,713.63
2016,4,11,12,45,892.5,140.0,2.45,30.5,967.5,1019.27,719.64
2016,4,11,13,0,899.0,136.0,2.4,31.0,967.0,1028.68,723.57
2016,4,11,13,15,897.0,135.0,2.35,31.0,955.5,1029.2,723.56
2016,4,11,13,30,895.0,134.0,2.3,31.0,944.0,1026.12,721.54
2016,4,11,13,45,617.0,272.5,2.3,31.5,825.0,903.91,642.42
2016,4,11,14,0,339.0,411.0,2.3,32.0,706.0,765.43,544.25
2016,4,11,14,15,313.5,403.0,2.25,32.0,669.0,729.9,521.72
2016,4,11,14,30,288.0,395.0,2.2,32.0,632.0,693.76,497.82
2016,4,11,14,45,265.5,381.0,2.2,32.0,592.0,653.69,471.57
2016,4,11,15,0,243.0,367.0,2.2,32.0,552.0,604.93,439.29
2016,4,11,15,15,542.0,240.0,2.15,31.5,622.5,739.27,540.91
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,836.47,609.56
2016,4,11,15,45,830.5,107.0,2.05,31.0,646.0,792.51,580.78
2016,4,11,16,0,820.0,101.0,2.0,31.0,599.0,746.55,551.64
2016,4,11,16,15,797.0,97.0,1.85,30.5,545.5,692.03,516.62
2016,4,11,16,30,774.0,93.0,1.7,30.0,492.0,637.11,480.14
2016,4,11,16,45,747.0,87.5,1.55,30.0,436.5,577.93,437.61
2016,4,11,17,0,720.0,82.0,1.4,30.0,381.0,521.13,395.61
2016,4,11,17,15,674.5,76.0,1.2,29.0,323.0,453.33,345.48
2016,4,11,17,30,629.0,70.0,1.0,28.0,265.0,388.89,295.98
2016,4,11,17,45,561.0,61.5,0.8,27.5,208.5,315.91,237.8
2016,4,11,18,0,493.0,53.0,0.6,27.0,152.0,249.65,183.23
2016,4,11,18,15,378.5,41.0,0.5,26.5,102.5,172.51,120.65
2016,4,11,18,30,264.0,29.0,0.4,26.0,53.0,108.7,66.71
2016,4,11,18,45,132.0,14.5,0.35,25.5,26.5,39.37,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,13.0,4.0,3.93,0.0
2016,4,12,6,30,0.0,8.0,3.7,13.0,8.0,7.71,0.0
2016,4,12,6,45,0.0,19.0,3.75,13.5,19.0,18.33,10.25
2016,4,12,7,0,0.0,30.0,3.8,14.0,30.0,28.96,20.05
2016,4,12,7,15,0.0,43.0,3.7,14.5,43.0,41.53,29.77
2016,4,12,7,30,0.0,56.0,3.6,15.0,56.0,54.11,40.48
2016,4,12,7,45,0.0,66.0,3.5,15.5,66.0,63.79,48.53
2016,4,12,8,0,0.0,76.0,3.4,16.0,76.0,73.45,56.38
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,89.12,69.09
2016,4,12,8,30,0.0,109.0,3.5,17.0,109.0,104.85,81.64
2016,4,12,8,45,0.0,109.5,3.6,17.5,109.5,105.56,81.73
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,106.18,81.79
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,115.83,89.16
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,125.5,96.48
2016,4,12,9,45,0.0,132.0,3.7,19.5,132.0,127.53,97.64
2016,4,12,10,0,0.0,134.0,3.7,20.0,134.0,129.55,98.82
2016,4,12,10,15,11.5,219.0,3.65,20.5,228.5,219.47,169.29
2016,4,12,10,30,23.0,304.0,3.6,21.0,323.0,310.6,238.61
2016,4,12,10,45,11.5,190.0,3.55,21.5,199.5,193.02,147.35
2016,4,12,11,0,0.0,76.0,3.5,22.0,76.0,73.66,53.21
2016,4,12,11,15,7.0,175.5,3.5,22.0,182.0,176.25,134.0
2016,4,12,11,30,14.0,275.0,3.5,22.0,288.0,279.8,213.22
2016,4,12,11,45,7.0,158.0,3.5,22.5,164.5,159.87,120.55
2016,4,12,12,0,0.0,41.0,3.5,23.0,41.0,39.74,26.02
2016,4,12,12,15,0.0,87.0,3.5,23.0,87.0,84.43,61.38
2016,4,12,12,30,0.0,133.0,3.5,23.0,133.0,129.32,96.46
2016,4,12,12,45,8.0,214.5,3.55,23.0,222.0,217.23,164.57
2016,4,12,13,0,16.0,296.0,3.6,23.0,311.0,306.16,232.0
2016,4,12,13,15,8.0,193.5,3.65,23.0,201.0,196.87,148.8
2016,4,12,13,30,0.0,91.0,3.7,23.0,91.0,88.33,64.41
2016,4,12,13,45,32.0,249.5,3.75,23.5,277.5,281.92,215.04
2016,4,12,14,0,64.0,408.0,3.8,24.0,464.0,478.29,360.26
2016,4,12,14,15,32.0,273.0,3.85,24.0,301.0,306.51,232.55
2016,4,12,14,30,0.0,138.0,3.9,24.0,138.0,134.39,100.38
2016,4,12,14,45,2.0,154.0,4.0,24.0,155.5,152.1,114.66
2016,4,12,15,0,4.0,170.0,4.1,24.0,173.0,169.86,128.78
2016,4,12,15,15,5.0,181.5,4.1,24.0,185.5,182.31,138.75
2016,4,12,15,30,6.0,193.0,4.1,24.0,198.0,194.88,148.87
2016,4,12,15,45,10.5,203.5,4.1,24.0,210.5,209.42,160.73
2016,4,12,16,0,15.0,214.0,4.1,24.0,223.0,223.98,172.64
2016,4,12,16,15,7.5,128.5,4.05,23.5,133.0,130.96,100.07
2016,4,12,16,30,0.0,43.0,4.0,23.0,43.0,41.55,28.33
2016,4,12,16,45,0.0,77.0,3.95,22.5,77.0,74.46,55.45
2016,4,12,17,0,0.0,111.0,3.9,22.0,111.0,108.98,83.9
2016,4,12,17,15,0.0,93.5,3.75,21.5,93.5,91.58,70.08
2016,4,12,17,30,0.0,76.0,3.6,21.0,76.0,74.17,56.04
