Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,45,129.5,78.0,3.45,20.5,104.5,139.0,109.05
2016,4,12,18,0,259.0,80.0,3.3,20.0,133.0,188.35,145.56
2016,4,12,18,15,177.0,57.5,3.5,19.5,88.5,123.95,91.26
2016,4,12,18,30,95.0,35.0,3.7,19.0,44.0,68.62,44.26
2016,4,12,18,45,47.5,17.5,3.95,18.5,22.0,26.28,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.49,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.96,0.0
2016,4,13,6,45,0.0,2.5,2.9,14.5,2.5,2.41,0.0
2016,4,13,7,0,0.0,4.0,3.0,15.0,4.0,3.85,0.0
2016,4,13,7,15,0.0,6.0,3.0,15.5,6.0,5.78,0.0
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,7.71,0.92
2016,4,13,7,45,0.0,30.0,3.0,16.5,30.0,28.96,18.95
2016,4,13,8,0,0.0,52.0,3.0,17.0,52.0,50.24,36.74
2016,4,13,8,15,0.0,53.0,2.95,17.0,53.0,51.21,37.4
2016,4,13,8,30,0.0,54.0,2.9,17.0,54.0,52.19,38.05
2016,4,13,8,45,0.0,65.0,2.85,17.5,65.0,62.85,46.64
2016,4,13,9,0,0.0,76.0,2.8,18.0,76.0,73.52,55.11
2016,4,13,9,15,0.0,70.5,2.75,18.0,70.5,68.2,50.57
2016,4,13,9,30,0.0,65.0,2.7,18.0,65.0,62.89,46.08
2016,4,13,9,45,0.0,101.0,2.65,18.5,101.0,97.76,74.09
2016,4,13,10,0,0.0,137.0,2.6,19.0,137.0,132.43,101.43
2016,4,13,10,15,5.0,179.0,2.6,19.5,183.5,176.49,135.84
2016,4,13,10,30,10.0,221.0,2.6,20.0,230.0,221.11,170.08
2016,4,13,10,45,9.5,215.0,2.6,20.5,223.5,215.61,165.16
2016,4,13,11,0,9.0,209.0,2.6,21.0,217.0,210.0,160.32
2016,4,13,11,15,12.0,243.5,2.6,21.0,254.5,246.63,188.33
2016,4,13,11,30,15.0,278.0,2.6,21.0,292.0,283.62,216.21
2016,4,13,11,45,15.5,286.5,2.6,21.5,301.0,293.2,222.76
2016,4,13,12,0,16.0,295.0,2.6,22.0,310.0,302.78,229.38
2016,4,13,12,15,17.0,306.5,2.65,22.0,322.5,315.79,239.08
2016,4,13,12,30,18.0,318.0,2.7,22.0,335.0,328.84,248.8
2016,4,13,12,45,13.0,252.5,2.75,22.5,265.0,259.64,196.47
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,190.33,143.57
2016,4,13,13,15,10.5,221.5,2.8,23.0,232.0,227.03,171.87
2016,4,13,13,30,13.0,256.0,2.8,23.0,269.0,263.95,199.91
2016,4,13,13,45,11.5,239.5,2.8,23.5,251.0,246.18,186.12
2016,4,13,14,0,10.0,223.0,2.8,24.0,233.0,228.34,172.44
2016,4,13,14,15,71.5,317.0,2.75,24.0,377.0,390.17,296.01
2016,4,13,14,30,133.0,411.0,2.7,24.0,521.0,556.16,416.97
2016,4,13,14,45,180.0,391.0,2.65,24.0,533.0,576.97,433.05
2016,4,13,15,0,227.0,371.0,2.6,24.0,545.0,594.82,447.79
2016,4,13,15,15,237.5,347.0,2.5,23.5,520.0,573.17,434.16
2016,4,13,15,30,248.0,323.0,2.4,23.0,495.0,549.92,419.48
2016,4,13,15,45,284.5,291.5,2.35,23.0,475.5,545.78,418.5
2016,4,13,16,0,321.0,260.0,2.3,23.0,456.0,529.55,408.63
2016,4,13,16,15,542.0,177.5,2.2,22.5,473.5,594.91,462.88
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,632.63,495.09
2016,4,13,16,45,731.5,90.0,2.05,22.0,435.0,571.63,449.33
2016,4,13,17,0,700.0,85.0,2.0,22.0,379.0,513.59,405.15
2016,4,13,17,15,655.0,79.0,1.8,21.5,322.0,447.03,353.31
2016,4,13,17,30,610.0,73.0,1.6,21.0,265.0,383.8,302.37
2016,4,13,17,45,542.0,64.5,1.4,20.5,209.0,311.79,243.03
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,246.48,187.51
2016,4,13,18,15,366.0,43.5,1.15,19.0,104.0,171.72,124.94
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,109.49,71.11
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,45.3,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,12.5,2.3,12.5,21.0,12.29,0.0
2016,4,14,6,30,227.0,25.0,2.5,13.0,42.0,19.4,8.94
2016,4,14,6,45,350.0,37.5,2.75,13.5,90.0,28.0,18.78
2016,4,14,7,0,473.0,50.0,3.0,14.0,138.0,35.97,26.33
2016,4,14,7,15,236.5,64.0,3.0,14.5,108.0,61.12,39.34
2016,4,14,7,30,0.0,78.0,3.0,15.0,78.0,74.3,57.54
2016,4,14,7,45,0.0,97.0,3.0,16.0,97.0,92.23,72.24
2016,4,14,8,0,0.0,116.0,3.0,17.0,116.0,110.27,86.67
2016,4,14,8,15,0.0,132.5,3.0,17.5,132.5,126.13,99.18
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,142.04,111.51
2016,4,14,8,45,0.5,157.0,3.05,19.0,157.5,150.31,117.3
2016,4,14,9,0,1.0,165.0,3.1,20.0,166.0,158.57,123.03
2016,4,14,9,15,8.5,200.5,3.05,20.5,206.0,196.32,152.25
2016,4,14,9,30,16.0,236.0,3.0,21.0,246.0,235.03,181.72
2016,4,14,9,45,19.5,259.0,2.95,21.5,272.5,260.4,200.45
2016,4,14,10,0,23.0,282.0,2.9,22.0,299.0,286.2,219.3
2016,4,14,10,15,28.0,308.5,2.85,22.5,330.5,316.71,241.5
2016,4,14,10,30,33.0,335.0,2.8,23.0,362.0,348.37,264.25
2016,4,14,10,45,77.0,385.0,2.8,23.5,451.5,434.19,327.6
2016,4,14,11,0,121.0,435.0,2.8,24.0,541.0,525.54,393.07
2016,4,14,11,15,197.0,443.0,2.8,24.0,619.5,605.48,451.14
2016,4,14,11,30,273.0,451.0,2.8,24.0,698.0,692.42,512.96
2016,4,14,11,45,602.0,287.5,2.8,24.5,842.5,846.0,626.7
2016,4,14,12,0,931.0,124.0,2.8,25.0,987.0,1001.05,728.74
2016,4,14,12,15,931.5,124.0,2.75,25.0,992.0,1019.34,738.4
2016,4,14,12,30,932.0,124.0,2.7,25.0,997.0,1034.1,747.13
2016,4,14,12,45,931.5,123.5,2.7,25.5,993.5,1043.78,751.74
2016,4,14,13,0,931.0,123.0,2.7,26.0,990.0,1049.8,754.17
2016,4,14,13,15,928.0,122.5,2.65,26.0,977.0,1049.65,753.83
2016,4,14,13,30,925.0,122.0,2.6,26.0,964.0,1045.79,751.32
2016,4,14,13,45,920.5,121.0,2.6,26.0,943.0,1036.25,745.89
2016,4,14,14,0,916.0,120.0,2.6,26.0,922.0,1023.11,738.33
2016,4,14,14,15,909.0,118.5,2.55,26.0,893.0,1003.52,726.29
2016,4,14,14,30,902.0,117.0,2.5,26.0,864.0,980.58,712.23
2016,4,14,14,45,892.5,114.5,2.5,26.0,827.0,951.08,694.44
2016,4,14,15,0,883.0,112.0,2.5,26.0,790.0,918.65,674.73
2016,4,14,15,15,870.5,110.0,2.5,25.5,747.0,881.42,653.04
2016,4,14,15,30,858.0,108.0,2.5,25.0,704.0,846.57,632.72
2016,4,14,15,45,841.0,104.5,2.5,25.0,655.0,799.47,602.53
2016,4,14,16,0,824.0,101.0,2.5,25.0,606.0,750.86,570.96
2016,4,14,16,15,801.5,97.5,2.45,24.5,552.5,697.04,535.98
2016,4,14,16,30,779.0,94.0,2.4,24.0,499.0,642.77,499.42
2016,4,14,16,45,747.5,89.0,2.4,24.0,442.5,581.02,454.26
2016,4,14,17,0,716.0,84.0,2.4,24.0,386.0,522.11,409.78
2016,4,14,17,15,671.5,78.0,2.2,23.0,328.5,454.99,358.48
2016,4,14,17,30,627.0,72.0,2.0,22.0,271.0,391.13,307.78
2016,4,14,17,45,559.5,64.0,1.8,21.5,214.5,318.92,248.3
2016,4,14,18,0,492.0,56.0,1.6,21.0,158.0,253.35,192.52
2016,4,14,18,15,383.5,44.0,1.6,20.0,108.0,177.86,129.31
2016,4,14,18,30,275.0,32.0,1.6,19.0,58.0,114.88,74.99
2016,4,14,18,45,137.5,16.0,1.6,18.0,29.0,48.5,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,73.0,15.0,1.25,12.5,20.5,14.74,0.0
2016,4,15,6,30,146.0,30.0,1.5,13.0,41.0,23.35,12.52
2016,4,15,6,45,251.0,47.5,1.75,14.0,86.5,36.17,25.91
2016,4,15,7,0,356.0,65.0,2.0,15.0,132.0,48.29,37.12
2016,4,15,7,15,178.0,66.5,2.05,15.5,100.0,64.95,43.96
2016,4,15,7,30,0.0,68.0,2.1,16.0,68.0,65.38,49.8
2016,4,15,7,45,13.0,109.5,2.2,17.0,115.0,105.67,82.55
2016,4,15,8,0,26.0,151.0,2.3,18.0,162.0,144.99,113.78
2016,4,15,8,15,42.5,180.0,2.25,18.5,200.5,178.6,140.03
2016,4,15,8,30,59.0,209.0,2.2,19.0,239.0,214.45,167.82
2016,4,15,8,45,46.0,223.0,2.2,19.5,248.0,227.07,177.3
2016,4,15,9,0,33.0,237.0,2.2,20.0,257.0,238.07,185.22
2016,4,15,9,15,150.0,275.0,2.2,20.5,376.0,335.59,260.36
2016,4,15,9,30,267.0,313.0,2.2,21.0,495.0,446.22,343.55
2016,4,15,9,45,553.5,220.5,2.25,21.5,629.5,553.67,426.38
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,686.51,525.91
2016,4,15,10,15,850.5,130.0,2.35,22.5,801.5,734.83,558.62
2016,4,15,10,30,861.0,132.0,2.4,23.0,839.0,781.0,588.49
2016,4,15,10,45,873.0,131.5,2.45,23.5,870.0,824.45,616.11
2016,4,15,11,0,885.0,131.0,2.5,24.0,901.0,866.04,642.16
2016,4,15,11,15,890.0,132.0,2.55,24.5,923.0,900.94,663.49
2016,4,15,11,30,895.0,133.0,2.6,25.0,945.0,933.11,682.92
2016,4,15,11,45,893.0,136.5,2.7,25.5,957.5,958.42,698.21
2016,4,15,12,0,891.0,140.0,2.8,26.0,970.0,980.42,711.41
2016,4,15,12,15,892.0,140.5,2.85,26.0,975.0,998.98,723.42
2016,4,15,12,30,893.0,141.0,2.9,26.0,980.0,1014.19,733.41
2016,4,15,12,45,892.5,140.5,3.0,26.5,976.0,1023.51,738.72
2016,4,15,13,0,892.0,140.0,3.1,27.0,972.0,1029.34,741.94
2016,4,15,13,15,888.5,139.5,3.2,27.0,959.5,1028.65,742.58
2016,4,15,13,30,885.0,139.0,3.3,27.0,947.0,1024.41,741.11
2016,4,15,13,45,880.0,137.5,3.4,27.0,926.0,1014.15,735.86
2016,4,15,14,0,875.0,136.0,3.5,27.0,905.0,1000.44,728.48
2016,4,15,14,15,867.5,134.5,3.55,27.0,876.0,980.98,717.06
2016,4,15,14,30,860.0,133.0,3.6,27.0,847.0,958.34,703.62
2016,4,15,14,45,851.0,130.0,3.7,27.0,811.0,935.25,690.2
2016,4,15,15,0,842.0,127.0,3.8,27.0,775.0,903.64,670.99
2016,4,15,15,15,828.5,124.0,3.8,27.0,732.0,865.47,646.71
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,825.14,620.81
2016,4,15,15,45,794.5,118.5,3.85,27.0,640.0,777.81,589.98
2016,4,15,16,0,774.0,116.0,3.9,27.0,591.0,729.35,557.94
2016,4,15,16,15,750.0,111.5,3.9,26.5,538.5,677.5,523.83
2016,4,15,16,30,726.0,107.0,3.9,26.0,486.0,623.36,485.98
2016,4,15,16,45,691.0,102.0,3.9,25.5,430.0,561.86,441.13
2016,4,15,17,0,656.0,97.0,3.9,25.0,374.0,501.93,396.04
2016,4,15,17,15,610.0,89.5,3.65,24.0,317.5,435.32,344.64
2016,4,15,17,30,564.0,82.0,3.4,23.0,261.0,372.21,294.19
2016,4,15,17,45,494.5,72.0,3.15,22.5,206.5,300.29,234.75
2016,4,15,18,0,425.0,62.0,2.9,22.0,152.0,235.29,179.54
2016,4,15,18,15,324.0,48.0,2.85,21.5,104.0,162.6,118.39
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,103.43,67.75
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,44.13,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.5,18.0,14.74,0.0
2016,4,16,6,30,69.0,30.0,3.7,17.0,36.0,24.94,13.92
2016,4,16,6,45,152.5,53.5,3.85,17.5,79.5,43.22,31.6
2016,4,16,7,0,236.0,77.0,4.0,18.0,123.0,60.75,47.51
2016,4,16,7,15,118.0,54.5,4.2,18.0,77.5,52.53,34.82
2016,4,16,7,30,0.0,32.0,4.4,18.0,32.0,30.89,20.44
2016,4,16,7,45,0.0,39.5,4.6,18.5,39.5,38.14,26.45
2016,4,16,8,0,0.0,47.0,4.8,19.0,47.0,45.4,32.35
2016,4,16,8,15,0.0,64.0,5.05,19.5,64.0,61.86,45.78
2016,4,16,8,30,0.0,81.0,5.3,20.0,81.0,78.34,59.01
2016,4,16,8,45,0.0,119.0,5.55,21.0,119.0,114.56,87.91
2016,4,16,9,0,0.0,157.0,5.8,22.0,157.0,150.63,116.09
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,127.75,97.27
2016,4,16,9,30,0.0,108.0,5.9,23.0,108.0,104.45,78.3
2016,4,16,9,45,5.0,165.0,6.0,23.5,169.0,162.22,123.65
2016,4,16,10,0,10.0,222.0,6.1,24.0,230.0,220.5,168.55
2016,4,16,10,15,5.0,171.0,6.1,24.0,175.0,168.82,127.96
2016,4,16,10,30,0.0,120.0,6.1,24.0,120.0,116.2,86.5
2016,4,16,10,45,6.0,179.5,6.15,24.5,185.0,178.57,135.0
2016,4,16,11,0,12.0,239.0,6.2,25.0,250.0,241.57,183.1
2016,4,16,11,15,6.5,188.0,6.2,25.5,194.0,187.99,141.33
2016,4,16,11,30,1.0,137.0,6.2,26.0,138.0,133.84,99.07
2016,4,16,11,45,0.5,132.0,6.25,26.5,132.5,128.62,94.79
2016,4,16,12,0,0.0,127.0,6.3,27.0,127.0,123.35,90.48
2016,4,16,12,15,2.0,141.5,6.25,27.0,144.0,139.48,102.97
2016,4,16,12,30,4.0,156.0,6.2,27.0,161.0,155.71,115.49
2016,4,16,12,45,6.5,173.0,6.2,27.0,179.5,174.96,130.34
2016,4,16,13,0,9.0,190.0,6.2,27.0,198.0,194.29,145.22
2016,4,16,13,15,9.5,203.0,6.2,26.5,212.0,207.74,155.82
2016,4,16,13,30,10.0,216.0,6.2,26.0,226.0,221.21,166.5
2016,4,16,13,45,9.0,205.0,6.25,26.0,214.0,209.39,157.57
2016,4,16,14,0,8.0,194.0,6.3,26.0,202.0,197.52,148.62
2016,4,16,14,15,8.0,196.0,6.3,26.0,203.5,199.5,150.33
2016,4,16,14,30,8.0,198.0,6.3,26.0,205.0,201.47,152.06
2016,4,16,14,45,9.5,213.5,6.3,26.0,221.5,218.37,165.35
2016,4,16,15,0,11.0,229.0,6.3,26.0,238.0,235.38,178.73
2016,4,16,15,15,9.5,218.5,6.2,25.5,226.0,223.49,170.21
2016,4,16,15,30,8.0,208.0,6.1,25.0,214.0,211.66,161.73
2016,4,16,15,45,9.5,207.0,6.1,25.0,213.5,212.04,162.53
2016,4,16,16,0,11.0,206.0,6.1,25.0,213.0,212.43,163.37
2016,4,16,16,15,97.5,218.5,5.9,24.5,270.5,302.35,236.91
2016,4,16,16,30,184.0,231.0,5.7,24.0,328.0,372.22,293.78
2016,4,16,16,45,122.0,201.5,5.55,23.5,263.0,293.23,231.8
2016,4,16,17,0,60.0,172.0,5.4,23.0,198.0,213.81,168.68
2016,4,16,17,15,51.0,148.0,5.2,22.5,168.0,181.28,143.09
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,149.53,117.59
2016,4,16,17,45,28.5,99.5,4.85,22.0,108.5,116.1,90.05
2016,4,16,18,0,15.0,75.0,4.7,22.0,79.0,81.12,60.97
2016,4,16,18,15,7.5,51.5,4.65,21.5,53.5,53.99,38.22
2016,4,16,18,30,0.0,28.0,4.6,21.0,28.0,27.3,15.7
2016,4,16,18,45,0.0,14.0,4.6,21.0,14.0,13.51,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.05,19.0,2.0,1.97,0.0
2016,4,17,6,30,0.0,4.0,3.2,19.0,4.0,3.85,0.0
2016,4,17,6,45,0.0,9.5,3.35,19.5,9.5,9.15,2.22
2016,4,17,7,0,0.0,15.0,3.5,20.0,15.0,14.46,6.98
2016,4,17,7,15,0.0,22.5,3.65,20.0,22.5,21.7,12.55
2016,4,17,7,30,0.0,30.0,3.8,20.0,30.0,28.95,18.65
2016,4,17,7,45,0.0,37.5,4.0,20.5,37.5,36.21,24.61
2016,4,17,8,0,0.0,45.0,4.2,21.0,45.0,43.47,30.47
2016,4,17,8,15,0.0,27.0,4.35,21.5,27.0,26.07,15.92
2016,4,17,8,30,0.0,9.0,4.5,22.0,9.0,8.69,1.5
2016,4,17,8,45,0.0,10.0,4.7,22.5,10.0,9.66,2.26
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,10.63,3.01
2016,4,17,9,15,0.0,12.5,4.95,23.0,12.5,12.08,4.16
2016,4,17,9,30,0.0,14.0,5.0,23.0,14.0,13.53,5.31
2016,4,17,9,45,0.0,14.5,5.05,23.5,14.5,14.02,5.66
2016,4,17,10,0,0.0,15.0,5.1,24.0,15.0,14.51,6.0
2016,4,17,10,15,9.0,153.0,5.05,24.0,160.5,154.39,116.9
2016,4,17,10,30,18.0,291.0,5.0,24.0,306.0,294.47,224.34
2016,4,17,10,45,19.0,302.0,5.0,24.5,318.5,307.15,232.92
2016,4,17,11,0,20.0,313.0,5.0,25.0,331.0,319.89,241.75
2016,4,17,11,15,15.5,267.5,4.95,25.0,281.5,273.01,206.16
2016,4,17,11,30,11.0,222.0,4.9,25.0,232.0,225.48,169.95
2016,4,17,11,45,5.5,131.0,4.85,25.0,136.0,132.24,98.22
2016,4,17,12,0,0.0,40.0,4.8,25.0,40.0,38.78,25.01
2016,4,17,12,15,137.5,257.0,4.7,24.5,387.0,394.61,303.12
2016,4,17,12,30,275.0,474.0,4.6,24.0,734.0,752.85,561.89
2016,4,17,12,45,236.0,479.0,4.55,24.0,701.5,719.6,535.47
2016,4,17,13,0,197.0,484.0,4.5,24.0,669.0,690.02,513.53
2016,4,17,13,15,105.5,378.0,4.5,24.0,477.5,492.33,370.97
2016,4,17,13,30,14.0,272.0,4.5,24.0,286.0,280.85,212.06
2016,4,17,13,45,7.0,203.5,4.5,24.0,210.5,205.92,155.5
2016,4,17,14,0,0.0,135.0,4.5,24.0,135.0,131.42,97.92
2016,4,17,14,15,18.5,243.0,4.5,23.5,259.0,262.33,200.08
2016,4,17,14,30,37.0,351.0,4.5,23.0,383.0,392.74,299.32
2016,4,17,14,45,50.5,351.0,4.55,23.0,392.0,405.64,309.65
2016,4,17,15,0,64.0,351.0,4.6,23.0,401.0,417.9,319.89
2016,4,17,15,15,41.5,302.0,4.7,23.0,334.0,345.36,265.42
2016,4,17,15,30,19.0,253.0,4.8,23.0,267.0,266.89,205.55
2016,4,17,15,45,9.5,135.0,4.95,23.0,142.0,139.28,106.32
2016,4,17,16,0,0.0,17.0,5.1,23.0,17.0,16.42,7.71
2016,4,17,16,15,0.0,16.5,5.05,22.5,16.5,15.94,7.39
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,15.45,7.06
2016,4,17,16,45,0.0,12.5,5.0,22.0,12.5,12.06,4.31
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,8.68,1.54
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,7.23,0.37
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.78,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,4.34,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.89,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.93,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.0,2.8,16.0,4.0,3.93,0.0
2016,4,18,6,30,0.0,8.0,2.9,16.0,8.0,7.71,0.63
2016,4,18,6,45,0.0,16.5,3.05,16.5,16.5,15.91,8.2
2016,4,18,7,0,0.0,25.0,3.2,17.0,25.0,24.12,15.65
2016,4,18,7,15,0.0,35.0,3.3,17.0,35.0,33.79,22.98
2016,4,18,7,30,0.0,45.0,3.4,17.0,45.0,43.46,31.18
2016,4,18,7,45,0.0,33.5,3.5,17.5,33.5,32.34,21.68
2016,4,18,8,0,0.0,22.0,3.6,18.0,22.0,21.23,12.22
2016,4,18,8,15,10.5,106.0,3.6,18.5,111.5,104.98,81.28
2016,4,18,8,30,21.0,190.0,3.6,19.0,201.0,187.13,147.1
2016,4,18,8,45,10.5,117.0,3.6,19.5,122.5,117.07,90.16
2016,4,18,9,0,0.0,44.0,3.6,20.0,44.0,42.54,29.3
2016,4,18,9,15,53.0,183.5,3.7,20.5,220.0,202.74,158.12
2016,4,18,9,30,106.0,323.0,3.8,21.0,396.0,366.13,283.9
2016,4,18,9,45,165.5,346.0,3.9,21.5,469.0,431.28,332.72
2016,4,18,10,0,225.0,369.0,4.0,22.0,542.0,503.15,386.17
2016,4,18,10,15,120.0,318.0,3.75,22.0,411.0,392.28,301.26
2016,4,18,10,30,15.0,267.0,3.5,22.0,280.0,269.17,205.35
2016,4,18,10,45,32.5,330.5,3.3,22.5,359.0,346.36,263.47
2016,4,18,11,0,50.0,394.0,3.1,23.0,438.0,425.07,320.63
2016,4,18,11,15,30.0,302.5,3.05,23.0,329.5,321.59,243.32
2016,4,18,11,30,10.0,211.0,3.0,23.0,221.0,213.88,161.62
2016,4,18,11,45,30.0,319.0,2.95,23.0,348.0,341.61,258.48
2016,4,18,12,0,50.0,427.0,2.9,23.0,475.0,469.94,351.98
2016,4,18,12,15,34.0,374.5,2.9,23.0,407.5,404.4,303.43
2016,4,18,12,30,18.0,322.0,2.9,23.0,340.0,332.75,250.49
2016,4,18,12,45,126.5,400.5,2.95,23.0,520.5,531.65,399.74
2016,4,18,13,0,235.0,479.0,3.0,23.0,701.0,722.56,535.45
2016,4,18,13,15,140.5,444.5,2.95,23.0,576.5,595.76,443.32
2016,4,18,13,30,46.0,410.0,2.9,23.0,452.0,460.19,344.1
2016,4,18,13,45,55.0,412.0,2.85,23.0,461.5,472.23,353.97
2016,4,18,14,0,64.0,414.0,2.8,23.0,471.0,483.98,362.96
2016,4,18,14,15,46.0,371.5,2.65,23.0,411.5,422.37,317.9
2016,4,18,14,30,28.0,329.0,2.5,23.0,352.0,360.96,272.71
2016,4,18,14,45,14.0,233.5,2.35,23.0,245.0,242.61,184.23
2016,4,18,15,0,0.0,138.0,2.2,23.0,138.0,134.41,100.93
2016,4,18,15,15,0.0,98.5,2.05,22.5,98.5,95.46,70.84
2016,4,18,15,30,0.0,59.0,1.9,22.0,59.0,57.09,40.54
2016,4,18,15,45,0.0,70.5,1.8,22.0,70.5,68.21,49.65
2016,4,18,16,0,0.0,82.0,1.7,22.0,82.0,79.34,58.76
2016,4,18,16,15,0.0,59.5,1.6,21.5,59.5,57.53,41.41
2016,4,18,16,30,0.0,37.0,1.5,21.0,37.0,35.75,23.85
2016,4,18,16,45,129.5,104.0,1.45,21.0,160.0,196.58,157.16
2016,4,18,17,0,259.0,171.0,1.4,21.0,283.0,341.31,270.92
2016,4,18,17,15,234.5,150.0,1.25,20.5,240.5,292.71,232.14
2016,4,18,17,30,210.0,129.0,1.1,20.0,198.0,246.2,195.13
2016,4,18,17,45,178.5,106.0,1.0,20.0,156.5,196.67,154.53
2016,4,18,18,0,147.0,83.0,0.9,20.0,115.0,145.96,112.28
2016,4,18,18,15,103.5,60.0,0.85,19.5,79.5,99.55,73.47
2016,4,18,18,30,60.0,37.0,0.8,19.0,44.0,57.63,38.21
2016,4,18,18,45,30.0,18.5,0.75,19.0,22.0,26.27,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,17.5,1.4,17.0,23.0,14.8,0.0
2016,4,19,6,30,111.0,35.0,1.6,17.0,46.0,28.9,18.1
2016,4,19,6,45,196.5,56.0,1.85,17.5,90.5,45.16,33.5
2016,4,19,7,0,282.0,77.0,2.1,18.0,135.0,58.37,45.56
2016,4,19,7,15,141.0,73.0,2.05,18.0,102.0,70.2,48.52
2016,4,19,7,30,0.0,69.0,2.0,18.0,69.0,66.42,50.26
2016,4,19,7,45,0.0,87.0,2.0,18.5,87.0,83.39,64.14
2016,4,19,8,0,0.0,105.0,2.0,19.0,105.0,100.44,77.79
2016,4,19,8,15,7.5,144.0,1.95,19.5,148.0,139.07,108.48
2016,4,19,8,30,15.0,183.0,1.9,20.0,191.0,178.71,139.37
2016,4,19,8,45,12.5,191.5,1.85,20.5,199.0,187.35,145.42
2016,4,19,9,0,10.0,200.0,1.8,21.0,207.0,195.57,151.11
2016,4,19,9,15,29.0,247.5,1.75,21.0,268.0,249.28,192.4
2016,4,19,9,30,48.0,295.0,1.7,21.0,329.0,307.06,235.96
2016,4,19,9,45,29.5,262.5,1.7,21.5,284.0,269.18,205.98
2016,4,19,10,0,11.0,230.0,1.7,22.0,239.0,228.85,174.33
2016,4,19,10,15,13.5,254.5,1.7,22.5,265.5,255.0,193.68
2016,4,19,10,30,16.0,279.0,1.7,23.0,292.0,281.46,212.8
2016,4,19,10,45,16.5,288.5,1.7,23.5,303.0,292.16,219.97
2016,4,19,11,0,17.0,298.0,1.7,24.0,314.0,302.88,227.18
2016,4,19,11,15,116.5,383.0,1.7,24.0,490.0,477.92,356.86
2016,4,19,11,30,216.0,468.0,1.7,24.0,666.0,656.19,481.5
2016,4,19,11,45,131.0,444.5,1.75,24.5,565.0,562.82,412.95
2016,4,19,12,0,46.0,421.0,1.8,25.0,464.0,460.12,338.28
2016,4,19,12,15,34.0,383.5,1.8,25.0,415.5,413.38,305.37
2016,4,19,12,30,22.0,346.0,1.8,25.0,367.0,360.41,267.21
2016,4,19,12,45,18.5,317.0,1.8,25.0,335.0,328.91,244.56
2016,4,19,13,0,15.0,288.0,1.8,25.0,303.0,297.13,221.42
2016,4,19,13,15,15.5,291.5,1.8,25.0,306.5,301.47,224.85
2016,4,19,13,30,16.0,295.0,1.8,25.0,310.0,305.76,228.14
2016,4,19,13,45,175.0,357.0,1.8,25.0,512.5,541.19,403.28
2016,4,19,14,0,334.0,419.0,1.8,25.0,715.0,769.35,561.14
2016,4,19,14,15,538.5,305.5,1.85,24.5,765.0,852.22,623.19
2016,4,19,14,30,743.0,192.0,1.9,24.0,815.0,921.16,674.13
2016,4,19,14,45,372.5,175.0,1.95,24.0,487.5,540.65,411.56
2016,4,19,15,0,2.0,158.0,2.0,24.0,160.0,156.04,116.68
2016,4,19,15,15,4.5,178.0,2.05,24.0,181.5,178.24,135.03
2016,4,19,15,30,7.0,198.0,2.1,24.0,203.0,200.59,152.63
2016,4,19,15,45,17.0,217.5,2.15,24.0,228.5,228.71,174.98
2016,4,19,16,0,27.0,237.0,2.2,24.0,254.0,256.66,197.13
2016,4,19,16,15,25.5,217.5,2.2,23.5,232.5,235.16,181.46
2016,4,19,16,30,24.0,198.0,2.2,23.0,211.0,213.73,165.77
2016,4,19,16,45,38.5,185.0,2.2,23.0,203.5,215.19,167.87
2016,4,19,17,0,53.0,172.0,2.2,23.0,196.0,209.34,164.0
2016,4,19,17,15,44.5,148.5,1.95,22.5,166.5,177.98,139.52
2016,4,19,17,30,36.0,125.0,1.7,22.0,137.0,147.38,115.25
2016,4,19,17,45,172.0,102.5,1.5,21.5,142.0,189.78,148.95
2016,4,19,18,0,308.0,80.0,1.3,21.0,147.0,211.2,162.23
2016,4,19,18,15,224.5,60.5,1.25,20.5,101.5,146.17,107.94
2016,4,19,18,30,141.0,41.0,1.2,20.0,56.0,86.79,58.6
2016,4,19,18,45,70.5,20.5,1.15,20.0,28.0,38.63,4.45
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,15.0,0.55,18.0,15.0,14.48,0.0
2016,4,20,6,30,0.0,30.0,0.6,18.0,30.0,28.52,17.95
2016,4,20,6,45,21.5,55.0,0.7,18.5,59.5,49.11,36.85
2016,4,20,7,0,43.0,80.0,0.8,19.0,89.0,70.04,55.5
2016,4,20,7,15,71.0,102.5,0.75,19.0,123.0,95.6,71.59
2016,4,20,7,30,99.0,125.0,0.7,19.0,157.0,121.89,91.28
2016,4,20,7,45,307.0,123.5,0.65,19.5,248.0,165.43,117.9
2016,4,20,8,0,515.0,122.0,0.6,20.0,339.0,232.89,166.04
2016,4,20,8,15,531.5,143.5,0.6,20.0,395.0,289.38,212.99
2016,4,20,8,30,548.0,165.0,0.6,20.0,451.0,347.54,260.31
2016,4,20,8,45,587.0,168.5,0.65,20.5,504.0,400.71,302.35
2016,4,20,9,0,626.0,172.0,0.7,21.0,557.0,456.72,345.51
2016,4,20,9,15,648.0,178.0,0.75,21.5,604.5,509.3,385.0
2016,4,20,9,30,670.0,184.0,0.8,22.0,652.0,563.01,424.11
2016,4,20,9,45,696.5,183.5,0.9,22.5,696.5,614.26,461.03
2016,4,20,10,0,723.0,183.0,1.0,23.0,741.0,666.39,497.71
2016,4,20,10,15,735.5,187.0,1.05,23.0,777.5,713.26,530.25
2016,4,20,10,30,748.0,191.0,1.1,23.0,814.0,759.21,561.59
2016,4,20,10,45,758.0,193.0,1.15,23.5,843.5,800.06,587.43
2016,4,20,11,0,768.0,195.0,1.2,24.0,873.0,838.29,610.77
2016,4,20,11,15,774.5,196.5,1.2,24.0,894.0,871.75,631.37
2016,4,20,11,30,781.0,198.0,1.2,24.0,915.0,902.98,650.47
2016,4,20,11,45,821.0,173.5,1.2,24.0,937.5,937.22,671.39
2016,4,20,12,0,861.0,149.0,1.2,24.0,960.0,965.53,688.44
2016,4,20,12,15,862.0,149.5,1.2,24.0,964.5,983.26,698.94
2016,4,20,12,30,863.0,150.0,1.2,24.0,969.0,997.78,707.65
2016,4,20,12,45,861.5,150.0,1.2,24.0,965.0,1006.07,712.64
2016,4,20,13,0,860.0,150.0,1.2,24.0,961.0,1010.99,715.75
2016,4,20,13,15,857.0,149.5,1.15,24.0,948.5,1010.53,714.8
2016,4,20,13,30,854.0,149.0,1.1,24.0,936.0,1006.66,711.95
2016,4,20,13,45,849.5,147.5,1.1,24.0,915.5,996.92,706.55
2016,4,20,14,0,845.0,146.0,1.1,24.0,895.0,989.91,703.04
2016,4,20,14,15,837.0,144.0,1.1,24.0,866.0,969.65,691.35
2016,4,20,14,30,829.0,142.0,1.1,24.0,837.0,946.33,677.95
2016,4,20,14,45,830.0,133.0,1.1,24.0,803.5,920.93,663.28
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,892.26,646.51
2016,4,20,15,15,494.0,230.5,1.15,24.0,609.0,688.56,510.81
2016,4,20,15,30,157.0,337.0,1.2,24.0,448.0,488.06,364.76
2016,4,20,15,45,277.0,292.0,1.3,24.0,471.0,539.89,408.1
2016,4,20,16,0,397.0,247.0,1.4,24.0,494.0,573.64,436.25
2016,4,20,16,15,304.5,239.5,1.45,23.5,419.5,482.81,370.69
2016,4,20,16,30,212.0,232.0,1.5,23.0,345.0,392.09,304.06
2016,4,20,16,45,432.0,163.5,1.55,23.0,361.0,462.03,361.5
2016,4,20,17,0,652.0,95.0,1.6,23.0,377.0,498.69,391.09
2016,4,20,17,15,608.0,88.0,1.45,22.5,321.5,433.9,340.68
2016,4,20,17,30,564.0,81.0,1.3,22.0,266.0,372.42,291.9
2016,4,20,17,45,497.0,72.0,1.2,22.0,212.0,302.58,234.84
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,239.35,181.71
2016,4,20,18,15,334.0,50.0,1.1,21.5,110.5,168.52,122.88
2016,4,20,18,30,238.0,37.0,1.1,21.0,63.0,110.75,74.31
2016,4,20,18,45,119.0,18.5,1.1,20.5,31.5,48.5,9.81
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.93,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.89,0.0
2016,4,21,7,15,0.0,4.0,0.7,19.5,4.0,3.85,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,33.5,0.75,20.5,33.5,32.34,21.44
2016,4,21,8,0,0.0,62.0,0.8,21.0,62.0,59.92,44.05
2016,4,21,8,15,0.0,53.0,0.8,21.0,53.0,51.22,36.69
2016,4,21,8,30,0.0,44.0,0.8,21.0,44.0,42.52,29.43
2016,4,21,8,45,0.0,44.5,0.85,21.5,44.5,43.01,29.65
2016,4,21,9,0,0.0,45.0,0.9,22.0,45.0,43.51,29.87
2016,4,21,9,15,0.0,68.5,0.9,22.0,68.5,66.28,48.11
2016,4,21,9,30,0.0,92.0,0.9,22.0,92.0,89.08,66.12
2016,4,21,9,45,27.0,217.0,0.95,22.5,238.0,224.94,171.73
2016,4,21,10,0,54.0,342.0,1.0,23.0,384.0,363.18,273.5
2016,4,21,10,15,221.0,354.0,1.0,23.0,537.0,499.68,374.03
2016,4,21,10,30,388.0,366.0,1.0,23.0,690.0,650.7,480.45
2016,4,21,10,45,603.5,264.0,1.05,23.5,788.5,745.14,547.71
2016,4,21,11,0,819.0,162.0,1.1,24.0,887.0,850.03,617.66
2016,4,21,11,15,825.0,163.0,1.15,24.0,908.0,883.96,638.3
2016,4,21,11,30,831.0,164.0,1.2,24.0,929.0,915.46,658.2
2016,4,21,11,45,851.0,153.5,1.3,24.5,947.0,942.02,674.42
2016,4,21,12,0,871.0,143.0,1.4,25.0,965.0,969.9,691.49
2016,4,21,12,15,872.0,143.5,1.5,25.0,969.5,987.71,703.59
2016,4,21,12,30,873.0,144.0,1.6,25.0,974.0,1002.27,713.87
2016,4,21,12,45,871.5,144.5,1.7,25.0,970.0,1011.07,720.66
2016,4,21,13,0,870.0,145.0,1.8,25.0,966.0,1016.47,725.49
2016,4,21,13,15,867.0,144.0,1.85,25.0,953.5,1015.44,725.76
2016,4,21,13,30,864.0,143.0,1.9,25.0,941.0,1010.97,724.05
2016,4,21,13,45,855.5,144.0,2.0,25.0,919.5,999.69,718.78
2016,4,21,14,0,847.0,145.0,2.1,25.0,898.0,985.17,711.52
2016,4,21,14,15,839.0,143.5,2.15,25.0,869.0,971.39,704.22
2016,4,21,14,30,831.0,142.0,2.2,25.0,840.0,948.54,691.09
2016,4,21,14,45,821.5,138.5,2.25,25.0,804.5,919.24,673.79
2016,4,21,15,0,812.0,135.0,2.3,25.0,769.0,887.27,654.66
2016,4,21,15,15,798.0,132.0,2.3,24.5,726.5,849.42,632.26
2016,4,21,15,30,784.0,129.0,2.3,24.0,684.0,809.56,608.24
2016,4,21,15,45,767.5,124.5,2.3,24.0,636.5,764.3,579.0
2016,4,21,16,0,751.0,120.0,2.3,24.0,589.0,717.73,548.49
2016,4,21,16,15,726.5,115.0,2.2,23.5,537.0,665.91,514.2
2016,4,21,16,30,702.0,110.0,2.1,23.0,485.0,611.89,476.28
2016,4,21,16,45,391.5,145.0,2.05,23.0,350.0,416.15,327.24
2016,4,21,17,0,81.0,180.0,2.0,23.0,215.0,234.48,183.42
2016,4,21,17,15,73.0,155.0,1.9,22.5,183.5,200.34,157.5
2016,4,21,17,30,65.0,130.0,1.8,22.0,152.0,166.82,131.01
2016,4,21,17,45,52.0,105.5,1.7,22.0,121.0,132.38,102.92
2016,4,21,18,0,39.0,81.0,1.6,22.0,90.0,99.16,75.38
2016,4,21,18,15,19.5,58.5,1.55,21.5,63.0,67.43,49.04
2016,4,21,18,30,0.0,36.0,1.5,21.0,36.0,35.96,22.95
2016,4,21,18,45,0.0,18.0,1.5,20.5,18.0,17.43,1.76
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,15.5,1.8,13.5,33.5,11.59,0.0
2016,4,22,6,30,338.0,31.0,2.1,14.0,67.0,23.43,14.27
2016,4,22,6,45,441.5,41.5,2.4,15.0,118.0,29.93,20.69
2016,4,22,7,0,545.0,52.0,2.7,16.0,169.0,43.01,26.05
2016,4,22,7,15,609.0,59.0,2.6,16.5,226.5,88.27,46.5
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,141.24,83.36
2016,4,22,7,45,713.5,71.5,2.45,18.0,342.0,198.4,130.08
2016,4,22,8,0,754.0,77.0,2.4,19.0,400.0,257.34,180.52
2016,4,22,8,15,783.5,81.5,2.35,19.5,457.5,316.19,231.84
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,377.7,284.37
2016,4,22,8,45,834.0,89.5,2.25,21.0,569.0,437.02,333.19
2016,4,22,9,0,855.0,93.0,2.2,22.0,623.0,499.67,382.49
2016,4,22,9,15,871.0,96.0,2.25,22.5,672.5,557.42,427.42
2016,4,22,9,30,887.0,99.0,2.3,23.0,722.0,615.09,470.77
2016,4,22,9,45,897.5,101.5,2.4,23.5,765.5,668.44,509.89
2016,4,22,10,0,908.0,104.0,2.5,24.0,809.0,720.62,546.94
2016,4,22,10,15,917.0,106.0,2.55,24.0,846.5,769.81,579.97
2016,4,22,10,30,926.0,108.0,2.6,24.0,884.0,817.2,611.43
2016,4,22,10,45,931.5,110.0,2.65,24.0,913.5,859.74,639.32
2016,4,22,11,0,937.0,112.0,2.7,24.0,943.0,899.78,665.38
2016,4,22,11,15,941.0,113.0,2.7,24.0,964.5,934.84,687.62
2016,4,22,11,30,945.0,114.0,2.7,24.0,986.0,966.95,707.83
2016,4,22,11,45,948.0,114.0,2.75,24.5,999.5,994.05,723.78
2016,4,22,12,0,951.0,114.0,2.8,25.0,1013.0,1017.86,737.61
2016,4,22,12,15,951.5,114.5,2.8,25.0,1017.0,1036.36,749.07
2016,4,22,12,30,952.0,115.0,2.8,25.0,1021.0,1051.3,758.37
2016,4,22,12,45,950.0,115.0,2.8,25.5,1016.5,1059.65,762.1
2016,4,22,13,0,948.0,115.0,2.8,26.0,1012.0,1064.27,763.64
2016,4,22,13,15,945.0,114.5,2.75,26.0,998.5,1063.65,763.03
2016,4,22,13,30,942.0,114.0,2.7,26.0,985.0,1059.3,760.24
2016,4,22,13,45,936.5,113.5,2.7,26.0,963.0,1048.76,754.19
2016,4,22,14,0,931.0,113.0,2.7,26.0,941.0,1034.62,746.03
2016,4,22,14,15,924.0,111.5,2.65,25.5,911.5,1014.47,735.1
2016,4,22,14,30,917.0,110.0,2.6,25.0,882.0,990.96,722.08
2016,4,22,14,45,906.5,108.5,2.6,25.0,844.5,961.0,703.94
2016,4,22,15,0,896.0,107.0,2.6,25.0,807.0,928.17,683.9
2016,4,22,15,15,883.5,105.0,2.5,25.0,763.5,890.38,659.68
2016,4,22,15,30,871.0,103.0,2.4,25.0,720.0,850.28,633.83
2016,4,22,15,45,854.5,100.0,2.35,25.0,671.0,803.78,603.84
2016,4,22,16,0,838.0,97.0,2.3,25.0,622.0,759.8,575.32
2016,4,22,16,15,816.0,93.5,2.15,24.5,568.5,705.74,539.78
2016,4,22,16,30,794.0,90.0,2.0,24.0,515.0,651.2,503.22
2016,4,22,16,45,765.0,85.5,1.85,24.0,458.5,590.93,458.89
2016,4,22,17,0,736.0,81.0,1.7,24.0,402.0,531.49,414.05
2016,4,22,17,15,694.5,75.5,1.5,23.0,344.5,466.89,365.21
2016,4,22,17,30,653.0,70.0,1.3,22.0,287.0,403.83,315.76
2016,4,22,17,45,592.0,62.5,1.15,21.5,230.5,333.43,258.51
2016,4,22,18,0,531.0,55.0,1.0,21.0,174.0,268.9,204.19
2016,4,22,18,15,430.5,44.5,1.0,20.0,123.0,194.89,142.53
2016,4,22,18,30,330.0,34.0,1.0,19.0,72.0,132.24,89.42
2016,4,22,18,45,165.0,17.0,1.05,18.5,36.0,57.65,18.39
