Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,0,445.0,72.0,2.1,16.0,181.0,257.49,202.69
2016,5,2,18,15,358.5,59.0,1.8,15.5,132.0,188.4,143.22
2016,5,2,18,30,272.0,46.0,1.5,15.0,83.0,130.81,93.61
2016,5,2,18,45,136.0,29.0,1.2,14.5,47.5,68.22,40.31
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,81.0,13.0,1.7,10.0,16.0,12.78,0.0
2016,5,3,6,15,222.0,28.0,1.85,10.5,55.0,21.7,12.04
2016,5,3,6,30,363.0,43.0,2.0,11.0,94.0,32.63,23.22
2016,5,3,6,45,459.5,52.5,2.15,12.0,147.0,37.71,28.18
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,66.27,37.39
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,112.52,64.51
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,165.56,104.94
2016,5,3,7,45,712.0,80.5,2.8,15.0,372.0,219.77,150.88
2016,5,3,8,0,754.0,85.0,3.0,16.0,430.0,281.03,204.06
2016,5,3,8,15,782.0,89.0,3.05,16.5,486.5,338.77,255.02
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,398.94,306.95
2016,5,3,8,45,830.0,96.5,3.15,17.5,596.0,457.21,356.09
2016,5,3,9,0,850.0,100.0,3.2,18.0,649.0,516.43,404.4
2016,5,3,9,15,865.5,103.0,3.2,18.5,697.5,575.34,450.72
2016,5,3,9,30,881.0,106.0,3.2,19.0,746.0,631.81,493.75
2016,5,3,9,45,891.5,108.5,3.2,19.5,788.5,684.15,532.42
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,735.31,568.53
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.5,782.64,600.77
2016,5,3,10,30,919.0,114.0,3.2,20.0,904.0,828.15,631.4
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,869.64,657.68
2016,5,3,11,0,930.0,118.0,3.2,21.0,961.0,908.67,681.97
2016,5,3,11,15,934.0,119.0,3.2,21.0,982.0,942.76,704.04
2016,5,3,11,30,938.0,120.0,3.2,21.0,1003.0,973.96,724.11
2016,5,3,11,45,941.0,119.5,3.2,21.5,1015.5,999.71,739.1
2016,5,3,12,0,944.0,119.0,3.2,22.0,1028.0,1022.24,751.97
2016,5,3,12,15,944.5,119.5,3.2,22.0,1032.0,1040.02,763.21
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,1054.33,772.32
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.5,1062.62,776.14
2016,5,3,13,0,943.0,119.0,3.2,23.0,1027.0,1067.3,777.78
2016,5,3,13,15,940.0,118.5,3.2,23.0,1013.5,1066.32,777.43
2016,5,3,13,30,937.0,118.0,3.2,23.0,1000.0,1061.68,774.91
2016,5,3,13,45,932.5,117.0,3.2,23.5,978.0,1051.4,767.39
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,1037.56,757.75
2016,5,3,14,15,921.0,114.5,3.15,24.0,926.5,1017.3,745.13
2016,5,3,14,30,914.0,113.0,3.1,24.0,897.0,993.76,730.49
2016,5,3,14,45,905.0,111.5,3.1,24.0,860.5,965.2,712.99
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,933.77,693.57
2016,5,3,15,15,884.0,107.5,3.1,23.5,781.0,895.94,671.07
2016,5,3,15,30,872.0,105.0,3.1,23.0,738.0,855.81,646.76
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.5,811.03,617.68
2016,5,3,16,0,843.0,99.0,3.1,23.0,641.0,768.52,589.89
2016,5,3,16,15,822.5,95.5,3.0,22.5,588.5,715.56,554.85
2016,5,3,16,30,802.0,92.0,2.9,22.0,536.0,661.99,518.78
2016,5,3,16,45,774.0,88.0,2.8,22.0,480.0,602.76,474.87
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,544.26,430.26
2016,5,3,17,15,707.5,78.5,2.4,21.0,366.5,480.82,381.5
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,418.66,332.08
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.5,349.33,274.86
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,285.55,220.55
2016,5,3,18,15,462.5,50.0,1.45,18.0,144.0,214.26,160.35
2016,5,3,18,30,374.0,40.0,1.4,17.0,92.0,152.72,107.59
2016,5,3,18,45,230.0,26.0,1.35,16.5,53.0,85.65,50.3
2016,5,3,19,0,86.0,12.0,1.3,16.0,14.0,24.96,0.0
2016,5,3,19,15,43.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,13.0,2.1,13.0,16.0,12.78,0.0
2016,5,4,6,15,209.5,29.0,2.4,13.5,55.0,22.31,12.54
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,34.35,24.44
2016,5,4,6,45,436.0,55.5,3.05,15.0,146.5,40.24,30.05
2016,5,4,7,0,528.0,66.0,3.4,16.0,199.0,69.78,40.08
2016,5,4,7,15,586.5,74.0,3.4,16.5,255.5,115.42,67.15
2016,5,4,7,30,645.0,82.0,3.4,17.0,312.0,168.06,107.0
2016,5,4,7,45,687.0,87.5,3.45,18.0,370.0,221.69,151.94
2016,5,4,8,0,729.0,93.0,3.5,19.0,428.0,279.92,201.96
2016,5,4,8,15,758.0,97.5,3.55,19.5,484.0,339.78,253.89
2016,5,4,8,30,787.0,102.0,3.6,20.0,540.0,399.43,304.73
2016,5,4,8,45,809.0,105.5,3.7,21.0,593.5,457.3,352.38
2016,5,4,9,0,831.0,109.0,3.8,22.0,647.0,516.37,399.32
2016,5,4,9,15,847.0,112.0,3.8,22.5,695.5,572.58,443.16
2016,5,4,9,30,863.0,115.0,3.8,23.0,744.0,630.26,486.62
2016,5,4,9,45,875.0,118.0,3.85,23.5,787.0,683.15,525.48
2016,5,4,10,0,887.0,121.0,3.9,24.0,830.0,735.06,562.36
2016,5,4,10,15,896.0,123.0,3.9,24.5,866.5,782.57,593.43
2016,5,4,10,30,905.0,125.0,3.9,25.0,903.0,828.34,622.83
2016,5,4,10,45,911.5,126.5,3.9,25.5,932.5,869.63,648.76
2016,5,4,11,0,918.0,128.0,3.9,26.0,962.0,908.57,672.81
2016,5,4,11,15,922.5,129.0,3.85,26.0,983.0,942.71,694.49
2016,5,4,11,30,927.0,130.0,3.8,26.0,1004.0,974.03,714.19
2016,5,4,11,45,933.5,128.0,3.8,26.5,1018.0,1001.33,730.07
2016,5,4,12,0,940.0,126.0,3.8,27.0,1032.0,1025.59,743.91
2016,5,4,12,15,940.5,126.0,3.8,27.0,1036.0,1042.8,754.69
2016,5,4,12,30,941.0,126.0,3.8,27.0,1040.0,1056.56,763.38
2016,5,4,12,45,941.0,125.5,3.8,27.0,1036.0,1065.82,769.29
2016,5,4,13,0,941.0,125.0,3.8,27.0,1032.0,1071.5,773.07
2016,5,4,13,15,938.5,124.5,3.8,27.0,1018.5,1071.05,773.06
2016,5,4,13,30,936.0,124.0,3.8,27.0,1005.0,1066.94,770.88
2016,5,4,13,45,932.0,122.5,3.8,27.0,984.0,1056.68,764.9
2016,5,4,14,0,928.0,121.0,3.8,27.0,963.0,1042.86,756.78
2016,5,4,14,15,921.5,119.5,3.75,27.0,933.5,1023.12,744.58
2016,5,4,14,30,915.0,118.0,3.7,27.0,904.0,1000.08,730.34
2016,5,4,14,45,906.0,116.5,3.7,27.0,867.5,971.55,712.88
2016,5,4,15,0,897.0,115.0,3.7,27.0,831.0,940.13,693.5
2016,5,4,15,15,885.0,112.5,3.6,27.0,788.0,902.32,669.2
2016,5,4,15,30,873.0,110.0,3.5,27.0,745.0,862.2,643.27
2016,5,4,15,45,858.5,106.5,3.45,27.0,696.5,821.09,616.78
2016,5,4,16,0,844.0,103.0,3.4,27.0,648.0,773.91,585.82
2016,5,4,16,15,823.5,99.5,3.15,26.5,595.0,720.93,550.66
2016,5,4,16,30,803.0,96.0,2.9,26.0,542.0,667.34,514.52
2016,5,4,16,45,777.5,91.0,2.65,25.5,486.0,608.6,472.02
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,550.35,428.71
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,486.97,380.75
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,424.83,332.11
2016,5,4,17,45,619.5,68.5,1.55,22.5,258.0,356.08,276.32
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,292.37,222.88
2016,5,4,18,15,473.5,51.5,1.25,21.0,148.5,219.8,162.56
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,157.24,109.74
2016,5,4,18,45,235.0,28.0,1.2,19.5,56.0,88.91,52.56
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,27.32,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,11.64,0.0
2016,5,5,6,15,283.5,28.0,1.3,16.0,61.5,21.4,11.83
2016,5,5,6,30,430.0,41.0,1.5,17.0,103.0,30.41,20.76
2016,5,5,6,45,514.0,50.0,1.7,18.0,156.5,35.2,25.29
2016,5,5,7,0,598.0,59.0,1.9,19.0,210.0,67.55,35.46
2016,5,5,7,15,651.5,65.0,1.85,19.5,267.5,115.19,63.28
2016,5,5,7,30,705.0,71.0,1.8,20.0,325.0,171.93,106.14
2016,5,5,7,45,739.0,76.5,1.8,20.5,382.0,227.09,152.4
2016,5,5,8,0,773.0,82.0,1.8,21.0,439.0,285.88,202.85
2016,5,5,8,15,798.5,86.0,1.8,22.0,495.0,343.81,252.09
2016,5,5,8,30,824.0,90.0,1.8,23.0,551.0,403.85,301.59
2016,5,5,8,45,839.0,94.5,1.8,24.0,602.5,461.48,347.61
2016,5,5,9,0,854.0,99.0,1.8,25.0,654.0,519.5,392.03
2016,5,5,9,15,868.0,102.0,1.75,25.0,701.5,577.71,436.17
2016,5,5,9,30,882.0,105.0,1.7,25.0,749.0,633.27,477.0
2016,5,5,9,45,888.5,108.5,1.7,25.5,789.5,683.85,512.36
2016,5,5,10,0,895.0,112.0,1.7,26.0,830.0,732.9,544.99
2016,5,5,10,15,902.5,114.0,1.7,26.0,865.5,779.53,575.0
2016,5,5,10,30,910.0,116.0,1.7,26.0,901.0,824.29,603.39
2016,5,5,10,45,913.0,119.0,1.7,26.5,928.0,864.24,627.08
2016,5,5,11,0,916.0,122.0,1.7,27.0,955.0,901.59,648.81
2016,5,5,11,15,919.0,123.0,1.7,27.0,974.5,934.26,668.65
2016,5,5,11,30,922.0,124.0,1.7,27.0,994.0,964.03,686.59
2016,5,5,11,45,704.0,272.0,1.75,27.5,942.0,934.06,666.06
2016,5,5,12,0,486.0,420.0,1.8,28.0,890.0,888.23,628.81
2016,5,5,12,15,708.0,271.0,1.85,28.0,957.5,968.57,688.21
2016,5,5,12,30,930.0,122.0,1.9,28.0,1025.0,1041.93,733.58
2016,5,5,12,45,927.5,122.0,2.0,28.5,1019.5,1049.05,737.05
2016,5,5,13,0,925.0,122.0,2.1,29.0,1014.0,1052.61,739.14
2016,5,5,13,15,921.5,121.5,2.15,29.0,1000.0,1051.08,739.09
2016,5,5,13,30,918.0,121.0,2.2,29.0,986.0,1045.98,736.99
2016,5,5,13,45,700.0,248.5,2.25,29.0,900.0,965.94,688.0
2016,5,5,14,0,482.0,376.0,2.3,29.0,814.0,875.36,625.15
2016,5,5,14,15,688.0,246.0,2.3,29.0,849.0,937.89,673.71
2016,5,5,14,30,894.0,116.0,2.3,29.0,884.0,978.07,699.7
2016,5,5,14,45,588.5,246.0,2.35,29.0,743.0,820.51,597.03
2016,5,5,15,0,283.0,376.0,2.4,29.0,602.0,656.64,479.73
2016,5,5,15,15,558.5,245.5,2.4,28.5,662.5,761.34,562.61
2016,5,5,15,30,834.0,115.0,2.4,28.0,723.0,839.18,619.36
2016,5,5,15,45,766.5,132.0,2.4,28.0,662.0,774.04,576.25
2016,5,5,16,0,699.0,149.0,2.4,28.0,601.0,713.82,536.93
2016,5,5,16,15,541.0,180.5,2.3,27.5,513.5,599.76,455.62
2016,5,5,16,30,383.0,212.0,2.2,27.0,426.0,494.15,378.22
2016,5,5,16,45,252.0,203.0,2.15,27.0,338.0,383.14,295.12
2016,5,5,17,0,121.0,194.0,2.1,27.0,250.0,278.05,214.4
2016,5,5,17,15,114.0,169.5,1.85,26.5,216.5,242.65,187.92
2016,5,5,17,30,107.0,145.0,1.6,26.0,183.0,207.7,160.93
2016,5,5,17,45,97.5,120.0,1.35,25.5,150.0,171.58,132.37
2016,5,5,18,0,88.0,95.0,1.1,25.0,117.0,136.24,103.75
2016,5,5,18,15,69.0,72.0,1.1,24.0,86.5,100.89,74.89
2016,5,5,18,30,50.0,49.0,1.1,23.0,56.0,67.39,47.15
2016,5,5,18,45,25.0,29.5,1.1,22.5,33.0,36.02,20.45
2016,5,5,19,0,0.0,10.0,1.1,22.0,10.0,9.83,0.0
2016,5,5,19,15,0.0,5.0,1.1,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,7.5,1.05,14.5,10.0,7.37,0.0
2016,5,6,6,0,117.0,15.0,1.1,15.0,20.0,11.67,0.0
2016,5,6,6,15,254.0,29.5,1.3,15.5,61.0,22.68,13.06
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,33.03,23.17
2016,5,6,6,45,472.0,54.5,1.7,17.0,154.0,38.99,28.76
2016,5,6,7,0,553.0,65.0,1.9,18.0,206.0,71.93,39.99
2016,5,6,7,15,608.5,72.0,1.95,18.5,262.5,117.99,67.5
2016,5,6,7,30,664.0,79.0,2.0,19.0,319.0,170.64,107.33
2016,5,6,7,45,701.5,84.5,2.05,20.0,376.5,224.41,152.17
2016,5,6,8,0,739.0,90.0,2.1,21.0,434.0,284.88,203.41
2016,5,6,8,15,766.5,94.5,2.3,21.5,489.5,341.96,252.54
2016,5,6,8,30,794.0,99.0,2.5,22.0,545.0,401.43,302.64
2016,5,6,8,45,817.0,101.5,2.7,23.0,598.0,459.11,349.54
2016,5,6,9,0,840.0,104.0,2.9,24.0,651.0,518.07,395.85
2016,5,6,9,15,855.0,107.0,2.85,24.0,699.0,574.05,439.42
2016,5,6,9,30,870.0,110.0,2.8,24.0,747.0,631.49,482.67
2016,5,6,9,45,883.5,111.5,2.75,24.5,790.0,684.14,520.31
2016,5,6,10,0,897.0,113.0,2.7,25.0,833.0,735.92,555.55
2016,5,6,10,15,905.5,114.5,2.65,25.0,869.0,782.85,586.3
2016,5,6,10,30,914.0,116.0,2.6,25.0,905.0,827.97,615.41
2016,5,6,10,45,921.0,117.0,2.55,25.5,934.0,869.36,640.39
2016,5,6,11,0,928.0,118.0,2.5,26.0,963.0,908.41,663.44
2016,5,6,11,15,932.0,119.0,2.45,26.0,983.5,942.26,684.12
2016,5,6,11,30,936.0,120.0,2.4,26.0,1004.0,973.23,702.81
2016,5,6,11,45,945.0,116.0,2.35,26.5,1018.5,1000.98,717.93
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,1025.73,731.04
2016,5,6,12,15,954.0,112.0,2.25,27.0,1037.0,1042.52,740.57
2016,5,6,12,30,954.0,112.0,2.2,27.0,1041.0,1055.81,748.03
2016,5,6,12,45,954.0,111.0,2.15,27.5,1036.0,1064.54,751.27
2016,5,6,13,0,954.0,110.0,2.1,28.0,1031.0,1069.63,752.39
2016,5,6,13,15,951.0,109.5,2.1,28.0,1017.5,1068.55,751.99
2016,5,6,13,30,948.0,109.0,2.1,28.0,1004.0,1063.78,749.51
2016,5,6,13,45,942.5,109.0,2.1,28.0,982.5,1053.39,743.71
2016,5,6,14,0,937.0,109.0,2.1,28.0,961.0,1039.44,735.88
2016,5,6,14,15,930.5,108.0,2.15,28.0,931.5,1020.02,725.35
2016,5,6,14,30,924.0,107.0,2.2,28.0,902.0,997.29,712.77
2016,5,6,14,45,912.5,106.5,2.25,28.0,865.0,967.25,695.54
2016,5,6,15,0,901.0,106.0,2.3,28.0,828.0,934.45,676.46
2016,5,6,15,15,889.5,104.0,2.4,28.0,785.0,897.49,654.94
2016,5,6,15,30,878.0,102.0,2.5,28.0,742.0,858.19,631.56
2016,5,6,15,45,860.0,100.5,2.65,28.0,693.0,812.05,603.52
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,768.4,576.61
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,715.93,543.02
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,662.84,508.36
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.5,603.6,466.58
2016,5,6,17,0,744.0,85.0,2.6,26.0,428.0,545.2,423.92
2016,5,6,17,15,706.0,80.0,2.35,25.0,371.0,482.73,376.91
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,421.51,329.21
2016,5,6,17,45,615.5,67.5,1.9,23.5,258.0,353.99,274.56
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,291.28,222.07
2016,5,6,18,15,479.0,51.0,1.65,22.0,150.5,221.77,164.03
2016,5,6,18,30,395.0,42.0,1.6,21.0,99.0,161.39,112.74
2016,5,6,18,45,263.5,28.0,1.55,20.0,59.0,95.32,57.47
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,34.38,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.65,14.5,9.0,7.37,0.0
2016,5,7,6,0,64.0,15.0,2.9,15.0,18.0,12.81,0.0
2016,5,7,6,15,166.5,34.0,2.9,15.5,55.5,26.22,16.09
2016,5,7,6,30,269.0,53.0,2.9,16.0,93.0,40.13,29.34
2016,5,7,6,45,351.5,66.5,2.95,16.5,142.5,48.91,37.53
2016,5,7,7,0,434.0,80.0,3.0,17.0,192.0,80.61,50.3
2016,5,7,7,15,390.5,103.0,3.2,17.5,222.0,123.25,81.23
2016,5,7,7,30,347.0,126.0,3.4,18.0,252.0,161.1,113.59
2016,5,7,7,45,339.5,151.5,3.6,19.0,292.0,207.39,152.6
2016,5,7,8,0,332.0,177.0,3.8,20.0,332.0,249.31,187.98
2016,5,7,8,15,517.0,150.0,4.1,20.5,425.5,306.52,231.89
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,385.63,294.95
2016,5,7,8,45,722.0,129.0,4.7,22.0,569.0,440.44,340.12
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,496.39,384.95
2016,5,7,9,15,759.0,139.0,5.0,23.5,665.5,551.6,428.11
2016,5,7,9,30,776.0,143.0,5.0,24.0,712.0,604.88,468.63
2016,5,7,9,45,784.5,148.0,5.05,24.5,752.0,653.56,504.76
2016,5,7,10,0,793.0,153.0,5.1,25.0,792.0,701.21,539.24
2016,5,7,10,15,802.5,156.0,5.05,25.0,826.5,746.46,571.61
2016,5,7,10,30,812.0,159.0,5.0,25.0,861.0,790.32,601.45
2016,5,7,10,45,816.5,162.5,5.0,25.5,888.0,828.96,626.34
2016,5,7,11,0,821.0,166.0,5.0,26.0,915.0,865.44,649.48
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.5,897.67,670.83
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,927.43,690.45
2016,5,7,11,45,860.0,150.5,5.0,26.5,973.5,955.04,707.16
2016,5,7,12,0,890.0,132.0,5.0,27.0,993.0,984.29,724.89
2016,5,7,12,15,890.5,132.5,4.95,27.0,997.0,1001.06,735.32
2016,5,7,12,30,891.0,133.0,4.9,27.0,1001.0,1014.6,743.74
2016,5,7,12,45,529.0,316.5,4.9,27.5,831.0,856.57,632.34
2016,5,7,13,0,167.0,500.0,4.9,28.0,661.0,674.67,493.86
2016,5,7,13,15,90.0,375.0,4.85,28.0,461.5,472.12,350.38
2016,5,7,13,30,13.0,250.0,4.8,28.0,262.0,257.69,191.47
2016,5,7,13,45,14.0,268.0,4.8,28.0,281.0,276.66,206.16
2016,5,7,14,0,15.0,286.0,4.8,28.0,300.0,295.69,220.47
2016,5,7,14,15,237.0,316.5,4.8,28.0,521.5,563.37,424.25
2016,5,7,14,30,459.0,347.0,4.8,28.0,743.0,811.16,602.37
2016,5,7,14,45,622.5,250.0,4.8,28.0,763.0,856.21,638.36
2016,5,7,15,0,786.0,153.0,4.8,28.0,783.0,885.08,660.23
2016,5,7,15,15,556.0,238.0,4.75,27.5,672.0,751.16,566.87
2016,5,7,15,30,326.0,323.0,4.7,27.0,561.0,621.8,470.6
2016,5,7,15,45,523.5,231.5,4.7,27.0,584.5,682.0,521.05
2016,5,7,16,0,721.0,140.0,4.7,27.0,608.0,721.4,554.31
2016,5,7,16,15,698.0,134.5,4.65,26.5,557.5,669.44,518.5
2016,5,7,16,30,675.0,129.0,4.6,26.0,507.0,617.4,481.56
2016,5,7,16,45,656.0,119.0,4.55,26.0,455.5,563.31,441.41
2016,5,7,17,0,637.0,109.0,4.5,26.0,404.0,509.38,400.39
2016,5,7,17,15,597.0,101.5,4.4,25.5,349.5,447.1,352.33
2016,5,7,17,30,557.0,94.0,4.3,25.0,295.0,387.67,305.12
2016,5,7,17,45,515.0,82.5,4.25,24.5,243.0,326.32,255.07
2016,5,7,18,0,473.0,71.0,4.2,24.0,191.0,268.76,206.56
2016,5,7,18,15,391.0,59.0,4.0,23.5,141.5,201.61,149.99
2016,5,7,18,30,309.0,47.0,3.8,23.0,92.0,142.6,100.07
2016,5,7,18,45,154.5,32.5,3.65,22.5,55.0,76.31,46.89
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,17.8,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.5,0.5,0.49,0.0
2016,5,8,6,0,0.0,1.0,3.1,18.0,1.0,0.96,0.0
2016,5,8,6,15,0.0,3.5,3.4,18.0,3.5,3.37,0.0
2016,5,8,6,30,0.0,6.0,3.7,18.0,6.0,5.78,0.0
2016,5,8,6,45,0.0,10.0,4.05,18.5,10.0,9.64,2.82
2016,5,8,7,0,0.0,14.0,4.4,19.0,14.0,13.5,5.72
2016,5,8,7,15,0.0,17.5,4.65,19.5,17.5,16.88,8.55
2016,5,8,7,30,0.0,21.0,4.9,20.0,21.0,20.26,11.33
2016,5,8,7,45,0.0,69.0,5.15,20.5,69.0,66.7,49.74
2016,5,8,8,0,0.0,117.0,5.4,21.0,117.0,111.86,86.34
2016,5,8,8,15,0.0,83.5,5.3,21.0,83.5,80.77,60.69
2016,5,8,8,30,0.0,50.0,5.2,21.0,50.0,48.33,34.03
2016,5,8,8,45,0.0,44.5,5.15,21.5,44.5,43.02,29.51
2016,5,8,9,0,0.0,39.0,5.1,22.0,39.0,37.71,25.03
2016,5,8,9,15,0.0,70.5,5.0,22.0,70.5,68.23,49.57
2016,5,8,9,30,0.0,102.0,4.9,22.0,102.0,98.71,73.78
2016,5,8,9,45,0.0,72.0,4.8,22.5,72.0,69.72,50.36
2016,5,8,10,0,0.0,42.0,4.7,23.0,42.0,40.66,26.98
2016,5,8,10,15,0.0,88.0,4.6,23.0,88.5,85.27,62.39
2016,5,8,10,30,0.0,134.0,4.5,23.0,135.0,129.7,97.18
2016,5,8,10,45,5.0,174.5,4.45,23.0,179.5,172.97,130.85
2016,5,8,11,0,10.0,215.0,4.4,23.0,224.0,216.71,164.49
2016,5,8,11,15,5.0,166.0,4.35,23.0,170.5,165.37,124.57
2016,5,8,11,30,0.0,117.0,4.3,23.0,117.0,113.51,84.03
2016,5,8,11,45,6.0,170.5,4.25,23.5,176.5,171.2,128.83
2016,5,8,12,0,12.0,224.0,4.2,24.0,236.0,229.37,173.11
2016,5,8,12,15,6.5,179.5,4.05,24.0,186.0,180.96,135.81
2016,5,8,12,30,1.0,135.0,3.9,24.0,136.0,132.27,98.12
2016,5,8,12,45,14.0,257.5,3.8,24.0,271.0,265.4,200.35
2016,5,8,13,0,27.0,380.0,3.7,24.0,406.0,406.35,304.8
2016,5,8,13,15,71.5,429.5,3.6,23.5,497.5,502.59,376.39
2016,5,8,13,30,116.0,479.0,3.5,23.0,589.0,606.17,451.82
2016,5,8,13,45,90.0,453.0,3.45,23.0,537.5,547.31,409.01
2016,5,8,14,0,64.0,427.0,3.4,23.0,486.0,495.17,371.3
2016,5,8,14,15,40.0,356.0,3.6,23.0,393.0,398.39,301.06
2016,5,8,14,30,16.0,285.0,3.8,23.0,300.0,295.76,224.59
2016,5,8,14,45,10.0,224.0,4.0,23.0,233.5,228.94,174.29
2016,5,8,15,0,4.0,163.0,4.2,23.0,167.0,162.67,123.29
2016,5,8,15,15,29.0,240.5,4.7,22.5,262.0,268.05,206.76
2016,5,8,15,30,54.0,318.0,5.2,22.0,357.0,370.52,286.9
2016,5,8,15,45,27.0,221.0,5.7,22.0,240.5,245.31,190.46
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,120.61,91.7
2016,5,8,16,15,115.0,184.0,6.15,21.5,248.5,276.48,219.89
2016,5,8,16,30,230.0,244.0,6.1,21.0,373.0,416.44,332.35
2016,5,8,16,45,115.0,125.5,6.05,21.0,190.0,205.01,163.85
2016,5,8,17,0,0.0,7.0,6.0,21.0,7.0,6.75,0.0
2016,5,8,17,15,0.0,6.0,5.55,21.0,6.0,5.79,0.0
2016,5,8,17,30,0.0,5.0,5.1,21.0,5.0,4.82,0.0
2016,5,8,17,45,0.0,4.0,4.7,21.0,4.0,3.86,0.0
2016,5,8,18,0,0.0,3.0,4.3,21.0,3.0,2.89,0.0
2016,5,8,18,15,0.0,2.0,3.95,20.5,2.0,1.93,0.0
2016,5,8,18,30,0.0,1.0,3.6,20.0,1.0,0.96,0.0
2016,5,8,18,45,0.0,0.5,3.3,19.5,0.5,0.48,0.0
2016,5,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.0,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.0,56.0,33.15,21.74
2016,5,9,6,30,204.0,62.0,4.8,19.0,93.0,49.64,37.18
2016,5,9,6,45,256.0,83.0,5.0,19.5,139.5,65.1,51.14
2016,5,9,7,0,308.0,104.0,5.2,20.0,186.0,98.96,67.91
2016,5,9,7,15,222.0,126.5,5.5,20.5,192.5,129.24,92.23
2016,5,9,7,30,136.0,149.0,5.8,21.0,199.0,153.04,114.84
2016,5,9,7,45,68.0,142.5,6.1,21.5,167.5,146.38,112.12
2016,5,9,8,0,0.0,136.0,6.4,22.0,136.0,129.21,100.02
2016,5,9,8,15,61.0,194.0,6.45,22.5,228.5,200.18,155.23
2016,5,9,8,30,122.0,252.0,6.5,23.0,321.0,277.62,215.25
2016,5,9,8,45,265.5,255.0,6.6,23.5,423.5,351.86,272.58
2016,5,9,9,0,409.0,258.0,6.7,24.0,526.0,441.86,342.49
2016,5,9,9,15,383.5,288.0,6.65,24.5,554.0,480.23,371.36
2016,5,9,9,30,358.0,318.0,6.6,25.0,582.0,513.71,395.71
2016,5,9,9,45,546.0,256.5,6.55,25.5,684.5,598.71,461.94
2016,5,9,10,0,734.0,195.0,6.5,26.0,787.0,699.58,538.86
2016,5,9,10,15,584.5,276.0,6.35,26.5,761.0,698.49,532.95
2016,5,9,10,30,435.0,357.0,6.2,27.0,735.0,683.56,516.68
2016,5,9,10,45,619.0,272.0,6.05,27.5,828.0,772.63,583.81
2016,5,9,11,0,803.0,187.0,5.9,28.0,921.0,870.78,652.84
2016,5,9,11,15,808.5,188.0,5.75,28.0,941.0,902.87,673.17
2016,5,9,11,30,814.0,189.0,5.6,28.0,961.0,932.6,692.01
2016,5,9,11,45,846.0,169.5,5.45,28.5,981.0,964.59,710.75
2016,5,9,12,0,878.0,150.0,5.3,29.0,1001.0,990.47,725.12
2016,5,9,12,15,878.5,150.0,5.2,29.0,1005.0,1006.58,734.76
2016,5,9,12,30,879.0,150.0,5.1,29.0,1009.0,1019.53,742.4
2016,5,9,12,45,629.0,295.0,5.0,29.5,908.0,934.48,682.36
2016,5,9,13,0,379.0,440.0,4.9,30.0,807.0,831.27,603.11
2016,5,9,13,15,630.5,290.5,4.8,30.0,892.0,940.61,685.39
2016,5,9,13,30,882.0,141.0,4.7,30.0,977.0,1030.41,744.64
2016,5,9,13,45,881.0,137.5,4.65,30.5,957.0,1021.56,736.99
2016,5,9,14,0,880.0,134.0,4.6,31.0,937.0,1009.27,728.01
2016,5,9,14,15,873.5,132.0,4.55,31.0,908.0,989.8,715.96
2016,5,9,14,30,867.0,130.0,4.5,31.0,879.0,967.21,701.98
2016,5,9,14,45,859.0,127.0,4.45,31.0,844.0,939.2,684.48
2016,5,9,15,0,851.0,124.0,4.4,31.0,809.0,908.43,665.17
2016,5,9,15,15,839.0,121.5,4.3,30.5,767.0,876.82,646.34
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,838.12,622.57
2016,5,9,15,45,811.5,115.5,4.15,30.0,678.0,793.55,593.54
2016,5,9,16,0,796.0,112.0,4.1,30.0,631.0,747.53,563.25
2016,5,9,16,15,775.0,108.0,3.95,29.5,580.0,695.75,529.26
2016,5,9,16,30,754.0,104.0,3.8,29.0,529.0,643.53,493.93
2016,5,9,16,45,727.0,99.0,3.7,29.0,474.5,587.74,453.12
2016,5,9,17,0,700.0,94.0,3.6,29.0,420.0,531.2,410.79
2016,5,9,17,15,662.0,88.5,3.4,28.0,364.5,469.17,364.47
2016,5,9,17,30,624.0,83.0,3.2,27.0,309.0,409.68,318.47
2016,5,9,17,45,571.0,75.0,3.0,26.5,254.5,343.72,265.38
2016,5,9,18,0,518.0,67.0,2.8,26.0,200.0,282.64,214.67
2016,5,9,18,15,435.0,56.5,2.85,25.0,149.5,214.2,158.07
2016,5,9,18,30,352.0,46.0,2.9,24.0,99.0,154.75,108.22
2016,5,9,18,45,227.0,31.0,2.95,23.5,59.5,90.19,55.44
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,36.02,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,13.25,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.0,8.36,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,18.0,15.41,0.0
2016,5,10,6,15,105.5,40.5,2.55,21.5,55.0,33.17,21.64
2016,5,10,6,30,181.0,64.0,2.7,22.0,92.0,51.11,38.0
2016,5,10,6,45,270.5,80.0,2.9,22.5,141.5,62.95,48.67
2016,5,10,7,0,360.0,96.0,3.1,23.0,191.0,92.19,59.83
2016,5,10,7,15,416.0,108.5,3.15,23.5,243.5,132.48,85.52
2016,5,10,7,30,472.0,121.0,3.2,24.0,296.0,179.3,120.37
2016,5,10,7,45,533.0,124.5,3.3,24.5,352.0,225.96,157.35
2016,5,10,8,0,594.0,128.0,3.4,25.0,408.0,279.0,200.69
2016,5,10,8,15,624.5,135.0,3.35,25.5,461.0,331.28,244.26
2016,5,10,8,30,655.0,142.0,3.3,26.0,514.0,386.48,289.28
2016,5,10,8,45,686.5,143.5,3.3,26.5,565.5,439.74,331.9
2016,5,10,9,0,718.0,145.0,3.3,27.0,617.0,495.4,375.19
2016,5,10,9,15,735.0,149.0,3.3,27.0,662.5,547.38,415.33
2016,5,10,9,30,752.0,153.0,3.3,27.0,708.0,599.7,454.68
2016,5,10,9,45,767.0,155.0,3.35,27.5,749.0,650.19,490.97
2016,5,10,10,0,782.0,157.0,3.4,28.0,790.0,698.62,524.93
2016,5,10,10,15,791.5,159.5,3.45,28.5,824.0,742.78,554.84
2016,5,10,10,30,801.0,162.0,3.5,29.0,858.0,785.58,582.18
2016,5,10,10,45,806.0,165.0,3.55,29.5,884.5,823.6,605.96
2016,5,10,11,0,811.0,168.0,3.6,30.0,911.0,859.53,628.13
2016,5,10,11,15,815.5,169.5,3.65,30.0,930.5,891.33,648.67
2016,5,10,11,30,820.0,171.0,3.7,30.0,950.0,920.69,667.6
2016,5,10,11,45,818.5,174.5,3.8,30.0,960.5,943.82,682.74
2016,5,10,12,0,817.0,178.0,3.9,30.0,971.0,964.03,696.07
2016,5,10,12,15,818.0,178.0,3.95,30.0,974.5,980.26,706.61
2016,5,10,12,30,819.0,178.0,4.0,30.0,978.0,993.49,715.32
2016,5,10,12,45,812.0,181.5,4.05,30.5,972.0,999.2,717.84
2016,5,10,13,0,805.0,185.0,4.1,31.0,966.0,1001.72,718.46
2016,5,10,13,15,801.5,184.0,4.1,31.0,953.0,1000.03,717.65
2016,5,10,13,30,798.0,183.0,4.1,31.0,940.0,995.15,714.93
2016,5,10,13,45,785.5,186.0,4.15,31.0,917.5,982.24,707.43
2016,5,10,14,0,773.0,189.0,4.2,31.0,895.0,966.43,698.17
2016,5,10,14,15,765.0,186.5,4.2,30.5,867.0,946.63,687.48
2016,5,10,14,30,757.0,184.0,4.2,30.0,839.0,924.09,674.99
2016,5,10,14,45,734.5,187.5,4.2,30.0,801.5,895.42,657.06
2016,5,10,15,0,712.0,191.0,4.2,30.0,764.0,861.39,635.5
2016,5,10,15,15,697.0,186.5,4.15,30.0,723.5,824.06,611.4
2016,5,10,15,30,682.0,182.0,4.1,30.0,683.0,785.15,586.08
2016,5,10,15,45,649.0,183.0,4.05,30.0,634.5,736.03,552.84
2016,5,10,16,0,616.0,184.0,4.0,30.0,586.0,687.07,518.76
2016,5,10,16,15,590.5,176.5,3.85,29.5,537.0,635.36,483.22
2016,5,10,16,30,565.0,169.0,3.7,29.0,488.0,581.33,445.32
2016,5,10,16,45,520.5,164.0,3.6,29.0,434.5,521.47,401.24
2016,5,10,17,0,476.0,159.0,3.5,29.0,381.0,464.49,358.44
2016,5,10,17,15,434.0,146.5,3.35,28.5,329.0,404.14,312.97
2016,5,10,17,30,392.0,134.0,3.2,28.0,277.0,347.22,268.95
2016,5,10,17,45,332.0,118.5,3.1,27.5,225.5,278.11,214.56
2016,5,10,18,0,272.0,103.0,3.0,27.0,174.0,220.52,168.09
2016,5,10,18,15,208.0,81.5,3.05,26.5,128.0,161.24,119.85
2016,5,10,18,30,144.0,60.0,3.1,26.0,82.0,108.98,77.22
2016,5,10,18,45,72.0,36.5,3.2,25.5,47.5,56.72,35.2
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,28.0,8.0,2.05,18.5,9.5,7.86,0.0
2016,5,11,6,0,56.0,16.0,2.3,19.0,19.0,13.65,0.0
2016,5,11,6,15,141.5,37.0,2.55,19.5,56.5,30.51,19.74
2016,5,11,6,30,227.0,58.0,2.8,20.0,94.0,43.84,32.14
2016,5,11,6,45,293.5,76.0,3.05,20.5,142.0,56.05,43.14
2016,5,11,7,0,360.0,94.0,3.3,21.0,190.0,91.12,59.26
2016,5,11,7,15,414.5,107.5,3.55,21.5,243.0,132.08,85.93
2016,5,11,7,30,469.0,121.0,3.8,22.0,296.0,179.43,121.68
2016,5,11,7,45,501.0,134.5,4.1,22.5,348.5,227.95,161.56
2016,5,11,8,0,533.0,148.0,4.4,23.0,401.0,280.0,205.11
2016,5,11,8,15,564.5,157.0,4.45,23.5,453.5,331.26,247.91
2016,5,11,8,30,596.0,166.0,4.5,24.0,506.0,385.63,292.51
2016,5,11,8,45,608.0,179.0,4.6,25.0,553.5,437.39,333.71
2016,5,11,9,0,620.0,192.0,4.7,26.0,601.0,489.67,374.0
2016,5,11,9,15,639.0,199.0,4.7,26.5,646.5,540.61,412.76
2016,5,11,9,30,658.0,206.0,4.7,27.0,692.0,592.34,451.05
2016,5,11,9,45,659.0,219.0,4.7,27.5,729.0,638.38,483.98
2016,5,11,10,0,660.0,232.0,4.7,28.0,766.0,683.1,515.11
2016,5,11,10,15,671.5,236.5,4.6,28.0,800.5,726.18,545.31
2016,5,11,10,30,683.0,241.0,4.5,28.0,835.0,768.44,574.42
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,804.73,597.82
2016,5,11,11,0,687.0,256.0,4.4,29.0,886.0,839.17,619.54
2016,5,11,11,15,692.5,258.5,4.3,29.0,905.5,869.94,639.67
2016,5,11,11,30,698.0,261.0,4.2,29.0,925.0,898.78,658.28
2016,5,11,11,45,542.0,349.0,4.1,29.5,868.5,858.07,624.11
2016,5,11,12,0,386.0,437.0,4.0,30.0,812.0,806.44,582.88
2016,5,11,12,15,209.0,420.5,3.9,30.0,623.5,623.48,454.29
2016,5,11,12,30,32.0,404.0,3.8,30.0,435.0,432.29,314.92
2016,5,11,12,45,45.0,429.0,3.7,30.5,473.0,472.11,343.4
2016,5,11,13,0,58.0,454.0,3.6,31.0,511.0,512.19,370.85
2016,5,11,13,15,108.5,470.5,3.5,31.0,574.5,581.32,420.28
2016,5,11,13,30,159.0,487.0,3.4,31.0,638.0,656.94,473.03
2016,5,11,13,45,168.5,475.5,3.3,31.0,632.5,655.45,472.09
2016,5,11,14,0,178.0,464.0,3.2,31.0,627.0,652.97,470.94
2016,5,11,14,15,190.0,448.0,3.1,31.0,617.0,647.14,467.74
2016,5,11,14,30,202.0,432.0,3.0,31.0,607.0,640.05,463.73
2016,5,11,14,45,251.5,403.5,2.95,31.0,612.0,661.09,480.28
2016,5,11,15,0,301.0,375.0,2.9,31.0,617.0,671.1,489.25
2016,5,11,15,15,485.0,284.0,2.9,30.5,651.0,736.96,541.66
2016,5,11,15,30,669.0,193.0,2.9,30.0,685.0,785.76,581.59
2016,5,11,15,45,647.5,188.0,2.9,30.0,639.0,740.13,550.72
2016,5,11,16,0,626.0,183.0,2.9,30.0,593.0,693.91,519.62
2016,5,11,16,15,331.5,203.0,2.85,29.5,418.5,462.62,351.83
2016,5,11,16,30,37.0,223.0,2.8,29.0,244.0,253.5,191.59
2016,5,11,16,45,156.5,205.0,2.8,29.0,280.5,317.14,243.54
2016,5,11,17,0,276.0,187.0,2.8,29.0,317.0,368.77,284.26
2016,5,11,17,15,349.0,157.5,2.65,28.5,300.0,363.68,281.24
2016,5,11,17,30,422.0,128.0,2.5,28.0,283.0,355.9,275.06
2016,5,11,17,45,366.5,113.0,2.35,27.5,231.0,292.46,224.94
2016,5,11,18,0,311.0,98.0,2.2,27.0,179.0,234.52,178.25
2016,5,11,18,15,243.0,78.5,2.25,26.5,132.5,169.49,125.6
2016,5,11,18,30,175.0,59.0,2.3,26.0,86.0,116.33,82.2
2016,5,11,18,45,103.5,36.5,2.35,25.5,50.5,66.36,41.67
2016,5,11,19,0,32.0,14.0,2.4,25.0,15.0,19.85,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.5,7.5,8.6,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,9.5,1.1,19.5,9.5,9.34,0.0
2016,5,12,6,0,0.0,19.0,1.2,20.0,19.0,18.16,1.43
2016,5,12,6,15,65.0,40.0,1.4,20.5,50.5,34.56,23.11
2016,5,12,6,30,130.0,61.0,1.6,21.0,82.0,48.88,36.34
2016,5,12,6,45,164.5,84.0,1.8,21.5,121.0,65.75,51.32
2016,5,12,7,0,199.0,107.0,2.0,22.0,160.0,97.13,68.54
2016,5,12,7,15,246.0,122.0,2.0,22.5,203.5,129.49,90.32
2016,5,12,7,30,293.0,137.0,2.0,23.0,247.0,167.18,118.29
2016,5,12,7,45,146.5,98.0,2.05,23.5,153.0,120.05,86.96
2016,5,12,8,0,0.0,59.0,2.1,24.0,59.0,57.02,40.88
2016,5,12,8,15,0.0,71.0,2.05,24.0,71.0,68.66,50.14
2016,5,12,8,30,0.0,83.0,2.0,24.0,83.0,80.3,59.27
2016,5,12,8,45,0.0,92.5,2.0,24.5,92.5,89.52,66.25
2016,5,12,9,0,0.0,102.0,2.0,25.0,102.0,98.64,73.08
2016,5,12,9,15,8.0,177.5,1.95,25.5,184.0,174.9,132.04
2016,5,12,9,30,16.0,253.0,1.9,26.0,266.0,251.63,189.5
2016,5,12,9,45,250.5,279.5,1.85,26.5,483.0,427.73,322.74
2016,5,12,10,0,485.0,306.0,1.8,27.0,700.0,629.67,466.79
2016,5,12,10,15,589.0,267.5,1.7,27.0,766.5,694.07,511.11
2016,5,12,10,30,693.0,229.0,1.6,27.0,833.0,765.06,559.87
2016,5,12,10,45,686.5,242.5,1.55,27.5,856.5,800.35,580.53
2016,5,12,11,0,680.0,256.0,1.5,28.0,880.0,833.24,599.42
2016,5,12,11,15,685.5,258.0,1.5,28.0,899.0,863.28,618.37
2016,5,12,11,30,691.0,260.0,1.5,28.0,918.0,891.4,635.92
2016,5,12,11,45,494.0,369.5,1.55,28.5,843.5,832.93,591.46
2016,5,12,12,0,297.0,479.0,1.6,29.0,769.0,762.49,539.27
2016,5,12,12,15,355.5,455.5,1.65,29.0,803.5,804.47,569.35
2016,5,12,12,30,414.0,432.0,1.7,29.0,838.0,846.38,598.15
2016,5,12,12,45,429.0,430.5,1.75,29.0,849.5,870.09,613.69
2016,5,12,13,0,444.0,429.0,1.8,29.0,861.0,888.93,626.4
2016,5,12,13,15,265.0,447.5,1.85,29.0,705.0,727.1,517.91
2016,5,12,13,30,86.0,466.0,1.9,29.0,549.0,555.33,398.89
2016,5,12,13,45,229.0,438.5,1.95,29.0,650.5,677.26,488.06
2016,5,12,14,0,372.0,411.0,2.0,29.0,752.0,796.04,570.51
2016,5,12,14,15,532.0,317.0,2.0,28.5,788.0,857.34,616.65
2016,5,12,14,30,692.0,223.0,2.0,28.0,824.0,906.63,654.17
2016,5,12,14,45,661.5,230.5,2.0,28.0,785.5,872.31,632.42
2016,5,12,15,0,631.0,238.0,2.0,28.0,747.0,836.76,609.59
2016,5,12,15,15,427.0,292.5,1.95,28.0,629.5,694.71,510.4
2016,5,12,15,30,223.0,347.0,1.9,28.0,512.0,551.94,408.05
2016,5,12,15,45,222.5,322.5,1.9,28.0,478.0,518.89,386.83
2016,5,12,16,0,222.0,298.0,1.9,28.0,444.0,485.09,364.03
2016,5,12,16,15,248.0,268.5,1.8,27.5,419.5,471.61,356.46
2016,5,12,16,30,274.0,239.0,1.7,27.0,395.0,447.99,341.26
2016,5,12,16,45,369.5,201.0,1.6,27.0,388.5,457.05,350.05
2016,5,12,17,0,465.0,163.0,1.5,27.0,382.0,462.5,355.0
2016,5,12,17,15,424.0,150.0,1.35,26.5,330.5,402.73,310.14
2016,5,12,17,30,383.0,137.0,1.2,26.0,279.0,346.29,267.05
2016,5,12,17,45,331.0,120.5,1.1,25.5,228.5,280.17,215.66
2016,5,12,18,0,279.0,104.0,1.0,25.0,178.0,224.57,171.17
2016,5,12,18,15,215.5,83.0,0.95,24.5,132.0,165.55,123.45
2016,5,12,18,30,152.0,62.0,0.9,24.0,86.0,113.5,81.08
2016,5,12,18,45,76.0,38.5,0.9,23.5,50.5,59.85,38.12
