Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,14.48,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,7.37,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,7.37,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,14.48,0.93
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,35.73,24.3
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,56.48,43.21
2016,5,13,6,45,148.5,95.0,2.4,19.5,130.0,76.83,61.35
2016,5,13,7,0,200.0,122.0,2.4,20.0,176.0,108.79,78.57
2016,5,13,7,15,246.5,144.0,2.4,20.5,226.5,147.21,105.44
2016,5,13,7,30,293.0,166.0,2.4,21.0,277.0,191.12,138.51
2016,5,13,7,45,334.5,183.0,2.4,21.5,328.0,235.21,173.07
2016,5,13,8,0,376.0,200.0,2.4,22.0,379.0,283.88,211.77
2016,5,13,8,15,408.5,214.0,2.4,22.5,429.5,331.34,249.69
2016,5,13,8,30,441.0,228.0,2.4,23.0,480.0,379.64,287.79
2016,5,13,8,45,468.0,238.5,2.4,23.5,528.5,427.92,325.22
2016,5,13,9,0,495.0,249.0,2.4,24.0,577.0,478.48,363.48
2016,5,13,9,15,516.0,258.0,2.35,24.5,621.0,526.38,398.71
2016,5,13,9,30,537.0,267.0,2.3,25.0,665.0,575.47,433.84
2016,5,13,9,45,561.0,269.5,2.25,25.5,706.0,621.5,466.03
2016,5,13,10,0,585.0,272.0,2.2,26.0,747.0,668.42,498.04
2016,5,13,10,15,397.5,352.0,2.1,26.0,681.5,630.76,467.04
2016,5,13,10,30,210.0,432.0,2.0,26.0,616.0,578.15,425.16
2016,5,13,10,45,268.0,436.0,1.95,26.5,677.5,640.15,468.22
2016,5,13,11,0,326.0,440.0,1.9,27.0,739.0,705.81,511.99
2016,5,13,11,15,355.0,423.0,1.85,27.0,756.0,728.31,526.99
2016,5,13,11,30,384.0,406.0,1.8,27.0,773.0,750.99,542.37
2016,5,13,11,45,337.5,427.0,1.75,27.5,752.0,740.01,531.88
2016,5,13,12,0,291.0,448.0,1.7,28.0,731.0,726.06,519.72
2016,5,13,12,15,267.5,472.5,1.65,28.0,734.0,735.46,524.49
2016,5,13,12,30,244.0,497.0,1.6,28.0,737.0,739.26,525.46
2016,5,13,12,45,486.5,368.0,1.6,28.0,842.5,865.22,615.34
2016,5,13,13,0,729.0,239.0,1.6,28.0,948.0,983.86,694.83
2016,5,13,13,15,725.0,238.0,1.6,28.0,935.5,981.97,692.57
2016,5,13,13,30,721.0,237.0,1.6,28.0,923.0,977.12,689.99
2016,5,13,13,45,593.5,309.5,1.6,28.5,866.0,920.76,651.35
2016,5,13,14,0,466.0,382.0,1.6,29.0,809.0,864.59,611.29
2016,5,13,14,15,438.0,374.0,1.6,28.5,766.0,824.37,587.47
2016,5,13,14,30,410.0,366.0,1.6,28.0,723.0,783.13,562.43
2016,5,13,14,45,429.5,341.5,1.6,28.0,701.5,768.62,554.96
2016,5,13,15,0,449.0,317.0,1.6,28.0,680.0,751.35,545.38
2016,5,13,15,15,443.5,301.0,1.55,28.0,644.5,718.0,523.92
2016,5,13,15,30,438.0,285.0,1.5,28.0,609.0,683.29,501.49
2016,5,13,15,45,453.5,259.5,1.5,28.0,575.5,654.54,483.87
2016,5,13,16,0,469.0,234.0,1.5,28.0,542.0,623.05,463.99
2016,5,13,16,15,310.0,243.5,1.45,27.5,440.5,490.38,369.33
2016,5,13,16,30,151.0,253.0,1.4,27.0,339.0,371.18,281.48
2016,5,13,16,45,137.5,231.0,1.35,27.0,303.5,332.99,254.17
2016,5,13,17,0,124.0,209.0,1.3,27.0,268.0,295.71,226.63
2016,5,13,17,15,112.0,183.5,1.2,26.5,232.0,256.44,197.47
2016,5,13,17,30,100.0,158.0,1.1,26.0,196.0,218.12,168.38
2016,5,13,17,45,187.0,132.5,1.0,26.0,188.0,224.97,173.42
2016,5,13,18,0,274.0,107.0,0.9,26.0,180.0,226.1,171.86
2016,5,13,18,15,211.0,85.5,0.9,25.5,133.5,166.96,124.15
2016,5,13,18,30,148.0,64.0,0.9,25.0,87.0,114.72,81.89
2016,5,13,18,45,74.0,40.5,0.9,24.5,52.0,61.78,39.67
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,16.45,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.0,1.6,19.5,8.0,7.86,0.0
2016,5,14,6,0,0.0,16.0,1.7,20.0,16.0,15.44,2.14
2016,5,14,6,15,19.5,37.5,1.7,20.5,41.0,34.32,23.05
2016,5,14,6,30,39.0,59.0,1.7,21.0,66.0,52.55,39.54
2016,5,14,6,45,58.5,83.0,1.7,21.5,97.0,72.16,56.85
2016,5,14,7,0,78.0,107.0,1.7,22.0,128.0,98.25,73.02
2016,5,14,7,15,97.5,130.0,1.65,22.5,162.5,123.21,91.37
2016,5,14,7,30,117.0,153.0,1.6,23.0,197.0,154.13,114.97
2016,5,14,7,45,86.0,173.0,1.55,23.5,208.0,176.62,133.86
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,192.19,146.7
2016,5,14,8,15,61.5,218.5,1.5,24.5,251.0,221.87,169.13
2016,5,14,8,30,68.0,244.0,1.5,25.0,283.0,252.43,191.84
2016,5,14,8,45,50.0,252.0,1.5,25.5,282.5,257.24,194.82
2016,5,14,9,0,32.0,260.0,1.5,26.0,282.0,259.8,195.91
2016,5,14,9,15,23.0,252.5,1.45,26.0,269.0,253.48,190.64
2016,5,14,9,30,14.0,245.0,1.4,26.0,256.0,242.92,182.18
2016,5,14,9,45,19.0,275.5,1.4,26.0,291.0,276.22,206.69
2016,5,14,10,0,24.0,306.0,1.4,26.0,326.0,310.11,231.18
2016,5,14,10,15,14.5,238.0,1.3,26.0,250.5,240.09,178.84
2016,5,14,10,30,5.0,170.0,1.2,26.0,175.0,168.29,124.74
2016,5,14,10,45,5.5,171.5,1.15,26.0,177.0,170.48,126.44
2016,5,14,11,0,6.0,173.0,1.1,26.0,179.0,172.69,127.96
2016,5,14,11,15,13.5,258.5,1.0,25.5,271.5,262.43,195.04
2016,5,14,11,30,21.0,344.0,0.9,25.0,364.0,353.01,260.37
2016,5,14,11,45,17.0,297.0,0.8,25.0,313.5,304.59,224.58
2016,5,14,12,0,13.0,250.0,0.7,25.0,263.0,255.65,188.93
2016,5,14,12,15,16.0,294.5,0.65,25.0,310.5,302.66,223.21
2016,5,14,12,30,19.0,339.0,0.6,25.0,358.0,349.99,256.56
2016,5,14,12,45,18.0,327.5,0.6,25.0,345.5,338.29,247.93
2016,5,14,13,0,17.0,316.0,0.6,25.0,333.0,326.4,239.59
2016,5,14,13,15,17.0,312.5,0.65,24.5,329.5,323.3,248.93
2016,5,14,13,30,17.0,309.0,0.7,24.0,326.0,320.1,236.72
2016,5,14,13,45,16.5,298.5,0.8,24.0,314.5,309.34,229.46
2016,5,14,14,0,16.0,288.0,0.9,24.0,303.0,298.49,222.11
2016,5,14,14,15,8.0,207.0,1.0,23.5,214.5,210.14,157.3
2016,5,14,14,30,0.0,126.0,1.1,23.0,126.0,122.52,90.91
2016,5,14,14,45,0.0,133.5,1.25,23.0,133.5,129.87,97.02
2016,5,14,15,0,0.0,141.0,1.4,23.0,141.0,137.26,102.96
2016,5,14,15,15,39.5,239.0,1.45,22.5,268.5,275.43,210.86
2016,5,14,15,30,79.0,337.0,1.5,22.0,396.0,411.31,313.06
2016,5,14,15,45,59.0,301.5,1.6,22.0,344.0,355.79,271.74
2016,5,14,16,0,39.0,266.0,1.7,22.0,292.0,301.44,231.57
2016,5,14,16,15,48.0,251.5,1.65,22.0,280.5,292.22,225.7
2016,5,14,16,30,57.0,237.0,1.6,22.0,269.0,282.18,218.91
2016,5,14,16,45,28.5,180.5,1.6,22.0,196.5,201.8,156.76
2016,5,14,17,0,0.0,124.0,1.6,22.0,124.0,121.35,93.1
2016,5,14,17,15,0.0,107.0,1.65,21.5,107.0,104.54,80.22
2016,5,14,17,30,0.0,90.0,1.7,21.0,90.0,87.72,66.96
2016,5,14,17,45,0.0,74.5,1.75,21.0,74.5,72.43,54.56
2016,5,14,18,0,0.0,59.0,1.8,21.0,59.0,57.13,41.93
2016,5,14,18,15,0.0,44.0,2.05,20.5,44.0,42.5,29.71
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,27.99,17.42
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,16.88,7.76
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,5.78,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.95,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,15.0,4.5,4.42,0.0
2016,5,15,6,0,0.0,9.0,2.7,15.0,9.0,8.68,0.0
2016,5,15,6,15,0.0,24.0,2.7,15.0,24.0,23.17,14.17
2016,5,15,6,30,0.0,39.0,2.7,15.0,39.0,37.67,27.54
2016,5,15,6,45,0.0,58.0,2.75,15.0,58.0,55.08,43.34
2016,5,15,7,0,0.0,77.0,2.8,15.0,77.0,72.7,56.18
2016,5,15,7,15,3.5,103.0,2.8,15.0,104.5,96.95,76.4
2016,5,15,7,30,7.0,129.0,2.8,15.0,132.0,121.87,96.82
2016,5,15,7,45,80.5,166.5,2.85,15.5,205.0,170.12,133.45
2016,5,15,8,0,154.0,204.0,2.9,16.0,278.0,226.97,177.45
2016,5,15,8,15,85.5,203.5,2.9,16.5,245.5,217.35,171.17
2016,5,15,8,30,17.0,203.0,2.9,17.0,213.0,198.9,156.75
2016,5,15,8,45,31.0,239.0,2.95,17.5,259.0,237.07,186.35
2016,5,15,9,0,45.0,275.0,3.0,18.0,305.0,279.88,219.1
2016,5,15,9,15,109.0,315.0,2.95,18.5,395.0,356.08,277.54
2016,5,15,9,30,173.0,355.0,2.9,19.0,485.0,437.01,338.4
2016,5,15,9,45,131.0,370.0,2.9,19.5,472.0,433.93,334.07
2016,5,15,10,0,89.0,385.0,2.9,20.0,459.0,427.88,327.59
2016,5,15,10,15,83.0,399.0,2.85,20.0,470.0,442.32,337.63
2016,5,15,10,30,77.0,413.0,2.8,20.0,481.0,456.11,347.01
2016,5,15,10,45,51.0,383.0,2.8,20.5,429.0,410.96,312.15
2016,5,15,11,0,25.0,353.0,2.8,21.0,377.0,363.2,275.36
2016,5,15,11,15,28.0,370.0,2.7,21.0,397.0,384.44,290.96
2016,5,15,11,30,31.0,387.0,2.6,21.0,417.0,405.93,306.39
2016,5,15,11,45,26.0,368.0,2.55,21.5,393.5,384.84,289.91
2016,5,15,12,0,21.0,349.0,2.5,22.0,370.0,360.02,270.91
2016,5,15,12,15,25.0,372.5,2.45,22.0,397.5,391.97,294.39
2016,5,15,12,30,29.0,396.0,2.4,22.0,425.0,421.0,315.35
2016,5,15,12,45,25.5,375.5,2.35,22.0,401.0,398.5,298.75
2016,5,15,13,0,22.0,355.0,2.3,22.0,377.0,370.01,277.98
2016,5,15,13,15,18.5,322.0,2.3,22.0,340.5,334.2,263.06
2016,5,15,13,30,15.0,289.0,2.3,22.0,304.0,298.2,225.27
2016,5,15,13,45,15.5,288.0,2.3,22.0,303.0,297.87,225.35
2016,5,15,14,0,16.0,287.0,2.3,22.0,302.0,297.47,225.28
2016,5,15,14,15,15.5,281.0,2.3,22.0,295.0,291.04,220.71
2016,5,15,14,30,15.0,275.0,2.3,22.0,288.0,284.56,216.14
2016,5,15,14,45,37.0,319.5,2.3,22.0,350.0,357.27,271.66
2016,5,15,15,0,59.0,364.0,2.3,22.0,412.0,423.81,321.49
2016,5,15,15,15,71.5,352.0,2.3,21.5,407.0,421.71,321.36
2016,5,15,15,30,84.0,340.0,2.3,21.0,402.0,418.65,320.88
2016,5,15,15,45,54.0,293.5,2.3,21.0,332.5,343.13,264.36
2016,5,15,16,0,24.0,247.0,2.3,21.0,263.0,263.26,203.58
2016,5,15,16,15,12.0,137.0,2.25,21.0,145.0,142.46,109.67
2016,5,15,16,30,0.0,27.0,2.2,21.0,27.0,26.08,15.79
2016,5,15,16,45,0.0,62.0,2.15,21.0,62.0,59.94,43.7
2016,5,15,17,0,0.0,97.0,2.1,21.0,97.0,94.18,71.8
2016,5,15,17,15,0.0,84.0,1.95,20.5,84.0,81.39,61.71
2016,5,15,17,30,0.0,71.0,1.8,20.0,71.0,68.64,51.54
2016,5,15,17,45,0.0,59.0,1.7,20.0,59.0,57.01,42.03
2016,5,15,18,0,0.0,47.0,1.6,20.0,47.0,45.4,32.37
2016,5,15,18,15,0.0,35.5,1.45,19.5,35.5,34.27,23.02
2016,5,15,18,30,0.0,24.0,1.3,19.0,24.0,23.16,13.54
2016,5,15,18,45,0.0,14.5,1.15,19.0,14.5,13.98,5.55
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.82,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.46,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,3.5,1.55,17.5,3.5,3.44,0.0
2016,5,16,6,0,0.0,7.0,1.8,18.0,7.0,6.75,0.0
2016,5,16,6,15,0.0,18.0,2.05,18.0,18.0,17.36,9.09
2016,5,16,6,30,0.0,29.0,2.3,18.0,29.0,27.99,18.79
2016,5,16,6,45,0.0,42.0,2.55,18.5,42.0,40.56,30.04
2016,5,16,7,0,0.0,55.0,2.8,19.0,55.0,53.14,39.0
2016,5,16,7,15,0.0,69.5,3.0,19.0,69.5,66.98,50.52
2016,5,16,7,30,0.0,84.0,3.2,19.0,84.0,80.7,61.75
2016,5,16,7,45,10.0,128.5,3.4,19.5,133.5,123.96,96.53
2016,5,16,8,0,20.0,173.0,3.6,20.0,183.0,168.3,131.57
2016,5,16,8,15,10.0,131.5,3.7,20.5,136.5,129.3,99.82
2016,5,16,8,30,0.0,90.0,3.8,21.0,90.0,87.09,65.47
2016,5,16,8,45,0.0,100.5,3.9,21.5,100.5,97.16,73.24
2016,5,16,9,0,0.0,111.0,4.0,22.0,111.0,107.23,80.89
2016,5,16,9,15,1.0,132.0,3.95,22.0,133.0,127.88,97.06
2016,5,16,9,30,2.0,153.0,3.9,22.0,155.0,148.68,113.2
2016,5,16,9,45,1.0,130.0,3.85,22.5,131.0,126.27,95.08
2016,5,16,10,0,0.0,107.0,3.8,23.0,107.0,103.58,76.85
2016,5,16,10,15,16.5,232.0,3.65,23.5,246.5,235.85,179.47
2016,5,16,10,30,33.0,357.0,3.5,24.0,386.0,368.59,278.32
2016,5,16,10,45,30.5,360.5,3.35,24.5,388.0,372.59,279.73
2016,5,16,11,0,28.0,364.0,3.2,25.0,390.0,376.29,281.36
2016,5,16,11,15,24.0,349.5,3.05,25.0,372.5,360.98,269.66
2016,5,16,11,30,20.0,335.0,2.9,25.0,355.0,343.31,256.32
2016,5,16,11,45,44.0,401.0,2.8,25.5,444.5,434.02,322.11
2016,5,16,12,0,68.0,467.0,2.7,26.0,534.0,524.66,385.52
2016,5,16,12,15,45.5,414.5,2.75,26.0,459.5,453.59,334.38
2016,5,16,12,30,23.0,362.0,2.8,26.0,385.0,376.54,278.78
2016,5,16,12,45,64.5,427.0,2.85,26.5,490.5,489.06,360.52
2016,5,16,13,0,106.0,492.0,2.9,27.0,596.0,598.33,436.78
2016,5,16,13,15,58.5,352.5,3.0,27.0,409.5,410.56,315.36
2016,5,16,13,30,11.0,213.0,3.1,27.0,223.0,219.02,162.58
2016,5,16,13,45,15.0,266.0,3.25,27.0,280.0,275.49,205.41
2016,5,16,14,0,19.0,319.0,3.4,27.0,337.0,332.36,247.56
2016,5,16,14,15,33.5,351.5,3.5,27.0,382.0,386.73,287.99
2016,5,16,14,30,48.0,384.0,3.6,27.0,427.0,434.62,323.43
2016,5,16,14,45,123.5,390.5,3.7,27.0,493.0,519.66,387.76
2016,5,16,15,0,199.0,397.0,3.8,27.0,559.0,593.39,442.97
2016,5,16,15,15,175.5,375.5,3.85,26.5,513.5,545.68,409.8
2016,5,16,15,30,152.0,354.0,3.9,26.0,468.0,498.65,377.12
2016,5,16,15,45,446.5,242.5,4.0,26.0,544.5,631.0,483.08
2016,5,16,16,0,741.0,131.0,4.1,26.0,621.0,728.57,559.32
2016,5,16,16,15,439.0,193.0,4.1,25.5,477.5,538.94,418.04
2016,5,16,16,30,137.0,255.0,4.1,25.0,334.0,363.41,281.46
2016,5,16,16,45,134.0,229.0,4.1,25.0,300.0,328.35,255.86
2016,5,16,17,0,131.0,203.0,4.1,25.0,266.0,293.18,229.31
2016,5,16,17,15,123.0,178.5,4.05,24.5,231.5,256.84,201.64
2016,5,16,17,30,115.0,154.0,4.0,24.0,197.0,221.03,173.75
2016,5,16,17,45,300.0,114.0,3.95,23.5,201.0,259.69,204.5
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,279.88,216.83
2016,5,16,18,15,409.5,63.0,3.65,22.5,156.0,214.94,161.79
2016,5,16,18,30,334.0,52.0,3.4,22.0,107.0,157.12,112.55
2016,5,16,18,45,229.5,36.5,3.2,21.5,67.5,97.94,63.75
2016,5,16,19,0,125.0,21.0,3.0,21.0,28.0,47.29,12.93
2016,5,16,19,15,62.5,10.5,2.9,20.5,14.0,17.37,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.5,2.5,2.46,0.0
2016,5,17,6,0,0.0,5.0,2.4,18.0,5.0,4.82,0.0
2016,5,17,6,15,0.0,12.0,2.55,18.0,12.0,11.57,4.18
2016,5,17,6,30,0.0,19.0,2.7,18.0,19.0,18.32,10.36
2016,5,17,6,45,0.0,27.5,2.85,18.5,27.5,26.54,17.74
2016,5,17,7,0,0.0,36.0,3.0,19.0,36.0,34.75,23.61
2016,5,17,7,15,0.0,65.0,3.1,19.0,65.0,62.83,47.07
2016,5,17,7,30,0.0,94.0,3.2,19.0,94.0,89.79,69.28
2016,5,17,7,45,0.0,92.5,3.35,19.5,92.5,88.94,68.18
2016,5,17,8,0,0.0,91.0,3.5,20.0,91.0,87.82,66.87
2016,5,17,8,15,19.0,160.0,3.5,20.5,171.0,158.6,123.3
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,227.43,176.92
2016,5,17,8,45,19.0,180.0,3.5,21.5,191.0,180.53,139.38
2016,5,17,9,0,0.0,131.0,3.5,22.0,131.0,126.23,95.88
2016,5,17,9,15,3.0,160.5,3.45,22.0,162.5,156.05,119.25
2016,5,17,9,30,6.0,190.0,3.4,22.0,194.0,186.24,142.56
2016,5,17,9,45,24.0,268.5,3.35,22.5,288.0,271.32,207.72
2016,5,17,10,0,42.0,347.0,3.3,23.0,382.0,359.52,273.35
2016,5,17,10,15,32.5,336.5,3.25,23.0,364.5,346.01,262.34
2016,5,17,10,30,23.0,326.0,3.2,23.0,347.0,331.79,251.14
2016,5,17,10,45,22.5,330.5,3.15,23.5,351.0,337.25,254.4
2016,5,17,11,0,22.0,335.0,3.1,24.0,355.0,342.58,257.51
2016,5,17,11,15,14.5,252.5,3.05,24.0,265.5,257.48,193.78
2016,5,17,11,30,7.0,170.0,3.0,24.0,176.0,171.32,128.29
2016,5,17,11,45,13.5,255.5,2.95,24.5,268.5,260.86,196.07
2016,5,17,12,0,20.0,341.0,2.9,25.0,361.0,351.19,262.21
2016,5,17,12,15,414.5,259.5,2.85,25.0,667.0,670.04,504.11
2016,5,17,12,30,809.0,178.0,2.8,25.0,973.0,982.96,716.78
2016,5,17,12,45,483.0,340.5,2.8,25.5,815.0,833.54,609.06
2016,5,17,13,0,157.0,503.0,2.8,26.0,657.0,666.09,484.26
2016,5,17,13,15,133.0,491.5,2.8,26.0,620.5,632.79,462.02
2016,5,17,13,30,109.0,480.0,2.8,26.0,584.0,592.12,433.71
2016,5,17,13,45,147.0,473.0,2.8,26.0,610.5,630.5,462.19
2016,5,17,14,0,185.0,466.0,2.8,26.0,637.0,660.98,484.69
2016,5,17,14,15,106.0,402.5,2.8,26.0,500.0,517.28,382.87
2016,5,17,14,30,27.0,339.0,2.8,26.0,363.0,367.77,273.92
2016,5,17,14,45,153.5,361.0,2.85,26.0,486.5,516.62,387.15
2016,5,17,15,0,280.0,383.0,2.9,26.0,610.0,659.69,491.2
2016,5,17,15,15,143.5,291.5,2.9,25.5,408.0,428.69,324.65
2016,5,17,15,30,7.0,200.0,2.9,25.0,206.0,201.99,152.47
2016,5,17,15,45,84.5,253.5,2.95,25.0,310.5,325.71,250.11
2016,5,17,16,0,162.0,307.0,3.0,25.0,415.0,447.7,342.85
2016,5,17,16,15,197.5,278.0,2.95,24.5,399.0,437.49,337.22
2016,5,17,16,30,233.0,249.0,2.9,24.0,383.0,423.7,329.21
2016,5,17,16,45,116.5,194.5,2.9,24.0,261.5,279.62,218.21
2016,5,17,17,0,0.0,140.0,2.9,24.0,140.0,137.55,105.31
2016,5,17,17,15,0.0,121.5,2.8,23.5,121.5,119.22,91.44
2016,5,17,17,30,0.0,103.0,2.7,23.0,103.0,100.9,77.12
2016,5,17,17,45,0.0,85.5,2.65,23.0,85.5,83.58,63.22
2016,5,17,18,0,0.0,68.0,2.6,23.0,68.0,66.25,49.06
2016,5,17,18,15,0.0,51.5,2.6,22.5,51.5,49.93,35.57
2016,5,17,18,30,0.0,35.0,2.6,22.0,35.0,33.8,22.03
2016,5,17,18,45,0.0,22.0,2.6,22.0,22.0,21.23,11.22
2016,5,17,19,0,0.0,9.0,2.6,22.0,9.0,8.68,0.0
2016,5,17,19,15,0.0,4.5,2.65,21.5,4.5,4.42,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.5,3.8,15.0,3.5,3.44,0.0
2016,5,18,6,0,0.0,7.0,3.8,15.0,7.0,6.74,0.0
2016,5,18,6,15,0.0,17.0,3.75,15.0,17.0,16.4,8.45
2016,5,18,6,30,0.0,27.0,3.7,15.0,27.0,26.06,17.36
2016,5,18,6,45,0.0,39.0,3.7,15.5,39.0,37.66,27.86
2016,5,18,7,0,0.0,51.0,3.7,16.0,51.0,49.27,36.22
2016,5,18,7,15,0.0,64.5,3.65,16.0,64.5,62.34,47.23
2016,5,18,7,30,0.0,78.0,3.6,16.0,78.0,75.21,57.91
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,88.49,68.63
2016,5,18,8,0,0.0,106.0,3.6,17.0,106.0,101.81,79.22
2016,5,18,8,15,0.0,119.0,3.5,17.5,119.0,114.24,88.91
2016,5,18,8,30,0.0,132.0,3.4,18.0,132.0,126.7,98.51
2016,5,18,8,45,0.5,145.0,3.35,18.5,145.0,139.42,108.2
2016,5,18,9,0,1.0,158.0,3.3,19.0,158.0,152.23,117.87
2016,5,18,9,15,8.5,204.5,3.3,19.0,210.5,200.58,155.89
2016,5,18,9,30,16.0,251.0,3.3,19.0,263.0,249.76,193.96
2016,5,18,9,45,17.5,264.5,3.3,19.5,278.0,264.87,204.8
2016,5,18,10,0,19.0,278.0,3.3,20.0,293.0,280.12,215.74
2016,5,18,10,15,19.0,290.0,3.25,20.5,306.0,292.94,224.68
2016,5,18,10,30,19.0,302.0,3.2,21.0,319.0,305.75,233.55
2016,5,18,10,45,16.0,281.0,3.15,21.5,296.0,284.43,216.61
2016,5,18,11,0,13.0,260.0,3.1,22.0,273.0,262.63,199.45
2016,5,18,11,15,8.5,205.0,3.05,22.0,213.5,206.19,156.24
2016,5,18,11,30,4.0,150.0,3.0,22.0,154.0,149.17,112.13
2016,5,18,11,45,10.5,232.5,2.95,22.5,243.5,235.67,178.48
2016,5,18,12,0,17.0,315.0,2.9,23.0,333.0,322.88,243.34
2016,5,18,12,15,46.5,397.0,2.85,23.0,444.0,437.02,327.58
2016,5,18,12,30,76.0,479.0,2.8,23.0,555.0,550.19,408.52
2016,5,18,12,45,46.5,393.0,2.8,23.5,439.5,436.77,325.73
2016,5,18,13,0,17.0,307.0,2.8,24.0,324.0,317.41,237.66
2016,5,18,13,15,44.0,382.0,2.8,24.0,424.5,425.75,318.36
2016,5,18,13,30,71.0,457.0,2.8,24.0,525.0,530.35,393.52
2016,5,18,13,45,51.0,415.5,2.85,24.0,464.0,468.68,348.92
2016,5,18,14,0,31.0,374.0,2.9,24.0,403.0,406.85,304.29
2016,5,18,14,15,179.0,390.0,2.95,24.0,547.5,575.1,431.56
2016,5,18,14,30,327.0,406.0,3.0,24.0,692.0,738.58,549.48
2016,5,18,14,45,178.0,363.5,3.1,24.0,518.5,542.01,407.86
2016,5,18,15,0,29.0,321.0,3.2,24.0,345.0,351.23,265.25
2016,5,18,15,15,15.5,239.5,3.3,23.5,252.5,249.07,189.69
2016,5,18,15,30,2.0,158.0,3.4,23.0,160.0,155.83,118.17
2016,5,18,15,45,2.5,165.0,3.5,23.0,167.5,163.25,124.45
2016,5,18,16,0,3.0,172.0,3.6,23.0,175.0,170.74,130.7
2016,5,18,16,15,260.0,175.5,3.65,22.5,326.0,380.51,301.73
2016,5,18,16,30,517.0,179.0,3.7,22.0,477.0,559.93,441.93
2016,5,18,16,45,266.0,173.5,3.75,22.0,326.0,360.41,285.99
2016,5,18,17,0,15.0,168.0,3.8,22.0,175.0,175.35,136.67
2016,5,18,17,15,10.5,148.0,3.8,21.5,152.5,152.31,119.09
2016,5,18,17,30,6.0,128.0,3.8,21.0,130.0,129.69,101.3
2016,5,18,17,45,3.0,107.0,3.8,20.5,108.0,107.15,83.26
2016,5,18,18,0,0.0,86.0,3.8,20.0,86.0,84.89,65.1
2016,5,18,18,15,0.0,65.5,3.65,19.5,65.5,64.44,48.07
2016,5,18,18,30,0.0,45.0,3.5,19.0,45.0,43.91,30.69
2016,5,18,18,45,0.0,28.0,3.35,19.0,28.0,27.04,16.1
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,10.61,0.12
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,5.41,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.49,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.96,0.0
2016,5,19,6,15,0.0,2.5,2.85,15.0,2.5,2.41,0.0
2016,5,19,6,30,0.0,4.0,3.1,15.0,4.0,3.85,0.0
2016,5,19,6,45,0.0,5.5,3.35,15.5,5.5,5.3,0.0
2016,5,19,7,0,0.0,7.0,3.6,16.0,7.0,6.75,0.1
2016,5,19,7,15,0.0,11.5,3.4,16.0,11.5,11.09,3.8
2016,5,19,7,30,0.0,16.0,3.2,16.0,16.0,15.44,7.48
2016,5,19,7,45,0.0,18.5,3.0,16.0,18.5,17.86,9.48
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,20.27,11.47
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,22.21,13.04
2016,5,19,8,30,0.0,25.0,2.9,16.0,25.0,24.15,14.59
2016,5,19,8,45,0.0,40.5,3.0,16.5,40.5,39.15,26.95
2016,5,19,9,0,0.0,56.0,3.1,17.0,56.0,54.17,39.16
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,68.23,50.54
2016,5,19,9,30,0.0,85.0,3.0,17.0,85.0,82.31,61.85
2016,5,19,9,45,0.0,97.5,2.95,17.0,97.5,94.41,71.48
2016,5,19,10,0,0.0,110.0,2.9,17.0,110.0,106.46,81.02
2016,5,19,10,15,0.0,99.0,2.5,17.0,99.0,95.89,72.34
2016,5,19,10,30,0.0,88.0,2.1,17.0,88.0,85.28,63.69
2016,5,19,10,45,4.0,135.5,1.7,17.5,139.0,134.5,102.83
2016,5,19,11,0,8.0,183.0,1.3,18.0,190.0,184.04,141.18
2016,5,19,11,15,156.0,324.5,1.25,18.5,473.5,455.3,348.81
2016,5,19,11,30,304.0,466.0,1.2,19.0,757.0,735.18,542.93
2016,5,19,11,45,298.0,474.5,1.2,19.5,763.0,748.36,547.2
2016,5,19,12,0,292.0,483.0,1.2,20.0,769.0,760.34,553.57
2016,5,19,12,15,260.0,493.0,1.2,20.5,748.5,747.28,542.65
2016,5,19,12,30,228.0,503.0,1.2,21.0,728.0,728.5,528.27
2016,5,19,12,45,233.0,500.0,1.2,21.5,729.0,735.17,532.16
2016,5,19,13,0,238.0,497.0,1.2,22.0,730.0,740.81,535.13
2016,5,19,13,15,169.0,487.0,1.2,22.0,652.0,664.0,482.13
2016,5,19,13,30,100.0,477.0,1.2,22.0,574.0,579.78,423.73
2016,5,19,13,45,67.0,430.0,1.2,22.5,494.5,499.4,367.54
2016,5,19,14,0,34.0,383.0,1.2,23.0,415.0,418.98,310.03
2016,5,19,14,15,35.5,375.0,1.2,23.0,407.5,412.68,306.51
2016,5,19,14,30,37.0,367.0,1.2,23.0,400.0,406.16,302.37
2016,5,19,14,45,24.5,305.5,1.2,23.0,327.5,330.83,248.01
2016,5,19,15,0,12.0,244.0,1.2,23.0,255.0,250.54,188.94
2016,5,19,15,15,17.0,258.5,1.3,23.0,272.5,269.52,204.22
2016,5,19,15,30,22.0,273.0,1.4,23.0,290.0,288.4,219.03
2016,5,19,15,45,20.5,255.0,1.5,23.0,270.5,268.67,204.75
2016,5,19,16,0,19.0,237.0,1.6,23.0,251.0,248.98,190.52
2016,5,19,16,15,13.0,208.5,1.75,22.5,218.0,215.29,165.58
2016,5,19,16,30,7.0,180.0,1.9,22.0,185.0,182.06,140.52
2016,5,19,16,45,4.5,165.0,2.05,22.0,168.0,165.37,127.92
2016,5,19,17,0,2.0,150.0,2.2,22.0,151.0,148.92,115.32
2016,5,19,17,15,1.0,131.0,2.2,21.5,131.5,129.45,100.34
2016,5,19,17,30,0.0,112.0,2.2,21.0,112.0,110.06,85.16
2016,5,19,17,45,240.5,94.0,2.2,21.0,160.5,211.29,167.6
2016,5,19,18,0,481.0,76.0,2.2,21.0,209.0,281.59,219.21
2016,5,19,18,15,408.0,65.0,2.05,20.5,160.0,215.98,163.55
2016,5,19,18,30,335.0,54.0,1.9,20.0,111.0,160.43,116.14
2016,5,19,18,45,233.0,38.5,1.8,19.5,71.0,101.46,67.42
2016,5,19,19,0,131.0,23.0,1.7,19.0,31.0,51.51,20.29
2016,5,19,19,15,65.5,11.5,1.7,18.5,15.5,18.92,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,66.5,12.5,0.8,14.5,17.0,12.29,0.0
2016,5,20,6,0,133.0,25.0,0.9,15.0,34.0,19.42,7.8
2016,5,20,6,15,235.0,40.5,0.9,15.5,75.0,30.85,20.93
2016,5,20,6,30,337.0,56.0,0.9,16.0,116.0,41.67,31.05
2016,5,20,6,45,413.0,67.0,0.9,16.5,166.0,50.18,38.84
2016,5,20,7,0,489.0,78.0,0.9,17.0,216.0,89.7,53.35
2016,5,20,7,15,244.5,91.0,0.9,17.5,160.0,106.64,73.07
2016,5,20,7,30,0.0,104.0,0.9,18.0,104.0,98.82,76.78
2016,5,20,7,45,0.0,123.0,0.9,18.5,123.0,116.77,91.01
2016,5,20,8,0,0.0,142.0,0.9,19.0,142.0,134.81,104.98
2016,5,20,8,15,1.5,156.0,0.95,19.5,157.5,148.89,115.55
2016,5,20,8,30,3.0,170.0,1.0,20.0,173.0,163.16,126.17
2016,5,20,8,45,5.5,186.5,1.05,20.5,191.0,180.38,138.98
2016,5,20,9,0,8.0,203.0,1.1,21.0,209.0,197.91,151.91
2016,5,20,9,15,15.0,238.0,1.15,21.5,249.5,235.53,180.11
2016,5,20,9,30,22.0,273.0,1.2,22.0,290.0,273.98,208.42
2016,5,20,9,45,26.5,299.0,1.3,22.5,320.5,301.21,227.99
2016,5,20,10,0,31.0,325.0,1.4,23.0,351.0,331.19,249.44
2016,5,20,10,15,49.5,366.5,1.45,23.0,409.5,386.7,289.99
2016,5,20,10,30,68.0,408.0,1.5,23.0,468.0,444.03,331.09
2016,5,20,10,45,137.0,437.0,1.6,23.5,562.5,532.77,394.77
2016,5,20,11,0,206.0,466.0,1.7,24.0,657.0,626.64,460.19
2016,5,20,11,15,530.0,308.0,1.7,24.5,812.5,773.35,567.97
2016,5,20,11,30,854.0,150.0,1.7,25.0,968.0,927.95,670.36
2016,5,20,11,45,864.0,145.5,1.75,25.5,982.0,953.98,684.15
2016,5,20,12,0,874.0,141.0,1.8,26.0,996.0,977.41,697.68
2016,5,20,12,15,874.5,141.0,1.8,26.0,999.5,993.19,707.18
2016,5,20,12,30,875.0,141.0,1.8,26.0,1003.0,1005.89,714.9
2016,5,20,12,45,872.5,141.5,1.8,26.0,998.0,1012.96,719.24
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,1016.8,721.73
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.0,1015.87,721.4
2016,5,20,13,30,864.0,141.0,1.8,26.0,967.0,1011.62,719.18
2016,5,20,13,45,857.5,140.5,1.8,26.5,946.0,1000.61,711.47
2016,5,20,14,0,851.0,140.0,1.8,27.0,925.0,986.42,701.96
2016,5,20,14,15,844.0,138.5,1.8,27.0,897.0,967.66,691.08
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,945.94,678.41
2016,5,20,14,45,828.0,134.0,1.85,27.0,834.5,918.0,662.35
2016,5,20,15,0,819.0,131.0,1.9,27.0,800.0,892.43,647.78
2016,5,20,15,15,806.5,128.5,1.95,26.5,759.5,856.74,627.67
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,819.05,605.98
2016,5,20,15,45,777.0,123.0,2.05,26.0,673.0,775.36,578.68
2016,5,20,16,0,760.0,120.0,2.1,26.0,627.0,730.43,550.13
2016,5,20,16,15,739.5,116.0,2.1,25.5,577.0,680.89,518.57
2016,5,20,16,30,719.0,112.0,2.1,25.0,527.0,632.6,486.46
2016,5,20,16,45,690.0,107.5,2.15,25.0,474.5,576.49,446.28
2016,5,20,17,0,661.0,103.0,2.2,25.0,422.0,521.38,405.71
2016,5,20,17,15,624.5,97.0,2.1,24.5,368.5,461.79,360.8
2016,5,20,17,30,588.0,91.0,2.0,24.0,315.0,404.62,316.34
2016,5,20,17,45,536.5,83.0,1.9,24.0,262.5,341.25,265.23
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,282.54,216.55
2016,5,20,18,15,412.5,64.0,1.65,23.5,161.0,218.49,163.38
2016,5,20,18,30,340.0,53.0,1.5,23.0,112.0,161.0,115.07
2016,5,20,18,45,236.0,38.0,1.4,22.5,72.0,101.71,66.82
2016,5,20,19,0,132.0,23.0,1.3,22.0,32.0,51.99,21.52
2016,5,20,19,15,66.0,11.5,1.35,21.5,16.0,19.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,2.05,19.5,13.0,11.3,0.0
2016,5,21,6,0,40.0,23.0,2.3,20.0,26.0,20.61,8.63
2016,5,21,6,15,98.5,48.0,2.35,20.5,63.5,40.93,28.92
2016,5,21,6,30,157.0,73.0,2.4,21.0,101.0,57.75,44.13
2016,5,21,6,45,78.5,41.0,2.45,21.5,55.0,33.79,23.79
2016,5,21,7,0,0.0,9.0,2.5,22.0,9.0,8.68,1.58
2016,5,21,7,15,182.5,80.5,2.5,22.0,151.0,90.71,61.61
2016,5,21,7,30,365.0,152.0,2.5,22.0,293.0,194.96,138.37
2016,5,21,7,45,182.5,148.5,2.55,22.5,219.0,172.75,128.37
2016,5,21,8,0,0.0,145.0,2.6,23.0,145.0,137.53,105.76
2016,5,21,8,15,22.5,190.0,2.6,23.5,203.5,187.02,143.89
2016,5,21,8,30,45.0,235.0,2.6,24.0,262.0,235.57,180.65
2016,5,21,8,45,94.5,272.5,2.65,24.5,334.5,295.85,225.92
2016,5,21,9,0,144.0,310.0,2.7,25.0,407.0,359.09,272.91
2016,5,21,9,15,145.5,333.5,2.7,25.0,437.0,390.93,296.19
2016,5,21,9,30,147.0,357.0,2.7,25.0,467.0,422.83,319.29
2016,5,21,9,45,76.5,269.0,2.7,25.5,327.0,306.3,231.62
2016,5,21,10,0,6.0,181.0,2.7,26.0,187.0,178.76,133.58
2016,5,21,10,15,9.0,211.0,2.65,26.0,219.5,210.16,157.52
2016,5,21,10,30,12.0,241.0,2.6,26.0,252.0,241.9,181.16
2016,5,21,10,45,13.0,257.5,2.6,26.0,269.5,259.36,193.92
2016,5,21,11,0,14.0,274.0,2.6,26.0,287.0,276.93,206.74
2016,5,21,11,15,34.5,357.5,2.55,26.0,390.5,377.73,280.91
2016,5,21,11,30,55.0,441.0,2.5,26.0,494.0,479.95,353.72
2016,5,21,11,45,131.0,471.5,2.5,26.5,599.5,586.62,429.31
2016,5,21,12,0,207.0,502.0,2.5,27.0,705.0,694.66,503.43
2016,5,21,12,15,123.0,464.5,2.45,27.0,585.5,582.08,423.52
2016,5,21,12,30,39.0,427.0,2.4,27.0,466.0,461.35,337.09
2016,5,21,12,45,188.5,445.5,2.4,27.0,630.5,635.78,464.26
2016,5,21,13,0,338.0,464.0,2.4,27.0,795.0,812.35,585.5
2016,5,21,13,15,531.0,347.5,2.4,27.0,860.0,896.13,646.1
2016,5,21,13,30,724.0,231.0,2.4,27.0,925.0,972.76,699.8
2016,5,21,13,45,493.5,343.0,2.45,27.5,811.5,853.87,616.35
2016,5,21,14,0,263.0,455.0,2.5,28.0,698.0,732.68,528.7
2016,5,21,14,15,485.5,334.0,2.55,28.0,766.0,828.51,602.19
2016,5,21,14,30,708.0,213.0,2.6,28.0,834.0,910.9,662.21
2016,5,21,14,45,491.0,299.5,2.65,28.0,721.5,781.92,572.57
2016,5,21,15,0,274.0,386.0,2.7,28.0,609.0,656.92,482.62
2016,5,21,15,15,433.5,309.5,2.75,28.0,642.5,717.56,531.23
2016,5,21,15,30,593.0,233.0,2.8,28.0,676.0,762.92,567.62
2016,5,21,15,45,467.5,256.5,2.85,28.0,592.5,662.96,496.52
2016,5,21,16,0,342.0,280.0,2.9,28.0,509.0,566.08,426.76
2016,5,21,16,15,258.0,269.0,2.9,27.5,433.5,479.24,364.46
2016,5,21,16,30,174.0,258.0,2.9,27.0,358.0,392.19,300.34
2016,5,21,16,45,316.5,215.0,2.95,27.0,376.5,438.35,338.62
2016,5,21,17,0,459.0,172.0,3.0,27.0,395.0,470.15,364.4
2016,5,21,17,15,420.0,159.0,2.95,26.5,343.5,411.85,320.33
2016,5,21,17,30,381.0,146.0,2.9,26.0,292.0,356.62,277.87
2016,5,21,17,45,326.5,130.5,2.85,25.5,241.5,290.67,226.07
2016,5,21,18,0,272.0,115.0,2.8,25.0,191.0,235.24,181.39
2016,5,21,18,15,214.0,93.5,2.65,24.5,145.0,177.63,134.36
2016,5,21,18,30,156.0,72.0,2.5,24.0,99.0,126.3,92.18
2016,5,21,18,45,96.0,46.5,2.45,24.0,61.5,73.4,49.16
2016,5,21,19,0,36.0,21.0,2.4,24.0,24.0,28.84,11.11
2016,5,21,19,15,18.0,10.5,2.4,23.5,12.0,12.45,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.0,13.5,2.05,21.5,16.5,13.27,0.0
2016,5,22,6,0,78.0,27.0,2.2,22.0,33.0,22.53,10.14
2016,5,22,6,15,165.5,46.0,2.3,22.0,72.0,37.51,25.89
2016,5,22,6,30,253.0,65.0,2.4,22.0,111.0,48.79,36.31
2016,5,22,6,45,126.5,67.5,2.55,22.5,90.5,54.55,41.59
2016,5,22,7,0,0.0,70.0,2.7,23.0,70.0,66.83,49.57
2016,5,22,7,15,4.0,101.0,2.7,23.0,102.5,95.53,72.8
2016,5,22,7,30,8.0,132.0,2.7,23.0,135.0,124.89,96.16
2016,5,22,7,45,221.5,148.5,2.75,23.5,256.0,182.08,134.16
2016,5,22,8,0,435.0,165.0,2.8,24.0,377.0,270.34,199.02
2016,5,22,8,15,393.0,198.5,2.8,24.0,407.0,311.78,234.29
2016,5,22,8,30,351.0,232.0,2.8,24.0,437.0,351.04,266.56
2016,5,22,8,45,281.5,270.0,2.8,24.5,443.5,374.02,284.66
2016,5,22,9,0,212.0,308.0,2.8,25.0,450.0,392.16,297.76
2016,5,22,9,15,120.5,300.0,2.75,25.0,382.5,346.94,263.4
2016,5,22,9,30,29.0,292.0,2.7,25.0,315.0,293.48,221.85
2016,5,22,9,45,25.5,296.0,2.7,25.5,317.0,297.71,224.28
2016,5,22,10,0,22.0,300.0,2.7,26.0,319.0,302.96,227.26
2016,5,22,10,15,20.5,303.0,2.7,26.0,321.0,306.34,229.37
2016,5,22,10,30,19.0,306.0,2.7,26.0,323.0,309.49,231.33
2016,5,22,10,45,14.5,259.5,2.75,26.5,273.0,262.5,195.82
2016,5,22,11,0,10.0,213.0,2.8,27.0,223.0,214.69,159.63
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,216.64,161.09
2016,5,22,11,30,11.0,215.0,2.8,27.0,225.0,218.59,162.46
2016,5,22,11,45,5.5,170.5,2.85,27.0,175.5,170.68,126.15
2016,5,22,12,0,0.0,126.0,2.9,27.0,126.0,122.37,89.22
2016,5,22,12,15,6.5,187.5,2.95,27.0,194.0,188.71,139.93
2016,5,22,12,30,13.0,249.0,3.0,27.0,262.0,255.53,190.01
2016,5,22,12,45,126.5,373.0,3.1,27.5,497.0,501.08,371.56
2016,5,22,13,0,240.0,497.0,3.2,28.0,732.0,742.3,538.39
2016,5,22,13,15,323.5,458.0,3.25,28.0,770.5,794.6,575.32
2016,5,22,13,30,407.0,419.0,3.3,28.0,809.0,839.9,608.62
2016,5,22,13,45,206.5,293.0,3.35,28.0,491.0,510.02,379.56
2016,5,22,14,0,6.0,167.0,3.4,28.0,173.0,168.7,124.15
2016,5,22,14,15,160.5,289.5,3.4,28.0,430.5,459.18,345.25
2016,5,22,14,30,315.0,412.0,3.4,28.0,688.0,732.83,538.84
2016,5,22,14,45,306.5,396.0,3.45,28.0,656.0,703.04,517.6
2016,5,22,15,0,298.0,380.0,3.5,28.0,624.0,672.36,497.49
2016,5,22,15,15,221.0,368.5,3.5,28.0,544.5,577.82,430.36
2016,5,22,15,30,144.0,357.0,3.5,28.0,465.0,494.43,369.87
2016,5,22,15,45,344.0,284.0,3.55,28.0,519.5,583.87,441.48
2016,5,22,16,0,544.0,211.0,3.6,28.0,574.0,657.86,499.69
2016,5,22,16,15,358.0,235.0,3.55,27.5,466.5,516.99,395.57
2016,5,22,16,30,172.0,259.0,3.5,27.0,359.0,391.85,300.65
2016,5,22,16,45,338.5,207.0,3.45,27.0,379.5,444.2,344.22
2016,5,22,17,0,505.0,155.0,3.4,27.0,400.0,480.2,373.39
2016,5,22,17,15,466.0,144.0,3.25,26.5,348.5,421.78,328.84
2016,5,22,17,30,427.0,133.0,3.1,26.0,297.0,366.35,285.87
2016,5,22,17,45,371.0,120.0,3.0,26.0,246.5,304.39,236.37
2016,5,22,18,0,315.0,107.0,2.9,26.0,196.0,243.66,187.05
2016,5,22,18,15,251.5,88.5,2.8,25.5,149.5,185.0,139.17
