Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,30,188.0,70.0,2.7,25.0,103.0,133.25,96.62
2016,5,22,18,45,119.0,47.0,2.65,24.5,65.0,82.03,55.17
2016,5,22,19,0,50.0,24.0,2.6,24.0,27.0,34.85,15.07
2016,5,22,19,15,25.0,12.0,2.65,24.0,13.5,14.79,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,21.5,17.5,13.27,0.0
2016,5,23,6,0,106.0,27.0,2.5,22.0,35.0,22.55,10.4
2016,5,23,6,15,198.0,44.5,2.6,22.0,75.0,33.99,22.97
2016,5,23,6,30,290.0,62.0,2.7,22.0,115.0,46.32,34.21
2016,5,23,6,45,145.0,32.5,2.85,22.5,59.0,23.62,14.88
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.89,0.0
2016,5,23,7,15,0.0,20.0,3.05,23.0,20.0,19.3,10.37
2016,5,23,7,30,0.0,37.0,3.1,23.0,37.0,35.73,23.89
2016,5,23,7,45,0.0,43.0,3.2,23.5,43.0,41.53,28.49
2016,5,23,8,0,0.0,49.0,3.3,24.0,49.0,47.35,33.03
2016,5,23,8,15,0.0,63.5,3.35,24.5,63.5,61.39,44.16
2016,5,23,8,30,0.0,78.0,3.4,25.0,78.0,75.45,55.13
2016,5,23,8,45,0.0,85.0,3.45,25.5,85.0,82.26,60.21
2016,5,23,9,0,0.0,92.0,3.5,26.0,92.0,89.06,65.26
2016,5,23,9,15,0.0,99.0,3.55,26.0,99.0,95.81,70.37
2016,5,23,9,30,0.0,106.0,3.6,26.0,106.0,102.55,75.45
2016,5,23,9,45,9.5,197.0,3.65,26.5,205.0,195.77,147.23
2016,5,23,10,0,19.0,288.0,3.7,27.0,304.0,289.51,217.25
2016,5,23,10,15,21.0,298.5,3.75,27.0,317.0,302.43,226.37
2016,5,23,10,30,23.0,309.0,3.8,27.0,330.0,314.93,235.37
2016,5,23,10,45,15.5,246.0,3.9,27.5,260.0,250.35,186.62
2016,5,23,11,0,8.0,183.0,4.0,28.0,190.0,184.02,136.26
2016,5,23,11,15,15.5,270.0,4.05,28.0,285.0,275.2,204.69
2016,5,23,11,30,23.0,357.0,4.1,28.0,380.0,367.19,271.96
2016,5,23,11,45,56.0,421.5,4.15,28.0,477.0,464.78,342.95
2016,5,23,12,0,89.0,486.0,4.2,28.0,574.0,562.77,412.67
2016,5,23,12,15,60.5,446.0,4.25,28.0,506.0,498.85,366.46
2016,5,23,12,30,32.0,406.0,4.3,28.0,438.0,433.32,319.07
2016,5,23,12,45,26.0,372.5,4.35,28.5,398.5,395.43,291.4
2016,5,23,13,0,20.0,339.0,4.4,29.0,359.0,351.92,259.45
2016,5,23,13,15,13.5,256.0,4.4,29.0,269.5,263.74,194.95
2016,5,23,13,30,7.0,173.0,4.4,29.0,180.0,175.63,129.26
2016,5,23,13,45,12.5,240.0,4.4,29.0,252.0,247.14,183.22
2016,5,23,14,0,18.0,307.0,4.4,29.0,324.0,319.19,236.58
2016,5,23,14,15,388.0,244.0,4.35,29.0,585.5,640.22,481.17
2016,5,23,14,30,758.0,181.0,4.3,29.0,847.0,921.56,678.15
2016,5,23,14,45,527.5,281.0,4.25,29.0,736.0,796.67,589.0
2016,5,23,15,0,297.0,381.0,4.2,29.0,625.0,672.4,497.08
2016,5,23,15,15,329.5,351.0,4.15,28.5,609.0,662.46,493.7
2016,5,23,15,30,362.0,321.0,4.1,28.0,593.0,649.28,487.39
2016,5,23,15,45,520.0,239.0,4.05,28.0,602.0,687.67,520.04
2016,5,23,16,0,678.0,157.0,4.0,28.0,611.0,708.79,539.78
2016,5,23,16,15,488.5,199.5,3.95,27.5,514.0,583.24,447.23
2016,5,23,16,30,299.0,242.0,3.9,27.0,417.0,468.79,360.9
2016,5,23,16,45,280.0,220.0,3.9,27.0,371.0,420.01,325.24
2016,5,23,17,0,261.0,198.0,3.9,27.0,325.0,372.25,289.43
2016,5,23,17,15,243.0,177.0,3.8,26.5,284.0,327.36,255.54
2016,5,23,17,30,225.0,156.0,3.7,26.0,243.0,283.77,221.85
2016,5,23,17,45,199.0,134.0,3.65,26.0,202.0,236.92,184.43
2016,5,23,18,0,173.0,112.0,3.6,26.0,161.0,188.51,145.13
2016,5,23,18,15,138.5,90.0,3.6,25.5,123.5,144.23,108.88
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,103.58,75.3
2016,5,23,18,45,59.0,46.0,3.6,25.0,55.5,64.11,43.1
2016,5,23,19,0,14.0,24.0,3.6,25.0,25.0,26.84,11.5
2016,5,23,19,15,7.0,12.0,3.7,24.5,12.5,12.64,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.0,14.0,2.6,21.5,17.0,13.76,0.0
2016,5,24,6,0,72.0,28.0,2.7,22.0,34.0,23.33,11.18
2016,5,24,6,15,156.0,48.5,2.9,22.0,73.0,39.4,27.54
2016,5,24,6,30,240.0,69.0,3.1,22.0,112.0,54.89,41.55
2016,5,24,6,45,187.0,89.0,3.3,22.5,130.0,71.14,55.86
2016,5,24,7,0,134.0,109.0,3.5,23.0,148.0,101.39,73.26
2016,5,24,7,15,249.0,121.5,3.65,23.0,212.0,132.56,92.45
2016,5,24,7,30,364.0,134.0,3.8,23.0,276.0,176.79,123.6
2016,5,24,7,45,194.5,157.5,4.0,23.5,235.0,183.41,136.27
2016,5,24,8,0,25.0,181.0,4.2,24.0,194.0,177.05,136.25
2016,5,24,8,15,52.5,217.0,4.25,24.5,247.0,217.85,167.25
2016,5,24,8,30,80.0,253.0,4.3,25.0,300.0,265.41,203.26
2016,5,24,8,45,103.0,281.5,4.4,25.5,347.5,307.65,234.95
2016,5,24,9,0,126.0,310.0,4.5,26.0,395.0,349.81,266.32
2016,5,24,9,15,129.5,330.5,4.55,26.0,423.5,379.15,288.12
2016,5,24,9,30,133.0,351.0,4.6,26.0,452.0,408.72,309.9
2016,5,24,9,45,96.5,360.0,4.65,26.5,435.5,403.37,304.33
2016,5,24,10,0,60.0,369.0,4.7,27.0,419.0,392.28,294.4
2016,5,24,10,15,47.5,366.5,4.65,27.0,407.0,385.0,288.33
2016,5,24,10,30,35.0,364.0,4.6,27.0,395.0,376.36,281.24
2016,5,24,10,45,116.0,416.0,4.6,27.5,523.0,495.27,369.01
2016,5,24,11,0,197.0,468.0,4.6,28.0,651.0,620.29,458.08
2016,5,24,11,15,151.0,474.5,4.6,28.0,616.5,594.57,437.83
2016,5,24,11,30,105.0,481.0,4.6,28.0,582.0,564.17,414.8
2016,5,24,11,45,116.0,475.0,4.65,28.5,588.0,575.53,422.5
2016,5,24,12,0,127.0,469.0,4.7,29.0,594.0,585.24,428.91
2016,5,24,12,15,130.5,488.0,4.7,29.0,616.5,612.17,447.51
2016,5,24,12,30,134.0,507.0,4.7,29.0,639.0,638.9,465.84
2016,5,24,12,45,82.0,451.0,4.7,29.0,531.5,529.86,388.31
2016,5,24,13,0,30.0,395.0,4.7,29.0,424.0,423.25,311.13
2016,5,24,13,15,61.5,435.0,4.65,29.0,494.0,496.57,364.97
2016,5,24,13,30,93.0,475.0,4.6,29.0,564.0,570.13,417.6
2016,5,24,13,45,88.5,462.0,4.55,29.0,545.5,553.19,405.51
2016,5,24,14,0,84.0,449.0,4.5,29.0,527.0,535.83,393.51
2016,5,24,14,15,152.0,442.0,4.45,29.0,577.5,602.09,442.97
2016,5,24,14,30,220.0,435.0,4.4,29.0,628.0,658.6,484.75
2016,5,24,14,45,153.5,411.0,4.35,29.0,543.0,568.21,419.87
2016,5,24,15,0,87.0,387.0,4.3,29.0,458.0,472.61,350.68
2016,5,24,15,15,312.0,321.0,4.15,28.5,558.0,615.32,461.7
2016,5,24,15,30,537.0,255.0,4.0,28.0,658.0,736.23,553.33
2016,5,24,15,45,330.5,282.0,3.9,28.0,525.5,570.71,431.4
2016,5,24,16,0,124.0,309.0,3.8,28.0,393.0,419.68,317.25
2016,5,24,16,15,188.5,280.0,3.65,27.5,396.0,432.74,330.52
2016,5,24,16,30,253.0,251.0,3.5,27.0,399.0,446.3,343.18
2016,5,24,16,45,324.0,212.5,3.35,27.0,383.0,440.83,340.98
2016,5,24,17,0,395.0,174.0,3.2,27.0,367.0,434.01,337.05
2016,5,24,17,15,333.5,170.0,3.1,26.5,319.5,370.44,288.56
2016,5,24,17,30,272.0,166.0,3.0,26.0,272.0,318.67,248.37
2016,5,24,17,45,223.5,146.5,2.95,26.0,224.5,261.92,203.47
2016,5,24,18,0,175.0,127.0,2.9,26.0,177.0,206.21,158.79
2016,5,24,18,15,130.0,101.5,2.95,25.5,134.0,154.4,117.0
2016,5,24,18,30,85.0,76.0,3.0,25.0,91.0,107.34,78.75
2016,5,24,18,45,42.5,49.0,3.05,25.0,56.5,61.28,41.47
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,21.36,8.7
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.35,23.0,6.0,5.9,0.0
2016,5,25,6,0,0.0,12.0,3.4,23.0,12.0,11.57,2.76
2016,5,25,6,15,0.0,28.0,3.5,23.0,28.0,27.03,17.07
2016,5,25,6,30,0.0,44.0,3.6,23.0,44.0,42.29,30.63
2016,5,25,6,45,0.0,63.0,3.7,23.5,63.0,59.64,45.8
2016,5,25,7,0,0.0,82.0,3.8,24.0,82.0,77.29,57.9
2016,5,25,7,15,25.0,116.5,3.9,24.0,126.5,108.54,82.17
2016,5,25,7,30,50.0,151.0,4.0,24.0,171.0,145.19,110.46
2016,5,25,7,45,98.0,180.5,4.1,24.5,226.0,186.6,141.46
2016,5,25,8,0,146.0,210.0,4.2,25.0,281.0,230.53,174.72
2016,5,25,8,15,75.5,192.5,4.2,25.0,229.5,204.77,156.32
2016,5,25,8,30,5.0,175.0,4.2,25.0,178.0,168.58,128.62
2016,5,25,8,45,19.0,220.0,4.25,25.5,232.5,217.42,165.92
2016,5,25,9,0,33.0,265.0,4.3,26.0,287.0,264.73,201.39
2016,5,25,9,15,26.5,267.5,4.35,26.0,286.0,266.66,202.32
2016,5,25,9,30,20.0,270.0,4.4,26.0,285.0,269.91,204.29
2016,5,25,9,45,23.0,292.5,4.45,26.5,311.0,294.72,222.22
2016,5,25,10,0,26.0,315.0,4.5,27.0,337.0,318.16,238.92
2016,5,25,10,15,18.5,269.5,4.45,27.0,285.5,272.98,204.69
2016,5,25,10,30,11.0,224.0,4.4,27.0,234.0,224.79,168.1
2016,5,25,10,45,17.5,285.0,4.4,27.5,301.5,289.38,216.1
2016,5,25,11,0,24.0,346.0,4.4,28.0,369.0,355.07,263.72
2016,5,25,11,15,20.0,318.0,4.35,28.0,337.5,325.51,241.6
2016,5,25,11,30,16.0,290.0,4.3,28.0,306.0,295.82,219.56
2016,5,25,11,45,18.5,320.5,4.25,28.0,339.0,328.63,243.64
2016,5,25,12,0,21.0,351.0,4.2,28.0,372.0,361.69,267.59
2016,5,25,12,15,24.5,372.0,4.15,28.0,396.5,390.3,288.22
2016,5,25,12,30,28.0,393.0,4.1,28.0,421.0,416.26,306.85
2016,5,25,12,45,32.5,406.5,4.05,28.5,439.0,435.83,320.28
2016,5,25,13,0,37.0,420.0,4.0,29.0,457.0,455.38,333.64
2016,5,25,13,15,40.0,420.5,4.0,29.0,460.0,460.21,337.26
2016,5,25,13,30,43.0,421.0,4.0,29.0,463.0,464.82,340.83
2016,5,25,13,45,42.0,410.0,4.0,29.0,450.0,453.45,332.99
2016,5,25,14,0,41.0,399.0,4.0,29.0,437.0,441.82,325.05
2016,5,25,14,15,72.0,414.0,3.95,29.0,478.5,487.96,359.42
2016,5,25,14,30,103.0,429.0,3.9,29.0,520.0,533.15,392.62
2016,5,25,14,45,74.5,391.0,3.85,29.0,455.5,465.94,344.39
2016,5,25,15,0,46.0,353.0,3.8,29.0,391.0,399.56,296.46
2016,5,25,15,15,53.0,342.0,3.85,29.0,383.5,393.98,293.53
2016,5,25,15,30,60.0,331.0,3.9,29.0,376.0,387.83,290.0
2016,5,25,15,45,30.0,240.5,4.0,29.5,263.0,267.24,200.34
2016,5,25,16,0,0.0,150.0,4.1,30.0,150.0,146.33,108.17
2016,5,25,16,15,18.5,190.0,4.1,29.5,200.5,200.45,151.0
2016,5,25,16,30,37.0,230.0,4.1,29.0,251.0,259.99,197.51
2016,5,25,16,45,56.0,216.5,4.2,29.0,245.5,257.58,196.65
2016,5,25,17,0,75.0,203.0,4.3,29.0,240.0,253.38,194.38
2016,5,25,17,15,66.5,180.0,4.1,28.5,210.0,221.59,170.44
2016,5,25,17,30,58.0,157.0,3.9,28.0,180.0,190.5,146.68
2016,5,25,17,45,49.0,133.0,3.75,27.5,150.5,158.84,122.02
2016,5,25,18,0,40.0,109.0,3.6,27.0,121.0,128.01,97.54
2016,5,25,18,15,26.5,86.0,3.45,26.5,93.0,97.57,72.98
2016,5,25,18,30,13.0,63.0,3.3,26.0,65.0,66.57,47.75
2016,5,25,18,45,6.5,41.0,3.2,26.0,42.0,42.11,27.46
2016,5,25,19,0,0.0,19.0,3.1,26.0,19.0,18.34,6.87
2016,5,25,19,15,0.0,9.5,3.1,25.5,9.5,9.34,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.0,2.8,24.0,4.0,3.93,0.0
2016,5,26,6,0,0.0,8.0,2.9,24.0,8.0,7.71,0.0
2016,5,26,6,15,0.0,20.0,3.05,24.0,20.0,19.29,10.53
2016,5,26,6,30,0.0,32.0,3.2,24.0,32.0,30.89,20.8
2016,5,26,6,45,0.0,46.5,3.35,24.5,46.5,44.92,33.02
2016,5,26,7,0,0.0,61.0,3.5,25.0,61.0,58.87,42.68
2016,5,26,7,15,0.0,90.0,3.7,25.0,90.0,85.5,64.28
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,112.2,85.61
2016,5,26,7,45,0.0,85.0,4.15,25.0,85.0,82.03,61.05
2016,5,26,8,0,0.0,51.0,4.4,25.0,51.0,49.28,34.43
2016,5,26,8,15,0.0,61.0,4.45,25.0,61.0,58.97,42.11
2016,5,26,8,30,0.0,71.0,4.5,25.0,71.0,68.67,49.71
2016,5,26,8,45,0.0,42.5,4.55,25.0,42.5,41.09,27.45
2016,5,26,9,0,0.0,14.0,4.6,25.0,14.0,13.53,5.24
2016,5,26,9,15,9.5,139.5,4.6,25.0,147.0,139.8,105.49
2016,5,26,9,30,19.0,265.0,4.6,25.0,280.0,264.62,201.44
2016,5,26,9,45,37.5,315.0,4.7,25.0,345.5,323.03,245.38
2016,5,26,10,0,56.0,365.0,4.8,25.0,411.0,385.65,292.06
2016,5,26,10,15,168.5,394.0,4.7,25.0,541.0,499.85,378.31
2016,5,26,10,30,281.0,423.0,4.6,25.0,671.0,623.59,469.08
2016,5,26,10,45,172.5,428.0,4.55,25.0,582.0,552.77,414.7
2016,5,26,11,0,64.0,433.0,4.5,25.0,493.0,472.53,353.24
2016,5,26,11,15,98.0,461.0,4.4,25.5,554.5,533.45,397.15
2016,5,26,11,30,132.0,489.0,4.3,26.0,616.0,597.82,442.27
2016,5,26,11,45,253.0,467.0,4.25,26.5,714.0,697.49,514.5
2016,5,26,12,0,374.0,445.0,4.2,27.0,812.0,800.04,586.61
2016,5,26,12,15,423.0,399.0,4.5,27.0,815.5,814.34,598.97
2016,5,26,12,30,472.0,353.0,4.8,27.0,819.0,826.05,610.78
2016,5,26,12,45,245.5,341.0,5.15,27.5,583.5,591.06,441.83
2016,5,26,13,0,19.0,329.0,5.5,28.0,348.0,340.96,253.02
2016,5,26,13,15,141.0,404.0,5.6,28.0,540.0,550.6,410.58
2016,5,26,13,30,263.0,479.0,5.7,28.0,732.0,756.35,558.25
2016,5,26,13,45,201.0,473.5,5.85,28.5,665.0,683.38,504.5
2016,5,26,14,0,139.0,468.0,6.0,29.0,598.0,616.4,455.31
2016,5,26,14,15,434.0,332.5,5.85,29.0,718.5,776.32,578.98
2016,5,26,14,30,729.0,197.0,5.7,29.0,839.0,913.98,680.11
2016,5,26,14,45,543.0,281.5,5.6,29.0,749.5,811.54,605.87
2016,5,26,15,0,357.0,366.0,5.5,29.0,660.0,711.07,530.39
2016,5,26,15,15,307.0,357.5,5.3,29.0,601.5,649.27,486.09
2016,5,26,15,30,257.0,349.0,5.1,29.0,543.0,589.25,442.5
2016,5,26,15,45,265.0,324.0,4.9,29.0,513.0,561.6,423.64
2016,5,26,16,0,273.0,299.0,4.7,29.0,483.0,532.42,403.41
2016,5,26,16,15,346.0,257.5,4.5,28.5,472.5,532.41,406.69
2016,5,26,16,30,419.0,216.0,4.3,28.0,462.0,531.82,409.07
2016,5,26,16,45,367.5,203.5,4.1,28.0,404.0,459.92,355.35
2016,5,26,17,0,316.0,191.0,3.9,28.0,346.0,398.46,308.74
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.0,347.44,270.08
2016,5,26,17,30,233.0,167.0,3.7,27.0,258.0,300.12,233.51
2016,5,26,17,45,203.5,144.5,3.65,26.5,215.0,246.35,191.41
2016,5,26,18,0,174.0,122.0,3.6,26.0,172.0,200.27,154.45
2016,5,26,18,15,133.5,98.5,3.7,25.5,132.0,152.2,115.42
2016,5,26,18,30,93.0,75.0,3.8,25.0,92.0,108.41,79.58
2016,5,26,18,45,46.5,49.5,3.9,25.0,58.0,62.63,42.55
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,23.46,10.7
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,11.8,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.5,13.0,4.9,23.0,14.0,12.78,0.0
2016,5,27,6,0,29.0,26.0,4.9,23.0,28.0,23.12,11.44
2016,5,27,6,15,82.5,52.5,4.9,23.0,66.0,44.38,31.63
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,64.76,49.81
2016,5,27,6,45,68.0,49.0,4.9,23.5,61.5,44.11,32.45
2016,5,27,7,0,0.0,19.0,4.9,24.0,19.0,18.33,9.5
2016,5,27,7,15,0.0,17.5,5.05,24.0,17.5,16.88,8.3
2016,5,27,7,30,0.0,16.0,5.2,24.0,16.0,15.44,7.07
2016,5,27,7,45,0.0,30.5,5.35,24.5,30.5,29.45,18.48
2016,5,27,8,0,0.0,45.0,5.5,25.0,45.0,43.48,29.74
2016,5,27,8,15,0.0,34.0,5.6,25.0,34.0,32.85,21.01
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,22.22,12.33
2016,5,27,8,45,0.0,75.0,5.8,25.5,75.0,72.56,52.55
2016,5,27,9,0,0.0,127.0,5.9,26.0,127.0,122.43,91.62
2016,5,27,9,15,5.0,173.5,5.8,26.0,177.5,169.44,128.06
2016,5,27,9,30,10.0,220.0,5.7,26.0,228.0,216.94,164.43
2016,5,27,9,45,18.5,269.0,5.6,26.5,284.5,269.67,203.99
2016,5,27,10,0,27.0,318.0,5.5,27.0,341.0,321.57,242.25
2016,5,27,10,15,29.5,330.0,5.4,27.5,355.5,337.22,252.95
2016,5,27,10,30,32.0,342.0,5.3,28.0,370.0,353.06,263.78
2016,5,27,10,45,93.0,406.0,5.25,28.5,492.0,466.54,347.38
2016,5,27,11,0,154.0,470.0,5.2,29.0,614.0,584.98,431.86
2016,5,27,11,15,86.0,396.0,5.0,29.0,477.0,460.1,340.41
2016,5,27,11,30,18.0,322.0,4.8,29.0,340.0,328.61,242.78
2016,5,27,11,45,18.0,320.0,4.65,29.0,338.0,327.63,242.13
2016,5,27,12,0,18.0,318.0,4.5,29.0,336.0,326.56,241.15
2016,5,27,12,15,19.0,330.5,4.2,29.0,349.5,340.56,251.11
2016,5,27,12,30,20.0,343.0,3.9,29.0,363.0,354.57,261.02
2016,5,27,12,45,18.0,316.0,3.6,29.5,333.5,326.65,240.04
2016,5,27,13,0,16.0,289.0,3.3,30.0,304.0,298.47,219.02
2016,5,27,13,15,18.5,316.0,2.9,30.0,334.0,327.96,240.3
2016,5,27,13,30,21.0,343.0,2.5,30.0,364.0,357.55,261.19
2016,5,27,13,45,41.5,387.5,2.2,30.0,426.5,429.79,312.65
2016,5,27,14,0,62.0,432.0,1.9,30.0,489.0,496.32,358.59
2016,5,27,14,15,66.5,422.5,1.65,30.0,482.5,491.24,354.44
2016,5,27,14,30,71.0,413.0,1.4,30.0,476.0,485.73,350.36
2016,5,27,14,45,154.0,405.0,1.2,30.0,534.0,562.1,404.77
2016,5,27,15,0,237.0,397.0,1.0,30.0,592.0,626.89,449.1
2016,5,27,15,15,487.5,278.5,0.9,29.5,654.0,733.06,526.65
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,810.97,581.14
2016,5,27,15,45,734.0,149.0,0.7,29.0,673.5,771.5,554.68
2016,5,27,16,0,730.0,138.0,0.6,29.0,631.0,729.97,528.18
2016,5,27,16,15,709.0,133.5,0.65,28.5,582.0,680.94,499.43
2016,5,27,16,30,688.0,129.0,0.7,28.0,533.0,631.63,468.46
2016,5,27,16,45,670.5,120.0,0.75,28.0,482.5,579.78,433.87
2016,5,27,17,0,653.0,111.0,0.8,28.0,432.0,527.91,398.05
2016,5,27,17,15,616.5,104.5,0.85,27.5,379.0,468.28,355.88
2016,5,27,17,30,580.0,98.0,0.9,27.0,326.0,411.04,313.79
2016,5,27,17,45,538.0,88.0,0.95,26.5,274.0,350.27,267.39
2016,5,27,18,0,496.0,78.0,1.0,26.0,222.0,293.13,221.99
2016,5,27,18,15,424.5,68.0,0.95,25.5,172.5,229.59,170.41
2016,5,27,18,30,353.0,58.0,0.9,25.0,123.0,172.45,123.23
2016,5,27,18,45,250.5,43.0,0.9,24.5,81.5,112.08,74.74
2016,5,27,19,0,148.0,28.0,0.9,24.0,40.0,62.99,33.76
2016,5,27,19,15,74.0,14.0,0.95,23.5,20.0,23.05,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,15.5,2.75,22.0,18.5,15.24,0.0
2016,5,28,6,0,67.0,31.0,2.8,22.0,37.0,27.0,14.55
2016,5,28,6,15,153.0,52.0,2.95,22.5,77.0,42.05,29.78
2016,5,28,6,30,239.0,73.0,3.1,23.0,117.0,57.82,43.91
2016,5,28,6,45,119.5,65.0,3.3,23.5,87.0,53.21,37.37
2016,5,28,7,0,0.0,57.0,3.5,24.0,57.0,55.08,39.76
2016,5,28,7,15,0.0,58.0,3.65,24.0,58.0,56.04,40.51
2016,5,28,7,30,0.0,59.0,3.8,24.0,59.0,57.01,41.18
2016,5,28,7,45,0.0,91.5,4.0,24.5,91.5,88.07,66.09
2016,5,28,8,0,0.0,124.0,4.2,25.0,124.0,118.45,89.98
2016,5,28,8,15,13.0,172.0,4.25,25.5,179.5,167.52,127.95
2016,5,28,8,30,26.0,220.0,4.3,26.0,235.0,218.04,166.43
2016,5,28,8,45,28.5,241.0,4.35,26.5,259.5,237.65,180.71
2016,5,28,9,0,31.0,262.0,4.4,27.0,284.0,260.94,197.69
2016,5,28,9,15,74.5,309.0,4.35,27.0,365.0,331.12,250.55
2016,5,28,9,30,118.0,356.0,4.3,27.0,446.0,403.74,304.46
2016,5,28,9,45,124.5,378.5,4.3,27.5,477.5,436.6,327.44
2016,5,28,10,0,131.0,401.0,4.3,28.0,509.0,469.96,350.59
2016,5,28,10,15,138.5,420.0,4.2,28.0,538.5,501.28,372.62
2016,5,28,10,30,146.0,439.0,4.1,28.0,568.0,533.02,394.74
2016,5,28,10,45,124.0,448.5,4.1,28.5,560.5,531.95,392.09
2016,5,28,11,0,102.0,458.0,4.1,29.0,553.0,528.7,388.0
2016,5,28,11,15,197.5,464.5,4.05,29.0,653.0,625.58,458.35
2016,5,28,11,30,293.0,471.0,4.0,29.0,753.0,728.12,530.58
2016,5,28,11,45,310.0,471.5,3.95,29.5,773.0,754.77,547.14
2016,5,28,12,0,327.0,472.0,3.9,30.0,793.0,781.08,563.73
2016,5,28,12,15,578.5,319.5,3.85,30.0,891.0,885.92,642.16
2016,5,28,12,30,830.0,167.0,3.8,30.0,989.0,990.39,712.44
2016,5,28,12,45,551.5,328.5,3.8,30.0,874.0,887.4,640.81
2016,5,28,13,0,273.0,490.0,3.8,30.0,759.0,772.07,554.9
2016,5,28,13,15,546.0,327.5,3.8,30.0,856.0,889.58,644.06
2016,5,28,13,30,819.0,165.0,3.8,30.0,953.0,995.59,716.68
2016,5,28,13,45,813.5,163.5,3.8,30.0,933.0,985.22,709.67
2016,5,28,14,0,808.0,162.0,3.8,30.0,913.0,971.77,701.66
2016,5,28,14,15,800.5,160.5,3.8,30.0,886.0,953.41,690.53
2016,5,28,14,30,793.0,159.0,3.8,30.0,859.0,932.24,677.64
2016,5,28,14,45,773.5,162.5,3.8,30.0,823.0,902.39,659.04
2016,5,28,15,0,754.0,166.0,3.8,30.0,787.0,870.57,639.12
2016,5,28,15,15,741.0,162.5,3.75,29.5,747.5,835.57,617.96
2016,5,28,15,30,728.0,159.0,3.7,29.0,708.0,801.53,597.27
2016,5,28,15,45,711.0,154.5,3.65,29.0,663.5,758.76,569.16
2016,5,28,16,0,694.0,150.0,3.6,29.0,619.0,714.94,540.11
2016,5,28,16,15,672.5,145.0,3.5,28.5,571.0,666.44,507.49
2016,5,28,16,30,651.0,140.0,3.4,28.0,523.0,617.78,473.71
2016,5,28,16,45,624.0,133.5,3.3,28.0,472.5,564.02,434.53
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,511.17,395.19
2016,5,28,17,15,559.5,119.5,3.1,27.5,370.0,452.57,351.29
2016,5,28,17,30,522.0,112.0,3.0,27.0,318.0,394.08,306.29
2016,5,28,17,45,478.0,100.5,2.95,26.5,267.0,334.14,258.97
2016,5,28,18,0,434.0,89.0,2.9,26.0,216.0,278.2,213.44
2016,5,28,18,15,364.0,77.0,2.9,25.5,168.0,216.89,163.03
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,163.07,118.2
2016,5,28,18,45,201.5,48.0,2.9,25.0,80.0,106.19,71.97
2016,5,28,19,0,109.0,31.0,2.9,25.0,40.0,56.84,31.15
2016,5,28,19,15,54.5,15.5,2.9,24.5,20.0,22.14,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.5,2.05,21.5,11.5,11.3,0.0
2016,5,29,6,0,0.0,23.0,2.2,22.0,23.0,22.13,11.02
2016,5,29,6,15,15.5,45.0,2.25,22.0,48.0,40.77,28.8
2016,5,29,6,30,31.0,67.0,2.3,22.0,73.0,59.19,45.28
2016,5,29,6,45,54.0,88.5,2.4,22.5,103.0,77.74,58.08
2016,5,29,7,0,77.0,110.0,2.5,23.0,133.0,102.36,75.88
2016,5,29,7,15,167.0,130.0,2.55,23.0,192.5,133.49,96.55
2016,5,29,7,30,257.0,150.0,2.6,23.0,252.0,174.85,126.12
2016,5,29,7,45,416.5,142.0,2.7,23.5,335.0,219.69,157.37
2016,5,29,8,0,576.0,134.0,2.8,24.0,418.0,285.23,207.18
2016,5,29,8,15,497.0,175.0,2.85,24.0,440.0,327.9,245.11
2016,5,29,8,30,418.0,216.0,2.9,24.0,462.0,361.53,274.11
2016,5,29,8,45,308.5,263.0,2.95,24.5,453.5,380.12,289.37
2016,5,29,9,0,199.0,310.0,3.0,25.0,445.0,387.0,294.02
2016,5,29,9,15,106.0,275.5,3.0,25.0,348.5,316.46,240.79
2016,5,29,9,30,13.0,241.0,3.0,25.0,252.0,238.47,180.38
2016,5,29,9,45,47.0,313.0,3.0,25.5,352.0,327.32,247.2
2016,5,29,10,0,81.0,385.0,3.0,26.0,452.0,421.52,315.71
2016,5,29,10,15,55.0,366.0,3.0,26.5,412.0,389.82,290.78
2016,5,29,10,30,29.0,347.0,3.0,27.0,372.0,355.32,264.17
2016,5,29,10,45,17.0,255.0,3.05,27.5,270.0,260.14,193.43
2016,5,29,11,0,5.0,163.0,3.1,28.0,168.0,162.11,119.38
2016,5,29,11,15,68.0,325.5,3.05,28.0,391.0,375.99,279.9
2016,5,29,11,30,131.0,488.0,3.0,28.0,614.0,595.48,434.89
2016,5,29,11,45,228.0,480.0,3.0,28.0,703.0,684.43,497.57
2016,5,29,12,0,325.0,472.0,3.0,28.0,792.0,778.94,563.31
2016,5,29,12,15,581.5,314.5,2.95,28.0,888.5,883.75,641.01
2016,5,29,12,30,838.0,157.0,2.9,28.0,985.0,982.87,706.95
2016,5,29,12,45,833.5,159.0,2.9,28.5,980.5,989.29,708.83
2016,5,29,13,0,829.0,161.0,2.9,29.0,976.0,998.57,713.44
2016,5,29,13,15,826.0,160.0,2.85,29.0,964.0,997.54,712.56
2016,5,29,13,30,823.0,159.0,2.8,29.0,952.0,993.32,709.84
2016,5,29,13,45,629.0,275.5,2.75,29.0,873.5,919.62,661.68
2016,5,29,14,0,435.0,392.0,2.7,29.0,795.0,841.64,604.69
2016,5,29,14,15,292.5,416.0,2.6,28.5,683.5,718.1,520.44
2016,5,29,14,30,150.0,440.0,2.5,28.0,572.0,596.4,434.88
2016,5,29,14,45,249.0,404.0,2.4,28.0,613.5,656.94,480.8
2016,5,29,15,0,348.0,368.0,2.3,28.0,655.0,704.82,516.32
2016,5,29,15,15,554.5,254.0,2.15,28.0,685.0,766.79,564.39
2016,5,29,15,30,761.0,140.0,2.0,28.0,715.0,807.3,593.88
2016,5,29,15,45,739.5,139.0,1.95,28.0,669.5,763.51,565.11
2016,5,29,16,0,718.0,138.0,1.9,28.0,624.0,721.09,537.75
2016,5,29,16,15,697.0,133.5,1.9,27.5,576.0,672.61,507.06
2016,5,29,16,30,676.0,129.0,1.9,27.0,528.0,623.88,474.37
2016,5,29,16,45,642.5,125.5,1.95,27.0,476.0,568.02,434.85
2016,5,29,17,0,609.0,122.0,2.0,27.0,424.0,513.6,395.31
2016,5,29,17,15,572.0,115.0,1.9,26.5,371.5,455.28,352.03
2016,5,29,17,30,535.0,108.0,1.8,26.0,319.0,399.43,309.36
2016,5,29,17,45,478.5,100.0,1.7,25.5,267.0,334.21,258.35
2016,5,29,18,0,422.0,92.0,1.6,25.0,215.0,276.95,212.19
2016,5,29,18,15,353.0,79.0,1.6,24.5,167.5,215.52,162.12
2016,5,29,18,30,284.0,66.0,1.6,24.0,120.0,161.46,117.38
2016,5,29,18,45,190.0,48.5,1.65,24.0,79.5,104.14,71.02
2016,5,29,19,0,96.0,31.0,1.7,24.0,39.0,54.55,30.51
2016,5,29,19,15,48.0,15.5,1.85,23.5,19.5,21.38,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.96,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.5,3.0,2.89,0.0
2016,5,30,7,0,0.0,4.0,1.1,22.0,4.0,3.86,0.0
2016,5,30,7,15,0.0,15.5,0.95,22.0,15.5,14.95,6.84
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,26.06,16.04
2016,5,30,7,45,0.0,21.0,0.7,22.0,21.0,20.27,11.18
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,14.48,6.34
2016,5,30,8,15,8.0,109.5,0.5,22.5,114.5,108.2,82.07
2016,5,30,8,30,16.0,204.0,0.4,23.0,214.0,199.51,152.24
2016,5,30,8,45,103.0,257.5,0.35,23.5,327.0,283.7,214.22
2016,5,30,9,0,190.0,311.0,0.3,24.0,440.0,383.19,285.57
2016,5,30,9,15,275.5,317.0,0.6,24.0,517.5,446.47,332.6
2016,5,30,9,30,361.0,323.0,0.9,24.0,595.0,520.31,387.32
2016,5,30,9,45,526.5,262.0,1.2,24.5,683.0,591.35,441.02
2016,5,30,10,0,692.0,201.0,1.5,25.0,771.0,676.14,503.89
2016,5,30,10,15,702.5,204.0,1.75,25.0,804.0,717.66,533.9
2016,5,30,10,30,713.0,207.0,2.0,25.0,837.0,758.21,563.26
2016,5,30,10,45,713.0,215.0,2.25,25.5,861.5,793.72,587.5
2016,5,30,11,0,713.0,223.0,2.5,26.0,886.0,827.22,609.7
2016,5,30,11,15,719.0,225.0,2.55,26.0,905.0,858.13,629.85
2016,5,30,11,30,725.0,227.0,2.6,26.0,924.0,887.1,648.68
2016,5,30,11,45,771.5,197.0,2.7,26.0,947.0,918.49,669.47
2016,5,30,12,0,818.0,167.0,2.8,26.0,970.0,950.83,690.85
2016,5,30,12,15,819.0,167.0,2.65,26.0,974.5,966.86,699.54
2016,5,30,12,30,820.0,167.0,2.5,26.0,979.0,980.02,706.44
2016,5,30,12,45,823.0,164.5,2.45,26.0,976.5,989.72,712.1
2016,5,30,13,0,826.0,162.0,2.4,26.0,974.0,996.38,715.92
2016,5,30,13,15,823.5,161.0,2.3,26.0,962.5,995.88,714.78
2016,5,30,13,30,821.0,160.0,2.2,26.0,951.0,992.2,711.77
2016,5,30,13,45,821.5,155.5,2.1,26.5,933.0,984.73,705.09
2016,5,30,14,0,822.0,151.0,2.0,27.0,915.0,974.05,696.51
2016,5,30,14,15,816.0,149.0,1.9,27.0,889.0,956.47,685.06
2016,5,30,14,30,810.0,147.0,1.8,27.0,863.0,936.0,671.92
2016,5,30,14,45,805.0,142.5,1.75,27.0,831.0,911.07,656.57
2016,5,30,15,0,800.0,138.0,1.7,27.0,799.0,883.43,639.55
2016,5,30,15,15,789.0,135.5,1.65,27.0,760.0,850.05,618.77
2016,5,30,15,30,778.0,133.0,1.6,27.0,721.0,814.63,596.62
2016,5,30,15,45,768.5,126.5,1.6,27.0,678.0,774.35,571.57
2016,5,30,16,0,759.0,120.0,1.6,27.0,635.0,732.33,545.08
2016,5,30,16,15,739.5,116.5,1.65,27.0,586.5,684.53,514.62
2016,5,30,16,30,720.0,113.0,1.7,27.0,538.0,637.78,483.76
2016,5,30,16,45,690.5,109.5,1.75,27.0,486.0,582.71,445.12
2016,5,30,17,0,661.0,106.0,1.8,27.0,434.0,528.65,406.12
2016,5,30,17,15,626.0,100.0,1.7,26.5,381.5,470.11,362.82
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,413.77,319.86
2016,5,30,17,45,530.0,88.5,1.5,26.0,275.5,348.48,268.25
2016,5,30,18,0,469.0,83.0,1.4,26.0,222.0,288.71,219.8
2016,5,30,18,15,401.0,72.0,1.3,25.5,173.5,225.12,168.04
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,170.8,122.97
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,113.19,76.41
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,66.4,37.75
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,24.53,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,46.0,15.5,1.85,21.5,19.0,15.24,0.0
2016,5,31,6,0,92.0,31.0,1.9,22.0,38.0,25.71,13.9
2016,5,31,6,15,176.5,49.5,1.95,22.0,77.5,40.2,28.34
2016,5,31,6,30,261.0,68.0,2.0,22.0,117.0,50.88,38.18
2016,5,31,6,45,178.0,90.0,2.1,22.0,128.0,72.56,53.01
2016,5,31,7,0,95.0,112.0,2.2,22.0,139.0,101.54,74.88
2016,5,31,7,15,100.0,136.0,2.25,22.0,170.5,129.85,96.8
2016,5,31,7,30,105.0,160.0,2.3,22.0,202.0,159.04,119.98
2016,5,31,7,45,59.0,164.5,2.35,22.5,189.0,164.17,125.62
2016,5,31,8,0,13.0,169.0,2.4,23.0,176.0,162.93,125.54
2016,5,31,8,15,167.0,204.5,2.45,23.0,302.5,244.22,186.55
2016,5,31,8,30,321.0,240.0,2.5,23.0,429.0,345.73,263.63
2016,5,31,8,45,188.5,264.0,2.6,23.5,377.5,328.67,251.35
2016,5,31,9,0,56.0,288.0,2.7,24.0,326.0,296.86,226.38
2016,5,31,9,15,30.5,235.5,2.75,24.0,257.0,239.57,182.52
2016,5,31,9,30,5.0,183.0,2.8,24.0,188.0,178.95,135.43
2016,5,31,9,45,14.0,244.0,2.85,24.5,256.0,243.12,184.22
2016,5,31,10,0,23.0,305.0,2.9,25.0,324.0,308.2,232.37
2016,5,31,10,15,14.5,236.5,2.9,25.5,248.5,238.5,179.16
2016,5,31,10,30,6.0,168.0,2.9,26.0,173.0,167.08,124.45
2016,5,31,10,45,62.5,316.0,2.95,26.5,374.5,355.63,266.72
2016,5,31,11,0,119.0,464.0,3.0,27.0,576.0,548.83,404.41
2016,5,31,11,15,123.0,476.0,3.1,27.0,593.0,570.2,418.39
2016,5,31,11,30,127.0,488.0,3.2,27.0,610.0,591.53,433.21
2016,5,31,11,45,71.5,393.0,3.3,27.0,462.5,450.76,332.99
2016,5,31,12,0,16.0,298.0,3.4,27.0,315.0,305.06,226.17
2016,5,31,12,15,8.0,180.0,3.65,27.0,188.5,182.8,135.37
2016,5,31,12,30,0.0,62.0,3.9,27.0,62.0,60.21,41.34
2016,5,31,12,45,0.0,67.5,4.2,27.0,67.5,65.56,45.57
2016,5,31,13,0,0.0,73.0,4.5,27.0,73.0,70.9,49.73
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,69.43,48.6
2016,5,31,13,30,0.0,70.0,4.6,27.0,70.0,67.95,47.48
2016,5,31,13,45,0.0,67.5,4.65,27.0,67.5,65.49,45.61
2016,5,31,14,0,0.0,65.0,4.7,27.0,65.0,63.03,43.75
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,51.86,35.15
2016,5,31,14,30,0.0,42.0,4.1,26.0,42.0,40.69,26.51
2016,5,31,14,45,0.0,48.0,3.8,25.5,48.0,46.49,31.2
2016,5,31,15,0,0.0,54.0,3.5,25.0,54.0,52.3,35.93
2016,5,31,15,15,0.0,51.0,3.4,24.5,51.0,49.37,33.76
2016,5,31,15,30,0.0,48.0,3.3,24.0,48.0,46.45,31.59
2016,5,31,15,45,0.0,96.5,3.25,24.0,96.5,93.47,69.1
2016,5,31,16,0,0.0,145.0,3.2,24.0,145.0,141.32,106.98
2016,5,31,16,15,18.5,189.0,3.1,24.0,200.5,199.37,153.22
2016,5,31,16,30,37.0,233.0,3.0,24.0,256.0,262.9,203.11
2016,5,31,16,45,149.0,218.0,2.95,24.0,294.5,326.1,254.74
2016,5,31,17,0,261.0,203.0,2.9,24.0,333.0,378.38,296.63
2016,5,31,17,15,239.0,183.5,2.85,23.5,291.5,332.91,261.84
2016,5,31,17,30,217.0,164.0,2.8,23.0,250.0,289.15,227.97
2016,5,31,17,45,176.0,144.0,2.8,23.0,207.0,233.54,183.6
2016,5,31,18,0,135.0,124.0,2.8,23.0,164.0,186.9,145.76
2016,5,31,18,15,104.0,100.0,2.7,23.0,127.0,143.59,110.14
2016,5,31,18,30,73.0,76.0,2.6,23.0,90.0,103.51,76.94
2016,5,31,18,45,36.5,51.0,2.55,23.0,58.0,61.64,42.72
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,25.41,13.23
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,12.78,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,37.5,15.5,1.0,20.5,18.5,15.24,0.0
2016,6,1,6,0,75.0,31.0,1.1,21.0,37.0,25.71,14.07
2016,6,1,6,15,153.0,51.5,1.05,21.0,76.5,41.69,29.77
2016,6,1,6,30,231.0,72.0,1.0,21.0,116.0,57.09,43.7
2016,6,1,6,45,299.0,87.5,0.95,21.5,163.5,67.94,48.37
2016,6,1,7,0,367.0,103.0,0.9,22.0,211.0,104.94,68.09
2016,6,1,7,15,360.5,120.0,0.8,22.0,244.0,141.78,95.04
2016,6,1,7,30,354.0,137.0,0.7,22.0,277.0,177.98,124.41
2016,6,1,7,45,455.0,139.5,0.65,22.5,347.0,226.68,160.67
2016,6,1,8,0,556.0,142.0,0.6,23.0,417.0,286.49,206.56
2016,6,1,8,15,585.0,149.0,0.6,23.0,467.5,335.46,246.44
2016,6,1,8,30,614.0,156.0,0.6,23.0,518.0,387.21,287.74
2016,6,1,8,45,495.5,215.0,0.6,23.0,523.5,420.69,314.66
2016,6,1,9,0,377.0,274.0,0.6,23.0,529.0,443.3,331.57
2016,6,1,9,15,307.5,313.5,0.65,23.0,531.0,461.09,344.36
2016,6,1,9,30,238.0,353.0,0.7,23.0,533.0,474.08,352.83
2016,6,1,9,45,484.0,266.5,0.8,23.5,657.5,567.08,422.71
2016,6,1,10,0,730.0,180.0,0.9,24.0,782.0,682.64,506.06
2016,6,1,10,15,740.5,183.0,0.9,24.0,815.0,725.6,534.15
2016,6,1,10,30,751.0,186.0,0.9,24.0,848.0,767.74,561.56
2016,6,1,10,45,521.5,317.5,0.95,24.5,784.5,733.62,532.15
2016,6,1,11,0,292.0,449.0,1.0,25.0,721.0,682.13,490.81
2016,6,1,11,15,170.5,441.5,1.0,25.0,601.5,579.1,419.23
2016,6,1,11,30,49.0,434.0,1.0,25.0,482.0,466.72,339.07
2016,6,1,11,45,74.0,463.0,1.0,25.0,535.5,521.35,378.14
2016,6,1,12,0,99.0,492.0,1.0,25.0,589.0,577.21,416.13
2016,6,1,12,15,247.0,466.5,1.0,25.0,711.0,705.77,506.09
2016,6,1,12,30,395.0,441.0,1.0,25.0,833.0,832.59,590.83
2016,6,1,12,45,431.0,439.5,1.0,25.5,865.0,876.39,616.57
2016,6,1,13,0,467.0,438.0,1.0,26.0,897.0,916.44,640.64
2016,6,1,13,15,440.5,429.0,1.05,26.0,858.0,884.67,621.05
2016,6,1,13,30,414.0,420.0,1.1,26.0,819.0,850.86,600.83
2016,6,1,13,45,362.0,432.5,1.15,26.0,776.5,806.97,572.89
2016,6,1,14,0,310.0,445.0,1.2,26.0,734.0,767.05,547.05
2016,6,1,14,15,163.5,370.0,1.3,26.0,522.5,538.02,392.97
2016,6,1,14,30,17.0,295.0,1.4,26.0,311.0,306.11,226.24
2016,6,1,14,45,240.0,307.5,1.55,26.0,507.0,547.58,408.59
2016,6,1,15,0,463.0,320.0,1.7,26.0,703.0,766.29,562.36
2016,6,1,15,15,602.5,235.0,1.75,26.0,707.5,792.09,583.36
2016,6,1,15,30,742.0,150.0,1.8,26.0,712.0,802.16,593.08
2016,6,1,15,45,456.5,232.5,1.9,26.0,572.0,629.64,472.38
2016,6,1,16,0,171.0,315.0,2.0,26.0,432.0,462.61,348.37
2016,6,1,16,15,120.5,284.0,1.95,26.0,363.5,386.26,293.17
2016,6,1,16,30,70.0,253.0,1.9,26.0,295.0,307.4,234.4
2016,6,1,16,45,35.0,171.5,1.85,26.0,192.5,195.95,149.83
2016,6,1,17,0,0.0,90.0,1.8,26.0,90.0,87.15,64.41
2016,6,1,17,15,0.0,79.0,1.7,25.5,79.0,76.4,56.31
