Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,30,0.0,68.0,1.6,25.0,68.0,65.73,48.03
2016,6,1,17,45,0.0,57.0,1.55,25.0,57.0,55.08,39.52
2016,6,1,18,0,0.0,46.0,1.5,25.0,46.0,44.43,30.89
2016,6,1,18,15,0.0,36.0,1.4,24.5,36.0,34.75,22.97
2016,6,1,18,30,0.0,26.0,1.3,24.0,26.0,25.09,14.92
2016,6,1,18,45,0.0,17.5,1.2,23.5,17.5,16.88,7.99
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,8.67,0.86
2016,6,1,19,15,0.0,4.5,1.15,22.5,4.5,4.42,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.98,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,6,2,6,15,0.0,5.0,1.3,21.0,5.0,4.82,0.0
2016,6,2,6,30,0.0,8.0,1.6,21.0,8.0,7.71,1.05
2016,6,2,6,45,0.0,11.5,1.95,21.0,11.5,11.09,3.62
2016,6,2,7,0,0.0,15.0,2.3,21.0,15.0,14.47,6.47
2016,6,2,7,15,0.0,50.0,2.4,21.0,50.0,48.3,34.64
2016,6,2,7,30,0.0,85.0,2.5,21.0,85.0,81.71,62.04
2016,6,2,7,45,0.0,113.5,2.6,21.0,113.5,108.25,83.41
2016,6,2,8,0,0.0,142.0,2.7,21.0,142.0,134.85,104.52
2016,6,2,8,15,12.5,180.5,2.75,21.0,188.0,175.0,135.92
2016,6,2,8,30,25.0,219.0,2.8,21.0,234.0,216.69,168.2
2016,6,2,8,45,125.5,263.0,2.85,21.5,347.5,298.68,230.98
2016,6,2,9,0,226.0,307.0,2.9,22.0,461.0,397.84,305.96
2016,6,2,9,15,117.0,256.5,2.9,22.0,337.0,305.26,235.21
2016,6,2,9,30,8.0,206.0,2.9,22.0,213.0,202.49,154.7
2016,6,2,9,45,37.5,291.0,2.95,22.5,322.5,300.58,229.85
2016,6,2,10,0,67.0,376.0,3.0,23.0,432.0,403.1,305.65
2016,6,2,10,15,156.0,403.5,3.0,23.5,540.0,498.49,376.03
2016,6,2,10,30,245.0,431.0,3.0,24.0,648.0,601.54,450.07
2016,6,2,10,45,217.5,450.0,3.05,24.5,647.0,609.34,453.1
2016,6,2,11,0,190.0,469.0,3.1,25.0,646.0,613.86,454.29
2016,6,2,11,15,160.5,479.0,2.95,25.0,630.5,605.91,447.04
2016,6,2,11,30,131.0,489.0,2.8,25.0,615.0,595.84,438.35
2016,6,2,11,45,222.0,484.5,2.65,25.0,702.0,682.48,500.43
2016,6,2,12,0,313.0,480.0,2.5,25.0,789.0,774.38,563.73
2016,6,2,12,15,183.0,468.0,2.3,25.0,649.0,642.1,468.93
2016,6,2,12,30,53.0,456.0,2.1,25.0,509.0,503.04,368.23
2016,6,2,12,45,150.0,476.5,1.9,25.0,624.5,626.82,457.34
2016,6,2,13,0,247.0,497.0,1.7,25.0,740.0,747.51,539.01
2016,6,2,13,15,207.0,495.0,1.6,25.0,697.5,708.09,510.02
2016,6,2,13,30,167.0,493.0,1.5,25.0,655.0,667.7,481.67
2016,6,2,13,45,327.5,441.0,1.45,25.0,749.0,781.23,562.64
2016,6,2,14,0,488.0,389.0,1.4,25.0,843.0,890.36,636.58
2016,6,2,14,15,676.0,253.5,1.45,25.0,863.5,931.62,669.81
2016,6,2,14,30,864.0,118.0,1.5,25.0,884.0,952.53,684.15
2016,6,2,14,45,855.5,116.5,1.55,25.0,850.5,926.51,668.97
2016,6,2,15,0,847.0,115.0,1.6,25.0,817.0,897.83,652.52
2016,6,2,15,15,684.0,189.0,1.6,25.0,738.0,816.72,600.81
2016,6,2,15,30,521.0,263.0,1.6,25.0,659.0,731.67,541.76
2016,6,2,15,45,660.5,183.5,1.6,25.0,653.5,749.09,559.38
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,748.3,560.42
2016,6,2,16,15,781.0,100.5,1.55,25.0,599.0,699.4,527.96
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,649.88,495.06
2016,6,2,16,45,739.0,92.5,1.5,25.0,498.5,596.29,457.69
2016,6,2,17,0,716.0,88.0,1.5,25.0,447.0,543.02,419.1
2016,6,2,17,15,683.5,83.5,1.4,24.5,394.0,485.96,376.73
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,429.8,333.72
2016,6,2,17,45,608.5,72.5,1.25,24.0,288.0,368.99,285.39
2016,6,2,18,0,566.0,66.0,1.2,24.0,235.0,311.74,238.4
2016,6,2,18,15,500.5,58.0,1.1,23.5,185.0,248.55,186.17
2016,6,2,18,30,435.0,50.0,1.0,23.0,135.0,192.07,138.46
2016,6,2,18,45,340.5,39.0,0.9,22.5,92.5,132.35,89.15
2016,6,2,19,0,246.0,28.0,0.8,22.0,50.0,83.35,48.0
2016,6,2,19,15,123.0,14.0,0.8,21.5,25.0,33.19,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.0,13.5,13.27,0.0
2016,6,3,6,0,0.0,27.0,1.5,18.0,27.0,25.59,14.31
2016,6,3,6,15,22.0,46.5,1.55,18.0,50.5,42.01,30.45
2016,6,3,6,30,44.0,66.0,1.6,18.0,74.0,58.59,45.56
2016,6,3,6,45,54.5,88.5,1.65,18.5,102.0,77.93,59.15
2016,6,3,7,0,65.0,111.0,1.7,19.0,130.0,102.42,77.53
2016,6,3,7,15,102.0,135.5,1.7,19.5,173.0,129.71,97.48
2016,6,3,7,30,139.0,160.0,1.7,20.0,216.0,165.18,124.34
2016,6,3,7,45,112.5,183.5,1.7,20.5,233.0,189.13,144.51
2016,6,3,8,0,86.0,207.0,1.7,21.0,250.0,213.58,164.49
2016,6,3,8,15,445.5,141.5,1.85,21.0,400.0,279.96,211.17
2016,6,3,8,30,805.0,76.0,2.0,21.0,550.0,397.45,301.23
2016,6,3,8,45,821.5,78.5,2.15,21.5,598.5,451.18,345.27
2016,6,3,9,0,838.0,81.0,2.3,22.0,647.0,505.44,388.7
2016,6,3,9,15,600.5,201.5,2.4,22.5,621.5,521.93,399.85
2016,6,3,9,30,363.0,322.0,2.5,23.0,596.0,519.93,394.96
2016,6,3,9,45,398.0,325.0,2.7,23.5,640.5,565.12,428.24
2016,6,3,10,0,433.0,328.0,2.9,24.0,685.0,611.3,461.57
2016,6,3,10,15,448.0,341.5,2.95,24.0,724.5,655.82,493.14
2016,6,3,10,30,463.0,355.0,3.0,24.0,764.0,700.53,524.41
2016,6,3,10,45,252.0,377.5,3.05,24.5,601.0,568.76,425.92
2016,6,3,11,0,41.0,400.0,3.1,25.0,438.0,420.73,313.0
2016,6,3,11,15,29.0,354.0,3.1,25.0,381.5,368.72,275.31
2016,6,3,11,30,17.0,308.0,3.1,25.0,325.0,313.98,234.76
2016,6,3,11,45,35.0,380.0,3.1,25.0,414.5,403.75,301.04
2016,6,3,12,0,53.0,452.0,3.1,25.0,504.0,493.77,365.57
2016,6,3,12,15,53.5,454.0,3.05,25.0,507.0,498.97,368.68
2016,6,3,12,30,54.0,456.0,3.0,25.0,510.0,503.94,372.07
2016,6,3,12,45,460.0,294.0,2.95,25.0,747.5,760.57,566.04
2016,6,3,13,0,866.0,132.0,2.9,25.0,985.0,1000.35,728.02
2016,6,3,13,15,863.5,131.5,2.85,25.0,973.5,1000.24,725.59
2016,6,3,13,30,861.0,131.0,2.8,25.0,962.0,996.88,723.37
2016,6,3,13,45,581.0,290.0,2.75,25.0,845.5,885.76,648.55
2016,6,3,14,0,301.0,449.0,2.7,25.0,729.0,762.07,556.7
2016,6,3,14,15,349.5,413.5,2.65,25.0,729.5,770.46,565.52
2016,6,3,14,30,398.0,378.0,2.6,25.0,730.0,775.71,571.24
2016,6,3,14,45,430.0,349.5,2.55,25.0,717.0,775.68,572.73
2016,6,3,15,0,462.0,321.0,2.5,25.0,704.0,766.45,568.19
2016,6,3,15,15,458.0,304.0,2.45,25.0,668.0,733.66,546.59
2016,6,3,15,30,454.0,287.0,2.4,25.0,632.0,699.37,523.94
2016,6,3,15,45,605.5,203.5,2.35,25.0,634.0,724.86,547.04
2016,6,3,16,0,757.0,120.0,2.3,25.0,636.0,732.06,554.55
2016,6,3,16,15,703.0,131.5,2.15,24.5,582.5,676.56,517.21
2016,6,3,16,30,649.0,143.0,2.0,24.0,529.0,621.6,478.07
2016,6,3,16,45,413.0,178.5,1.9,24.0,416.0,471.25,365.19
2016,6,3,17,0,177.0,214.0,1.8,24.0,303.0,333.23,258.61
2016,6,3,17,15,171.5,188.5,1.7,23.5,267.0,295.13,230.69
2016,6,3,17,30,166.0,163.0,1.6,23.0,231.0,257.18,201.71
2016,6,3,17,45,152.5,139.5,1.55,23.0,194.5,217.93,170.59
2016,6,3,18,0,139.0,116.0,1.5,23.0,158.0,179.82,139.71
2016,6,3,18,15,117.5,94.0,1.35,22.5,124.5,141.75,108.49
2016,6,3,18,30,96.0,72.0,1.2,22.0,91.0,105.85,78.6
2016,6,3,18,45,63.0,51.0,1.05,21.5,62.0,70.45,49.35
2016,6,3,19,0,30.0,30.0,0.9,21.0,33.0,38.41,22.57
2016,6,3,19,15,15.0,15.0,0.9,21.0,16.5,16.8,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.5,13.5,2.05,17.5,23.0,13.27,0.0
2016,6,4,6,0,225.0,27.0,2.3,18.0,46.0,20.9,10.68
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,28.22,18.59
2016,6,4,6,30,425.0,49.0,2.5,19.0,130.0,35.03,24.94
2016,6,4,6,45,212.5,71.0,2.6,19.5,111.5,58.96,42.0
2016,6,4,7,0,0.0,93.0,2.7,20.0,93.0,86.71,66.64
2016,6,4,7,15,17.5,120.5,2.85,20.5,128.0,114.03,88.08
2016,6,4,7,30,35.0,148.0,3.0,21.0,163.0,140.14,108.16
2016,6,4,7,45,70.0,179.0,3.15,21.5,212.5,178.73,137.58
2016,6,4,8,0,105.0,210.0,3.3,22.0,262.0,221.64,170.46
2016,6,4,8,15,56.0,196.5,3.45,22.5,225.0,201.27,155.18
2016,6,4,8,30,7.0,183.0,3.6,23.0,188.0,176.69,135.89
2016,6,4,8,45,185.5,230.0,3.75,23.5,356.0,297.1,228.85
2016,6,4,9,0,364.0,277.0,3.9,24.0,524.0,438.81,336.36
2016,6,4,9,15,252.0,318.0,4.0,24.0,494.5,433.44,331.53
2016,6,4,9,30,140.0,359.0,4.1,24.0,465.0,419.21,319.34
2016,6,4,9,45,246.0,362.5,4.2,24.5,560.5,499.19,379.61
2016,6,4,10,0,352.0,366.0,4.3,25.0,656.0,590.42,446.77
2016,6,4,10,15,358.0,379.5,4.35,25.0,685.5,624.81,471.08
2016,6,4,10,30,364.0,393.0,4.4,25.0,715.0,658.87,495.15
2016,6,4,10,45,376.0,399.5,4.45,25.5,741.0,690.84,516.75
2016,6,4,11,0,388.0,406.0,4.5,26.0,767.0,722.59,538.0
2016,6,4,11,15,245.0,443.0,4.55,26.0,672.5,646.27,480.36
2016,6,4,11,30,102.0,480.0,4.6,26.0,578.0,559.23,414.26
2016,6,4,11,45,60.0,400.0,4.65,26.0,457.5,446.54,332.83
2016,6,4,12,0,18.0,320.0,4.7,26.0,337.0,328.33,245.23
2016,6,4,12,15,146.0,407.0,4.75,26.0,551.5,545.73,408.41
2016,6,4,12,30,274.0,494.0,4.8,26.0,766.0,765.41,564.78
2016,6,4,12,45,170.0,481.0,4.85,26.0,649.5,650.93,481.36
2016,6,4,13,0,66.0,468.0,4.9,26.0,533.0,531.98,394.15
2016,6,4,13,15,471.5,293.5,4.9,26.0,749.5,779.27,584.95
2016,6,4,13,30,877.0,119.0,4.9,26.0,966.0,1000.73,739.34
2016,6,4,13,45,871.0,119.5,4.95,26.0,946.0,991.53,732.62
2016,6,4,14,0,865.0,120.0,5.0,26.0,926.0,979.15,725.39
2016,6,4,14,15,547.5,278.5,4.95,26.0,783.5,831.85,622.58
2016,6,4,14,30,230.0,437.0,4.9,26.0,641.0,669.27,498.86
2016,6,4,14,45,320.0,389.0,4.85,26.0,661.0,707.39,530.19
2016,6,4,15,0,410.0,341.0,4.8,26.0,681.0,739.5,556.14
2016,6,4,15,15,303.0,351.5,4.7,25.5,596.5,639.25,483.51
2016,6,4,15,30,196.0,362.0,4.6,25.0,512.0,543.47,413.04
2016,6,4,15,45,172.5,339.5,4.55,25.0,465.0,494.95,378.06
2016,6,4,16,0,149.0,317.0,4.5,25.0,418.0,447.43,343.24
2016,6,4,16,15,157.5,292.0,4.3,25.0,392.0,422.44,325.59
2016,6,4,16,30,166.0,267.0,4.1,25.0,366.0,396.26,306.84
2016,6,4,16,45,217.5,235.5,3.9,25.0,353.0,390.37,304.17
2016,6,4,17,0,269.0,204.0,3.7,25.0,340.0,384.87,301.15
2016,6,4,17,15,261.5,180.0,3.35,24.5,299.5,342.39,268.87
2016,6,4,17,30,254.0,156.0,3.0,24.0,259.0,300.09,236.08
2016,6,4,17,45,240.0,133.5,2.65,24.0,219.5,256.66,201.14
2016,6,4,18,0,226.0,111.0,2.3,24.0,180.0,214.31,166.33
2016,6,4,18,15,197.0,91.0,2.05,23.5,142.0,170.52,130.16
2016,6,4,18,30,168.0,71.0,1.8,23.0,104.0,129.71,95.89
2016,6,4,18,45,123.0,51.5,1.55,22.5,71.5,88.58,61.78
2016,6,4,19,0,78.0,32.0,1.3,22.0,39.0,52.29,31.38
2016,6,4,19,15,39.0,16.0,1.3,21.5,19.5,22.7,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,91.5,15.0,3.3,19.5,23.0,14.74,0.0
2016,6,5,6,0,183.0,30.0,3.5,20.0,46.0,23.26,12.39
2016,6,5,6,15,287.0,43.0,3.6,20.0,88.5,32.51,22.09
2016,6,5,6,30,391.0,56.0,3.7,20.0,131.0,41.42,30.35
2016,6,5,6,45,465.0,65.0,3.8,20.5,181.5,51.24,33.49
2016,6,5,7,0,539.0,74.0,3.9,21.0,232.0,91.87,51.81
2016,6,5,7,15,426.0,109.0,4.0,21.5,250.0,140.55,91.97
2016,6,5,7,30,313.0,144.0,4.1,22.0,268.0,179.92,128.67
2016,6,5,7,45,350.5,160.5,4.25,23.0,319.0,223.0,162.82
2016,6,5,8,0,388.0,177.0,4.4,24.0,370.0,266.79,197.96
2016,6,5,8,15,577.0,141.0,4.45,24.0,463.0,324.65,242.64
2016,6,5,8,30,766.0,105.0,4.5,24.0,556.0,404.32,305.96
2016,6,5,8,45,789.0,107.0,4.55,24.5,607.0,458.81,350.65
2016,6,5,9,0,812.0,109.0,4.6,25.0,658.0,514.62,395.14
2016,6,5,9,15,826.5,112.0,4.6,25.5,703.5,567.62,436.12
2016,6,5,9,30,841.0,115.0,4.6,26.0,749.0,622.37,477.08
2016,6,5,9,45,853.5,116.0,4.65,26.5,790.0,671.37,513.01
2016,6,5,10,0,866.0,117.0,4.7,27.0,831.0,719.53,546.98
2016,6,5,10,15,874.5,119.0,4.75,27.0,865.5,764.57,577.85
2016,6,5,10,30,883.0,121.0,4.8,27.0,900.0,807.97,607.33
2016,6,5,10,45,695.0,250.0,4.85,27.0,875.0,810.11,606.66
2016,6,5,11,0,507.0,379.0,4.9,27.0,850.0,798.24,592.39
2016,6,5,11,15,706.5,251.5,4.9,27.0,923.5,870.48,648.7
2016,6,5,11,30,906.0,124.0,4.9,27.0,997.0,946.39,699.44
2016,6,5,11,45,497.5,305.5,4.95,27.5,786.0,768.92,572.07
2016,6,5,12,0,89.0,487.0,5.0,28.0,575.0,562.32,412.92
2016,6,5,12,15,284.5,462.5,4.95,28.0,745.0,737.45,542.49
2016,6,5,12,30,480.0,438.0,4.9,28.0,915.0,914.78,667.06
2016,6,5,12,45,701.0,278.0,4.9,28.0,971.0,983.59,720.24
2016,6,5,13,0,922.0,118.0,4.9,28.0,1027.0,1042.11,758.55
2016,6,5,13,15,920.0,117.5,4.85,28.0,1015.0,1042.59,758.32
2016,6,5,13,30,918.0,117.0,4.8,28.0,1003.0,1039.61,756.34
2016,6,5,13,45,913.0,117.0,4.8,28.0,983.5,1030.71,751.06
2016,6,5,14,0,908.0,117.0,4.8,28.0,964.0,1018.46,743.72
2016,6,5,14,15,902.5,115.5,4.7,28.0,937.0,1000.91,732.17
2016,6,5,14,30,897.0,114.0,4.6,28.0,910.0,980.2,718.66
2016,6,5,14,45,885.0,115.0,4.6,28.0,875.0,952.97,701.7
2016,6,5,15,0,873.0,116.0,4.6,28.0,840.0,923.16,683.03
2016,6,5,15,15,863.0,114.0,4.5,27.5,800.5,889.61,662.6
2016,6,5,15,30,853.0,112.0,4.4,27.0,761.0,853.76,640.49
2016,6,5,15,45,841.5,108.0,4.3,27.0,716.5,812.47,613.18
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,773.03,587.01
2016,6,5,16,15,812.5,101.0,3.95,26.5,622.5,724.75,554.93
2016,6,5,16,30,795.0,98.0,3.7,26.0,573.0,675.64,521.86
2016,6,5,16,45,774.0,93.5,3.45,26.0,520.5,622.03,482.85
2016,6,5,17,0,753.0,89.0,3.2,26.0,468.0,568.46,442.46
2016,6,5,17,15,721.0,84.5,2.85,25.5,413.5,508.95,397.18
2016,6,5,17,30,689.0,80.0,2.5,25.0,359.0,452.21,352.73
2016,6,5,17,45,647.0,73.5,2.15,24.5,305.0,389.65,302.63
2016,6,5,18,0,605.0,67.0,1.8,24.0,251.0,330.54,253.81
2016,6,5,18,15,538.5,59.5,1.65,23.0,199.0,265.29,199.98
2016,6,5,18,30,472.0,52.0,1.5,22.0,147.0,206.8,150.47
2016,6,5,18,45,369.5,41.5,1.4,21.5,101.5,143.27,97.74
2016,6,5,19,0,267.0,31.0,1.3,21.0,56.0,91.23,54.36
2016,6,5,19,15,133.5,15.5,1.3,20.5,28.0,36.95,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,14.0,2.2,17.0,25.0,13.76,0.0
2016,6,6,6,0,261.0,28.0,2.4,18.0,50.0,21.87,11.47
2016,6,6,6,15,371.0,38.5,2.6,18.5,95.0,28.69,18.98
2016,6,6,6,30,481.0,49.0,2.8,19.0,140.0,35.04,24.95
2016,6,6,6,45,549.5,56.5,3.0,19.5,192.5,44.68,27.57
2016,6,6,7,0,618.0,64.0,3.2,20.0,245.0,88.44,46.44
2016,6,6,7,15,663.5,69.5,3.15,20.5,300.5,135.6,78.1
2016,6,6,7,30,709.0,75.0,3.1,21.0,356.0,190.79,121.87
2016,6,6,7,45,741.5,79.0,3.1,22.0,411.0,243.51,166.53
2016,6,6,8,0,774.0,83.0,3.1,23.0,466.0,299.57,214.44
2016,6,6,8,15,797.5,86.5,3.2,23.5,520.0,355.13,262.19
2016,6,6,8,30,821.0,90.0,3.3,24.0,574.0,412.53,310.33
2016,6,6,8,45,838.5,93.0,3.4,25.0,624.5,471.25,357.43
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,527.4,401.05
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,580.91,442.74
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,634.06,483.02
2016,6,6,9,45,892.0,103.0,3.5,26.5,807.5,684.17,519.06
2016,6,6,10,0,902.0,105.0,3.5,27.0,848.0,733.14,552.26
2016,6,6,10,15,909.5,106.5,3.45,27.0,882.5,778.42,582.21
2016,6,6,10,30,917.0,108.0,3.4,27.0,917.0,821.9,610.56
2016,6,6,10,45,922.0,109.5,3.4,27.0,944.5,861.32,636.14
2016,6,6,11,0,927.0,111.0,3.4,27.0,972.0,898.37,659.96
2016,6,6,11,15,930.5,111.5,3.35,27.0,992.0,930.58,680.12
2016,6,6,11,30,934.0,112.0,3.3,27.0,1012.0,960.0,698.36
2016,6,6,11,45,937.5,111.5,3.25,27.5,1024.5,985.53,712.57
2016,6,6,12,0,941.0,111.0,3.2,28.0,1037.0,1008.0,724.75
2016,6,6,12,15,941.5,111.0,3.15,28.0,1041.0,1024.93,734.81
2016,6,6,12,30,942.0,111.0,3.1,28.0,1045.0,1038.59,742.88
2016,6,6,12,45,940.5,111.0,3.1,28.0,1041.0,1046.98,748.13
2016,6,6,13,0,939.0,111.0,3.1,28.0,1037.0,1051.96,751.37
2016,6,6,13,15,936.0,110.5,3.05,28.0,1024.5,1051.46,750.86
2016,6,6,13,30,933.0,110.0,3.0,28.0,1012.0,1047.45,748.28
2016,6,6,13,45,928.5,109.5,3.0,28.5,992.0,1038.45,741.65
2016,6,6,14,0,924.0,109.0,3.0,29.0,972.0,1026.04,733.03
2016,6,6,14,15,918.5,108.0,2.95,28.5,944.5,1008.8,723.95
2016,6,6,14,30,913.0,107.0,2.9,28.0,917.0,988.35,712.89
2016,6,6,14,45,899.5,108.5,2.85,28.0,881.5,959.93,695.3
2016,6,6,15,0,886.0,110.0,2.8,28.0,846.0,928.96,676.11
2016,6,6,15,15,875.5,108.0,2.75,28.0,805.5,894.64,654.67
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,858.01,631.62
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,816.16,604.93
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,772.61,576.87
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.0,727.58,548.02
2016,6,6,16,30,804.0,94.0,2.3,27.0,575.0,678.14,515.66
2016,6,6,16,45,782.0,90.0,2.2,27.0,522.5,624.05,477.79
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,570.07,438.25
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,510.55,394.16
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,452.68,349.93
2016,6,6,17,45,654.5,71.5,1.7,26.0,307.0,391.52,301.32
2016,6,6,18,0,612.0,66.0,1.6,26.0,253.0,332.91,253.3
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,267.97,200.21
2016,6,6,18,30,483.0,51.0,1.3,24.0,148.0,209.56,151.16
2016,6,6,18,45,381.5,40.5,1.2,23.0,103.0,145.59,98.66
2016,6,6,19,0,280.0,30.0,1.1,22.0,58.0,93.02,55.25
2016,6,6,19,15,140.0,15.0,1.1,21.5,29.0,37.58,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,23.5,14.74,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,47.0,23.26,12.53
2016,6,7,6,15,304.0,42.5,1.0,19.5,90.0,32.11,21.85
2016,6,7,6,30,408.0,55.0,1.1,20.0,133.0,40.48,29.57
2016,6,7,6,45,474.0,64.5,1.2,21.0,183.0,50.71,33.04
2016,6,7,7,0,540.0,74.0,1.3,22.0,233.0,91.68,51.4
2016,6,7,7,15,587.5,81.0,1.25,22.5,286.5,135.87,80.69
2016,6,7,7,30,635.0,88.0,1.2,23.0,340.0,185.55,119.07
2016,6,7,7,45,668.5,94.0,1.2,23.5,393.5,236.32,161.15
2016,6,7,8,0,702.0,100.0,1.2,24.0,447.0,290.59,206.52
2016,6,7,8,15,727.0,104.5,1.3,24.5,499.0,343.84,251.04
2016,6,7,8,30,752.0,109.0,1.4,25.0,551.0,401.68,297.99
2016,6,7,8,45,771.5,112.5,1.55,26.0,600.5,455.16,340.05
2016,6,7,9,0,791.0,116.0,1.7,27.0,650.0,509.64,381.46
2016,6,7,9,15,805.0,119.0,1.7,27.0,695.0,561.29,420.48
2016,6,7,9,30,819.0,122.0,1.7,27.0,740.0,612.85,458.32
2016,6,7,9,45,830.0,124.5,1.75,27.5,780.0,661.64,492.54
2016,6,7,10,0,841.0,127.0,1.8,28.0,820.0,710.47,525.81
2016,6,7,10,15,849.0,129.0,1.8,28.0,854.0,754.13,553.95
2016,6,7,10,30,857.0,131.0,1.8,28.0,888.0,796.19,580.7
2016,6,7,10,45,862.0,133.5,1.8,28.5,914.5,834.46,603.5
2016,6,7,11,0,867.0,136.0,1.8,29.0,941.0,870.54,624.59
2016,6,7,11,15,634.5,278.0,1.85,29.0,874.5,831.5,597.14
2016,6,7,11,30,402.0,420.0,1.9,29.0,808.0,775.97,554.11
2016,6,7,11,45,643.0,278.5,1.95,29.0,907.5,877.15,628.44
2016,6,7,12,0,884.0,137.0,2.0,29.0,1007.0,978.38,693.03
2016,6,7,12,15,885.0,137.0,2.0,29.0,1011.5,994.98,702.16
2016,6,7,12,30,886.0,137.0,2.0,29.0,1016.0,1008.56,710.37
2016,6,7,12,45,886.5,135.5,2.05,29.5,1012.5,1017.15,714.76
2016,6,7,13,0,887.0,134.0,2.1,30.0,1009.0,1022.57,717.33
2016,6,7,13,15,884.5,133.5,2.1,30.0,997.0,1022.69,717.61
2016,6,7,13,30,882.0,133.0,2.1,30.0,985.0,1019.49,716.01
2016,6,7,13,45,877.5,132.0,2.15,30.0,965.5,1010.48,711.53
2016,6,7,14,0,873.0,131.0,2.2,30.0,946.0,998.22,705.16
2016,6,7,14,15,866.5,129.5,2.2,30.0,919.5,980.35,694.81
2016,6,7,14,30,860.0,128.0,2.2,30.0,893.0,959.46,682.67
2016,6,7,14,45,852.5,126.0,2.25,30.0,859.5,934.24,668.29
2016,6,7,15,0,845.0,124.0,2.3,30.0,826.0,906.33,652.15
2016,6,7,15,15,834.0,121.5,2.25,29.5,787.0,872.25,632.32
2016,6,7,15,30,823.0,119.0,2.2,29.0,748.0,840.26,613.75
2016,6,7,15,45,808.5,116.5,2.2,29.0,703.0,798.99,587.98
2016,6,7,16,0,794.0,114.0,2.2,29.0,658.0,756.22,560.98
2016,6,7,16,15,775.5,110.5,2.1,29.0,609.5,708.13,529.35
2016,6,7,16,30,757.0,107.0,2.0,29.0,561.0,659.36,496.9
2016,6,7,16,45,735.0,102.0,1.9,29.0,509.5,606.27,459.4
2016,6,7,17,0,713.0,97.0,1.8,29.0,458.0,554.6,421.93
2016,6,7,17,15,680.5,92.0,1.7,28.5,404.5,496.22,379.34
2016,6,7,17,30,648.0,87.0,1.6,28.0,351.0,439.68,336.79
2016,6,7,17,45,602.0,80.5,1.55,27.5,298.0,377.34,288.65
2016,6,7,18,0,556.0,74.0,1.5,27.0,245.0,318.87,241.94
2016,6,7,18,15,491.0,65.5,1.35,26.0,194.5,255.61,190.68
2016,6,7,18,30,426.0,57.0,1.2,25.0,144.0,198.93,143.61
2016,6,7,18,45,329.0,45.0,1.1,24.5,100.0,137.53,93.48
2016,6,7,19,0,232.0,33.0,1.0,24.0,56.0,86.42,51.79
2016,6,7,19,15,116.0,16.5,1.05,23.5,28.0,35.48,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,15.5,0.25,21.5,22.0,15.24,0.0
2016,6,8,6,0,147.0,31.0,0.2,22.0,44.0,24.07,13.01
2016,6,8,6,15,242.0,46.5,0.35,22.5,85.0,35.33,24.29
2016,6,8,6,30,337.0,62.0,0.5,23.0,126.0,46.01,33.92
2016,6,8,6,45,403.0,70.0,0.7,23.5,171.0,54.92,36.71
2016,6,8,7,0,469.0,78.0,0.9,24.0,216.0,90.31,52.3
2016,6,8,7,15,503.0,90.5,1.1,24.5,266.0,133.62,81.74
2016,6,8,7,30,537.0,103.0,1.3,25.0,316.0,180.89,118.36
2016,6,8,7,45,597.5,106.0,1.55,25.5,375.0,229.79,157.4
2016,6,8,8,0,658.0,109.0,1.8,26.0,434.0,285.32,202.69
2016,6,8,8,15,684.5,113.5,1.9,26.0,485.5,336.66,245.87
2016,6,8,8,30,711.0,118.0,2.0,26.0,537.0,390.3,290.15
2016,6,8,8,45,726.0,124.5,2.15,26.5,584.5,442.53,331.96
2016,6,8,9,0,741.0,131.0,2.3,27.0,632.0,497.67,374.62
2016,6,8,9,15,756.5,134.5,2.35,27.0,676.0,548.13,413.3
2016,6,8,9,30,772.0,138.0,2.4,27.0,720.0,598.76,451.15
2016,6,8,9,45,573.5,246.5,2.45,27.5,692.0,605.5,452.18
2016,6,8,10,0,375.0,355.0,2.5,28.0,664.0,595.49,440.26
2016,6,8,10,15,344.0,384.0,2.5,28.0,676.5,617.64,454.78
2016,6,8,10,30,313.0,413.0,2.5,28.0,689.0,636.71,466.64
2016,6,8,10,45,168.0,378.5,2.5,28.0,527.5,500.71,368.92
2016,6,8,11,0,23.0,344.0,2.5,28.0,366.0,351.49,258.59
2016,6,8,11,15,75.0,415.5,2.5,28.0,488.0,468.15,343.78
2016,6,8,11,30,127.0,487.0,2.5,28.0,610.0,589.43,428.5
2016,6,8,11,45,457.0,340.5,2.5,28.5,789.5,764.29,556.43
2016,6,8,12,0,787.0,194.0,2.5,29.0,969.0,944.79,677.68
2016,6,8,12,15,788.0,194.5,2.5,29.0,973.5,961.12,686.28
2016,6,8,12,30,789.0,195.0,2.5,29.0,978.0,974.75,694.72
2016,6,8,12,45,591.0,316.5,2.55,29.0,902.0,911.32,651.95
2016,6,8,13,0,393.0,438.0,2.6,29.0,826.0,837.79,598.3
2016,6,8,13,15,583.0,318.5,2.6,29.0,886.0,915.24,656.23
2016,6,8,13,30,773.0,199.0,2.6,29.0,946.0,982.54,701.83
2016,6,8,13,45,463.5,335.5,2.65,29.0,781.0,814.02,587.31
2016,6,8,14,0,154.0,472.0,2.7,29.0,616.0,633.96,457.68
2016,6,8,14,15,171.0,457.5,2.7,28.5,613.5,635.19,461.72
2016,6,8,14,30,188.0,443.0,2.7,28.0,611.0,635.12,463.81
2016,6,8,14,45,372.0,368.5,2.7,28.0,683.5,734.73,538.62
2016,6,8,15,0,556.0,294.0,2.7,28.0,756.0,824.8,604.54
2016,6,8,15,15,630.0,235.0,2.7,28.0,735.0,817.42,602.47
2016,6,8,15,30,704.0,176.0,2.7,28.0,714.0,801.33,594.06
2016,6,8,15,45,688.5,171.0,2.7,28.0,670.5,760.5,567.71
2016,6,8,16,0,673.0,166.0,2.7,28.0,627.0,718.55,540.19
2016,6,8,16,15,651.0,160.0,2.6,27.5,579.5,669.78,507.37
2016,6,8,16,30,629.0,154.0,2.5,27.0,532.0,620.9,473.79
2016,6,8,16,45,590.0,147.0,2.4,27.0,475.5,559.82,429.63
2016,6,8,17,0,551.0,140.0,2.3,27.0,419.0,500.76,386.08
2016,6,8,17,15,531.0,130.5,2.15,26.5,374.5,449.72,348.3
2016,6,8,17,30,511.0,121.0,2.0,26.0,330.0,402.53,312.19
2016,6,8,17,45,468.5,109.5,1.85,26.0,279.5,343.77,265.67
2016,6,8,18,0,426.0,98.0,1.7,26.0,229.0,288.78,221.08
2016,6,8,18,15,363.0,85.0,1.6,25.5,181.0,228.82,172.41
2016,6,8,18,30,300.0,72.0,1.5,25.0,133.0,175.45,128.36
2016,6,8,18,45,221.5,54.5,1.4,24.5,92.0,120.2,83.39
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,70.94,43.51
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,30.32,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,79.5,15.5,1.0,20.5,22.0,15.24,0.0
2016,6,9,6,0,159.0,31.0,1.1,21.0,44.0,24.08,13.03
2016,6,9,6,15,253.0,45.5,1.0,21.5,85.0,34.52,23.68
2016,6,9,6,30,347.0,60.0,0.9,22.0,126.0,44.42,32.69
2016,6,9,6,45,419.5,69.5,0.85,22.5,175.0,54.56,36.55
2016,6,9,7,0,492.0,79.0,0.8,23.0,224.0,92.57,53.61
2016,6,9,7,15,539.5,87.0,1.0,23.5,275.5,134.79,81.47
2016,6,9,7,30,587.0,95.0,1.2,24.0,327.0,182.53,118.08
2016,6,9,7,45,625.0,100.0,1.4,25.0,380.0,230.7,157.38
2016,6,9,8,0,663.0,105.0,1.6,26.0,433.0,282.92,200.49
2016,6,9,8,15,689.0,110.0,1.7,26.0,484.0,334.76,244.06
2016,6,9,8,30,715.0,115.0,1.8,26.0,535.0,388.85,288.63
2016,6,9,8,45,734.5,118.5,1.95,26.5,583.5,443.01,331.8
2016,6,9,9,0,754.0,122.0,2.1,27.0,632.0,495.53,372.62
2016,6,9,9,15,769.5,125.5,2.2,27.0,676.5,546.62,411.92
2016,6,9,9,30,785.0,129.0,2.3,27.0,721.0,597.84,450.37
2016,6,9,9,45,566.5,249.5,2.4,27.5,689.0,603.33,450.32
2016,6,9,10,0,348.0,370.0,2.5,28.0,657.0,590.12,435.84
2016,6,9,10,15,305.5,398.0,2.6,28.0,657.5,601.8,443.24
2016,6,9,10,30,263.0,426.0,2.7,28.0,658.0,609.56,447.5
2016,6,9,10,45,210.5,447.5,2.8,28.5,637.0,600.08,438.63
2016,6,9,11,0,158.0,469.0,2.9,29.0,616.0,585.51,426.16
2016,6,9,11,15,252.0,458.0,2.95,29.0,698.5,665.74,483.99
2016,6,9,11,30,346.0,447.0,3.0,29.0,781.0,750.59,543.41
2016,6,9,11,45,315.0,466.5,3.1,29.5,773.5,751.93,541.86
2016,6,9,12,0,284.0,486.0,3.2,30.0,766.0,751.09,539.41
2016,6,9,12,15,569.0,316.0,3.25,30.0,880.0,871.38,629.46
2016,6,9,12,30,854.0,146.0,3.3,30.0,994.0,985.28,705.87
2016,6,9,12,45,852.5,146.5,3.35,30.0,990.5,993.65,710.7
2016,6,9,13,0,851.0,147.0,3.4,30.0,987.0,999.0,714.56
2016,6,9,13,15,848.5,146.5,3.4,30.0,975.5,999.23,714.93
2016,6,9,13,30,846.0,146.0,3.4,30.0,964.0,996.27,713.41
2016,6,9,13,45,841.5,145.0,3.4,30.0,945.0,987.64,708.38
2016,6,9,14,0,837.0,144.0,3.4,30.0,926.0,975.89,701.49
2016,6,9,14,15,830.5,142.0,3.35,30.0,900.0,958.15,690.49
2016,6,9,14,30,824.0,140.0,3.3,30.0,874.0,937.51,677.72
2016,6,9,14,45,793.0,151.5,3.3,30.0,836.0,910.37,661.08
2016,6,9,15,0,762.0,163.0,3.3,30.0,798.0,876.43,639.92
2016,6,9,15,15,749.5,160.0,3.25,29.5,759.5,842.7,619.8
2016,6,9,15,30,737.0,157.0,3.2,29.0,721.0,809.68,599.98
2016,6,9,15,45,718.0,154.5,3.2,29.0,676.5,767.58,572.81
2016,6,9,16,0,699.0,152.0,3.2,29.0,632.0,724.53,544.74
2016,6,9,16,15,678.0,147.0,3.1,28.5,584.5,676.62,512.95
2016,6,9,16,30,657.0,142.0,3.0,28.0,537.0,628.46,479.83
2016,6,9,16,45,502.5,167.0,2.95,28.0,453.5,520.1,399.4
2016,6,9,17,0,348.0,192.0,2.9,28.0,370.0,421.71,324.85
2016,6,9,17,15,328.0,174.0,2.7,27.5,326.0,374.75,290.1
2016,6,9,17,30,308.0,156.0,2.5,27.0,282.0,329.11,255.31
2016,6,9,17,45,375.0,125.5,2.35,27.0,256.5,317.27,245.35
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,292.6,223.81
2016,6,9,18,15,379.0,82.5,2.05,26.0,183.0,232.26,174.96
2016,6,9,18,30,316.0,70.0,1.9,25.0,135.0,178.5,130.67
2016,6,9,18,45,235.0,53.5,1.75,24.5,93.5,122.71,85.11
2016,6,9,19,0,154.0,37.0,1.6,24.0,52.0,76.05,47.17
2016,6,9,19,15,77.0,18.5,1.65,24.0,26.0,31.21,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.0,14.5,1.0,21.5,23.0,14.25,0.0
2016,6,10,6,0,190.0,29.0,1.1,22.0,46.0,22.42,11.67
2016,6,10,6,15,289.0,42.0,1.25,22.0,87.5,31.7,21.23
2016,6,10,6,30,388.0,55.0,1.4,22.0,129.0,40.49,29.31
2016,6,10,6,45,459.0,63.5,1.6,22.5,178.0,49.21,31.98
2016,6,10,7,0,530.0,72.0,1.8,23.0,227.0,88.67,49.23
2016,6,10,7,15,576.0,78.5,1.9,23.5,279.0,131.57,77.51
2016,6,10,7,30,622.0,85.0,2.0,24.0,331.0,179.77,114.8
2016,6,10,7,45,658.0,89.5,2.1,24.5,384.0,228.98,155.71
2016,6,10,8,0,694.0,94.0,2.2,25.0,437.0,281.95,200.37
2016,6,10,8,15,718.5,98.0,2.25,25.5,488.5,336.59,246.22
2016,6,10,8,30,743.0,102.0,2.3,26.0,540.0,390.46,290.54
2016,6,10,8,45,548.5,190.5,2.35,26.5,529.0,420.86,316.2
2016,6,10,9,0,354.0,279.0,2.4,27.0,518.0,434.2,326.08
2016,6,10,9,15,582.0,197.0,2.4,27.0,621.5,505.19,381.11
2016,6,10,9,30,810.0,115.0,2.4,27.0,725.0,599.51,452.66
2016,6,10,9,45,821.0,117.0,2.4,27.5,764.5,648.86,487.32
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,695.45,519.27
2016,6,10,10,15,840.5,121.0,2.4,28.0,837.5,739.08,547.95
2016,6,10,10,30,849.0,123.0,2.4,28.0,871.0,781.19,575.3
2016,6,10,10,45,855.5,124.0,2.4,28.5,898.5,818.99,598.31
2016,6,10,11,0,862.0,125.0,2.4,29.0,926.0,854.72,619.69
2016,6,10,11,15,866.5,126.0,2.4,29.0,946.0,886.45,639.51
2016,6,10,11,30,871.0,127.0,2.4,29.0,966.0,915.65,657.64
2016,6,10,11,45,877.0,125.0,2.45,29.5,979.0,940.73,672.18
2016,6,10,12,0,883.0,123.0,2.5,30.0,992.0,963.08,684.99
2016,6,10,12,15,884.0,123.0,2.5,30.0,996.5,979.69,695.11
2016,6,10,12,30,885.0,123.0,2.5,30.0,1001.0,993.27,703.45
2016,6,10,12,45,884.0,123.0,2.55,30.0,998.0,1001.84,709.22
2016,6,10,13,0,883.0,123.0,2.6,30.0,995.0,1007.25,713.16
2016,6,10,13,15,880.5,122.5,2.6,30.0,983.5,1007.41,713.47
2016,6,10,13,30,878.0,122.0,2.6,30.0,972.0,1004.26,711.86
2016,6,10,13,45,873.5,121.5,2.6,30.0,953.0,995.84,707.07
2016,6,10,14,0,869.0,121.0,2.6,30.0,934.0,984.19,700.39
2016,6,10,14,15,614.0,260.0,2.6,30.0,826.5,877.83,631.93
2016,6,10,14,30,359.0,399.0,2.6,30.0,719.0,760.04,547.35
2016,6,10,14,45,346.5,387.5,2.65,30.0,687.0,730.63,529.37
2016,6,10,15,0,334.0,376.0,2.7,30.0,655.0,700.39,510.0
2016,6,10,15,15,576.0,244.5,2.65,30.0,697.0,779.46,571.86
2016,6,10,15,30,818.0,113.0,2.6,30.0,739.0,826.34,605.71
2016,6,10,15,45,801.5,111.5,2.6,30.0,695.0,788.87,581.59
2016,6,10,16,0,785.0,110.0,2.6,30.0,651.0,745.97,554.22
2016,6,10,16,15,767.0,107.0,2.5,29.5,603.0,699.25,524.43
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,651.84,493.69
2016,6,10,16,45,719.5,102.0,2.35,29.0,503.0,597.4,455.15
2016,6,10,17,0,690.0,100.0,2.3,29.0,451.0,545.14,417.02
2016,6,10,17,15,658.0,94.5,2.15,28.5,399.0,487.63,374.61
2016,6,10,17,30,626.0,89.0,2.0,28.0,347.0,431.94,332.32
2016,6,10,17,45,574.0,84.0,1.85,28.0,294.0,369.48,283.08
2016,6,10,18,0,522.0,79.0,1.7,28.0,241.0,311.5,236.17
2016,6,10,18,15,458.5,69.5,1.55,27.5,191.5,249.4,185.73
2016,6,10,18,30,395.0,60.0,1.4,27.0,142.0,193.74,139.58
2016,6,10,18,45,301.0,47.5,1.3,26.5,99.0,133.0,90.42
2016,6,10,19,0,207.0,35.0,1.2,26.0,56.0,84.35,51.27
2016,6,10,19,15,103.5,17.5,1.2,25.5,28.0,35.42,0.15
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.0,16.0,1.75,22.5,20.5,15.73,0.0
2016,6,11,6,0,102.0,32.0,2.0,23.0,41.0,26.5,14.7
2016,6,11,6,15,186.5,49.5,2.2,23.5,80.0,40.21,28.19
2016,6,11,6,30,271.0,67.0,2.4,24.0,119.0,50.01,37.13
2016,6,11,6,45,343.0,79.5,2.6,24.5,166.5,61.33,47.07
2016,6,11,7,0,415.0,92.0,2.8,25.0,214.0,98.18,60.5
2016,6,11,7,15,464.5,102.0,2.9,25.0,264.5,138.43,87.31
2016,6,11,7,30,514.0,112.0,3.0,25.0,315.0,184.27,122.38
2016,6,11,7,45,550.0,120.0,3.1,25.5,366.5,230.25,159.94
2016,6,11,8,0,586.0,128.0,3.2,26.0,418.0,280.28,201.43
2016,6,11,8,15,354.5,194.0,3.25,26.0,375.5,295.84,221.03
2016,6,11,8,30,123.0,260.0,3.3,26.0,333.0,284.78,216.22
2016,6,11,8,45,399.5,208.0,3.35,26.5,473.0,368.2,279.11
2016,6,11,9,0,676.0,156.0,3.4,27.0,613.0,483.88,366.83
2016,6,11,9,15,693.0,160.5,3.4,27.0,657.0,533.22,404.65
2016,6,11,9,30,710.0,165.0,3.4,27.0,701.0,583.03,442.17
2016,6,11,9,45,513.5,270.0,3.45,27.5,668.5,586.77,441.06
2016,6,11,10,0,317.0,375.0,3.5,28.0,636.0,572.57,425.94
2016,6,11,10,15,529.5,281.5,3.5,28.0,739.0,658.29,491.74
2016,6,11,10,30,742.0,188.0,3.5,28.0,842.0,758.87,566.31
2016,6,11,10,45,743.0,194.5,3.55,28.5,867.5,794.28,588.26
2016,6,11,11,0,744.0,201.0,3.6,29.0,893.0,827.65,609.03
2016,6,11,11,15,749.5,203.0,3.6,29.0,913.0,858.53,628.98
2016,6,11,11,30,755.0,205.0,3.6,29.0,933.0,887.36,647.51
2016,6,11,11,45,754.5,209.0,3.6,29.0,944.0,910.34,662.12
2016,6,11,12,0,754.0,213.0,3.6,29.0,955.0,930.77,675.12
2016,6,11,12,15,485.5,359.5,3.55,29.0,838.5,832.64,603.9
2016,6,11,12,30,217.0,506.0,3.5,29.0,722.0,716.9,517.05
2016,6,11,12,45,487.5,358.0,3.5,29.5,840.0,850.25,615.78
2016,6,11,13,0,758.0,210.0,3.5,30.0,958.0,973.95,700.26
2016,6,11,13,15,754.5,209.0,3.45,30.0,947.0,973.07,698.64
2016,6,11,13,30,751.0,208.0,3.4,30.0,936.0,969.26,696.21
2016,6,11,13,45,484.0,338.5,3.4,30.0,804.5,837.26,605.05
2016,6,11,14,0,217.0,469.0,3.4,30.0,673.0,692.81,500.22
2016,6,11,14,15,473.5,333.5,3.35,30.0,760.5,814.83,592.58
2016,6,11,14,30,730.0,198.0,3.3,30.0,848.0,916.45,665.03
2016,6,11,14,45,494.5,297.5,3.25,30.0,730.5,782.99,571.71
2016,6,11,15,0,259.0,397.0,3.2,30.0,613.0,653.72,477.55
2016,6,11,15,15,278.5,371.5,3.15,29.5,594.0,638.67,470.31
2016,6,11,15,30,298.0,346.0,3.1,29.0,575.0,621.38,460.77
2016,6,11,15,45,451.0,271.5,3.05,29.0,594.5,667.3,498.12
2016,6,11,16,0,604.0,197.0,3.0,29.0,614.0,697.27,523.46
2016,6,11,16,15,581.5,190.0,2.9,29.0,567.5,649.74,489.96
2016,6,11,16,30,559.0,183.0,2.8,29.0,521.0,599.78,454.78
2016,6,11,16,45,532.5,173.5,2.7,29.0,472.0,547.68,417.39
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,496.66,380.05
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,440.19,338.29
