Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,45,596.5,287.0,2.35,34.0,860.5,897.52,630.13
2016,6,21,14,0,329.0,442.0,2.4,34.0,751.0,781.83,548.67
2016,6,21,14,15,586.0,285.0,2.4,34.0,816.5,876.46,619.81
2016,6,21,14,30,843.0,128.0,2.4,34.0,882.0,945.43,665.53
2016,6,21,14,45,840.5,123.0,2.45,34.0,851.5,922.78,651.96
2016,6,21,15,0,838.0,118.0,2.5,34.0,821.0,897.21,637.33
2016,6,21,15,15,499.0,243.5,2.5,34.0,657.0,709.63,512.82
2016,6,21,15,30,160.0,369.0,2.5,34.0,493.0,520.4,376.03
2016,6,21,15,45,475.5,238.5,2.5,34.0,576.0,655.28,479.66
2016,6,21,16,0,791.0,108.0,2.5,34.0,659.0,753.04,550.23
2016,6,21,16,15,600.0,168.5,2.45,33.5,569.0,644.76,476.27
2016,6,21,16,30,409.0,229.0,2.4,33.0,479.0,543.89,403.8
2016,6,21,16,45,561.5,161.0,2.4,33.0,471.5,557.33,417.55
2016,6,21,17,0,714.0,93.0,2.4,33.0,464.0,556.71,419.65
2016,6,21,17,15,683.5,88.5,2.3,32.5,411.5,501.12,379.22
2016,6,21,17,30,653.0,84.0,2.2,32.0,359.0,446.08,338.3
2016,6,21,17,45,614.5,77.5,2.1,31.5,307.5,386.9,293.01
2016,6,21,18,0,576.0,71.0,2.0,31.0,256.0,330.77,248.58
2016,6,21,18,15,516.0,63.5,1.8,30.0,205.5,268.85,198.97
2016,6,21,18,30,456.0,56.0,1.6,29.0,155.0,212.89,152.93
2016,6,21,18,45,368.5,45.5,1.45,28.5,111.0,152.79,103.9
2016,6,21,19,0,281.0,35.0,1.3,28.0,67.0,102.36,63.05
2016,6,21,19,15,140.5,17.5,1.35,27.5,33.5,42.75,11.94
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.5,2.6,22.5,20.5,14.25,0.0
2016,6,22,6,0,147.0,29.0,2.9,23.0,41.0,22.57,10.96
2016,6,22,6,15,247.0,43.0,3.05,23.5,81.0,32.69,21.77
2016,6,22,6,30,347.0,57.0,3.2,24.0,121.0,42.28,30.49
2016,6,22,6,45,423.5,65.5,3.35,24.5,169.5,47.13,34.9
2016,6,22,7,0,500.0,74.0,3.5,25.0,218.0,84.18,47.44
2016,6,22,7,15,548.5,81.5,3.5,25.5,270.0,126.05,73.97
2016,6,22,7,30,597.0,89.0,3.5,26.0,322.0,173.53,109.88
2016,6,22,7,45,635.5,93.5,3.5,27.0,374.5,221.54,148.98
2016,6,22,8,0,674.0,98.0,3.5,28.0,427.0,273.65,192.15
2016,6,22,8,15,700.0,102.5,3.45,28.5,478.5,325.39,235.53
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,381.92,281.64
2016,6,22,8,45,746.5,110.0,3.4,29.5,578.5,433.84,323.31
2016,6,22,9,0,767.0,113.0,3.4,30.0,627.0,486.93,364.63
2016,6,22,9,15,782.0,116.0,3.4,30.0,672.0,537.91,403.96
2016,6,22,9,30,797.0,119.0,3.4,30.0,717.0,588.98,442.33
2016,6,22,9,45,809.0,121.5,3.4,30.5,756.5,637.49,476.98
2016,6,22,10,0,821.0,124.0,3.4,31.0,796.0,686.39,510.9
2016,6,22,10,15,829.5,126.0,3.45,31.5,830.0,729.81,539.15
2016,6,22,10,30,838.0,128.0,3.5,32.0,864.0,771.76,565.69
2016,6,22,10,45,845.0,129.0,3.55,32.5,892.0,809.9,589.35
2016,6,22,11,0,852.0,130.0,3.6,33.0,920.0,846.06,611.46
2016,6,22,11,15,856.5,131.0,3.65,33.0,940.5,877.87,631.82
2016,6,22,11,30,861.0,132.0,3.7,33.0,961.0,907.23,650.55
2016,6,22,11,45,871.0,127.5,3.75,33.5,976.0,933.84,666.13
2016,6,22,12,0,881.0,123.0,3.8,34.0,991.0,957.93,680.04
2016,6,22,12,15,882.0,123.5,3.85,34.0,996.0,975.46,691.17
2016,6,22,12,30,883.0,124.0,3.9,34.0,1001.0,990.0,700.52
2016,6,22,12,45,884.0,123.0,3.95,34.0,998.5,1000.07,707.14
2016,6,22,13,0,885.0,122.0,4.0,34.0,996.0,1007.03,711.92
2016,6,22,13,15,882.5,121.5,4.0,34.0,985.5,1007.74,712.56
2016,6,22,13,30,880.0,121.0,4.0,34.0,975.0,1005.16,711.27
2016,6,22,13,45,594.5,284.5,4.05,34.0,857.0,893.09,638.13
2016,6,22,14,0,309.0,448.0,4.1,34.0,739.0,768.27,547.28
2016,6,22,14,15,586.0,282.0,4.1,34.0,814.0,873.58,627.93
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,952.5,681.56
2016,6,22,14,45,843.0,122.0,4.1,34.0,854.0,924.35,663.66
2016,6,22,15,0,823.0,128.0,4.1,34.0,819.0,894.1,645.07
2016,6,22,15,15,529.5,245.5,4.05,33.5,682.0,739.17,540.88
2016,6,22,15,30,236.0,363.0,4.0,33.0,545.0,579.81,424.67
2016,6,22,15,45,503.0,241.0,4.0,33.0,600.5,681.0,504.49
2016,6,22,16,0,770.0,119.0,4.0,33.0,656.0,748.54,555.81
2016,6,22,16,15,752.0,115.5,3.9,32.5,608.5,702.17,525.52
2016,6,22,16,30,734.0,112.0,3.8,32.0,561.0,655.09,494.93
2016,6,22,16,45,708.0,108.5,3.75,32.0,510.0,603.58,458.28
2016,6,22,17,0,682.0,105.0,3.7,32.0,459.0,551.25,420.16
2016,6,22,17,15,650.5,99.5,3.5,31.5,407.0,494.43,378.33
2016,6,22,17,30,619.0,94.0,3.3,31.0,355.0,439.34,336.63
2016,6,22,17,45,574.5,87.5,3.15,31.0,303.0,378.94,289.23
2016,6,22,18,0,530.0,81.0,3.0,31.0,251.0,322.22,243.54
2016,6,22,18,15,469.0,72.0,2.8,30.0,201.5,260.67,194.14
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,205.2,148.54
2016,6,22,18,45,319.5,50.5,2.45,28.5,108.5,144.19,98.95
2016,6,22,19,0,231.0,38.0,2.3,28.0,65.0,94.63,59.08
2016,6,22,19,15,115.5,19.0,2.4,27.5,32.5,40.82,12.0
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,75.5,14.5,2.95,22.5,20.5,14.25,0.0
2016,6,23,6,0,151.0,29.0,3.1,23.0,41.0,22.6,10.84
2016,6,23,6,15,252.0,43.0,3.25,23.5,81.5,32.72,21.78
2016,6,23,6,30,353.0,57.0,3.4,24.0,122.0,42.32,30.51
2016,6,23,6,45,441.0,64.0,3.55,24.5,172.5,45.38,33.4
2016,6,23,7,0,529.0,71.0,3.7,25.0,223.0,82.71,45.49
2016,6,23,7,15,577.0,78.0,3.7,25.5,275.0,125.71,72.56
2016,6,23,7,30,625.0,85.0,3.7,26.0,327.0,174.24,109.32
2016,6,23,7,45,670.0,86.5,3.7,26.5,382.0,222.68,148.99
2016,6,23,8,0,715.0,88.0,3.7,27.0,437.0,278.56,195.67
2016,6,23,8,15,739.5,91.5,3.65,27.5,488.5,330.88,240.02
2016,6,23,8,30,764.0,95.0,3.6,28.0,540.0,385.26,285.08
2016,6,23,8,45,787.5,96.0,3.6,28.5,590.0,438.7,328.36
2016,6,23,9,0,811.0,97.0,3.6,29.0,640.0,493.54,371.4
2016,6,23,9,15,824.5,99.5,3.55,29.5,684.5,547.86,412.55
2016,6,23,9,30,838.0,102.0,3.5,30.0,729.0,599.23,450.31
2016,6,23,9,45,850.5,102.5,3.5,30.5,769.5,647.68,485.04
2016,6,23,10,0,863.0,103.0,3.5,31.0,810.0,695.35,517.8
2016,6,23,10,15,871.0,104.5,3.5,31.0,844.0,739.65,547.15
2016,6,23,10,30,879.0,106.0,3.5,31.0,878.0,782.34,575.11
2016,6,23,10,45,885.5,107.0,3.55,31.5,906.0,821.53,599.48
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,858.6,622.2
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,891.18,643.06
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,921.14,662.2
2016,6,23,11,45,655.5,270.5,3.75,32.5,905.5,876.74,630.81
2016,6,23,12,0,411.0,431.0,3.8,33.0,836.0,815.94,581.56
2016,6,23,12,15,650.0,277.0,3.8,33.0,921.0,908.01,650.58
2016,6,23,12,30,889.0,123.0,3.8,33.0,1006.0,994.77,706.34
2016,6,23,12,45,887.5,123.5,3.85,33.5,1003.0,1003.94,710.4
2016,6,23,13,0,886.0,124.0,3.9,34.0,1000.0,1009.95,713.13
2016,6,23,13,15,883.5,123.5,3.9,34.0,989.5,1010.74,713.82
2016,6,23,13,30,881.0,123.0,3.9,34.0,979.0,1008.21,712.57
2016,6,23,13,45,625.0,271.0,3.95,34.0,872.5,910.0,649.48
2016,6,23,14,0,369.0,419.0,4.0,34.0,766.0,797.84,568.49
2016,6,23,14,15,615.0,269.5,3.95,34.0,828.5,889.43,638.27
2016,6,23,14,30,861.0,120.0,3.9,34.0,891.0,954.93,681.93
2016,6,23,14,45,855.5,117.0,3.9,34.0,859.5,931.2,667.04
2016,6,23,15,0,850.0,114.0,3.9,34.0,828.0,904.65,650.95
2016,6,23,15,15,432.0,182.0,3.85,33.5,544.5,588.81,436.71
2016,6,23,15,30,14.0,250.0,3.8,33.0,261.0,257.84,188.75
2016,6,23,15,45,406.0,178.0,3.8,33.0,462.0,533.83,402.16
2016,6,23,16,0,798.0,106.0,3.8,33.0,663.0,757.28,561.98
2016,6,23,16,15,780.5,103.0,3.75,32.5,615.0,710.78,530.96
2016,6,23,16,30,763.0,100.0,3.7,32.0,567.0,663.48,500.5
2016,6,23,16,45,736.0,98.0,3.7,32.0,516.0,610.3,463.5
2016,6,23,17,0,709.0,96.0,3.7,32.0,465.0,558.82,426.05
2016,6,23,17,15,678.0,91.0,3.5,31.5,412.5,501.58,383.91
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,445.97,341.8
2016,6,23,17,45,597.5,81.5,3.15,30.5,307.0,383.94,293.67
2016,6,23,18,0,548.0,77.0,3.0,30.0,254.0,326.06,247.42
2016,6,23,18,15,487.5,68.5,2.75,29.5,204.0,264.26,197.11
2016,6,23,18,30,427.0,60.0,2.5,29.0,154.0,208.48,150.73
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.5,146.19,100.16
2016,6,23,19,0,238.0,38.0,2.1,28.0,65.0,96.25,60.11
2016,6,23,19,15,119.0,19.0,2.2,27.5,32.5,41.47,12.56
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,14.5,1.8,22.5,20.0,14.25,0.0
2016,6,24,6,0,140.0,29.0,2.0,23.0,40.0,22.62,10.72
2016,6,24,6,15,243.0,43.5,2.15,23.5,80.5,33.16,22.14
2016,6,24,6,30,346.0,58.0,2.3,24.0,121.0,43.15,31.21
2016,6,24,6,45,250.0,82.5,2.5,24.5,136.0,64.69,49.89
2016,6,24,7,0,154.0,107.0,2.7,25.0,151.0,99.26,70.65
2016,6,24,7,15,392.5,95.0,2.75,25.5,239.0,119.66,75.3
2016,6,24,7,30,631.0,83.0,2.8,26.0,327.0,172.92,107.86
2016,6,24,7,45,682.0,82.5,2.85,26.5,383.0,221.3,147.19
2016,6,24,8,0,733.0,82.0,2.9,27.0,439.0,277.55,193.95
2016,6,24,8,15,480.0,166.5,2.95,27.5,411.0,307.1,225.61
2016,6,24,8,30,227.0,251.0,3.0,28.0,383.0,316.25,237.03
2016,6,24,8,45,238.0,274.5,3.05,28.5,423.5,356.37,267.2
2016,6,24,9,0,249.0,298.0,3.1,29.0,464.0,394.6,295.33
2016,6,24,9,15,294.5,310.5,3.15,29.5,520.5,446.07,332.89
2016,6,24,9,30,340.0,323.0,3.2,30.0,577.0,501.57,372.77
2016,6,24,9,45,431.0,309.0,3.3,30.5,649.5,564.38,418.3
2016,6,24,10,0,522.0,295.0,3.4,31.0,722.0,636.24,469.48
2016,6,24,10,15,708.0,195.0,3.5,31.0,801.0,703.33,520.78
2016,6,24,10,30,894.0,95.0,3.6,31.0,880.0,783.02,576.24
2016,6,24,10,45,900.0,95.5,3.7,31.5,907.5,821.87,600.41
2016,6,24,11,0,906.0,96.0,3.8,32.0,935.0,858.53,623.14
2016,6,24,11,15,682.0,256.0,3.9,32.0,895.5,846.82,614.34
2016,6,24,11,30,458.0,416.0,4.0,32.0,856.0,819.56,588.79
2016,6,24,11,45,665.0,273.0,4.1,32.0,922.0,887.73,641.75
2016,6,24,12,0,872.0,130.0,4.2,32.0,988.0,955.67,686.68
2016,6,24,12,15,561.0,314.5,4.25,31.5,868.0,859.37,621.18
2016,6,24,12,30,250.0,499.0,4.3,31.0,748.0,744.17,534.84
2016,6,24,12,45,335.0,468.0,4.4,31.0,800.5,803.47,578.53
2016,6,24,13,0,420.0,437.0,4.5,31.0,853.0,865.51,622.63
2016,6,24,13,15,301.5,465.5,4.5,31.0,763.0,776.23,559.41
2016,6,24,13,30,183.0,494.0,4.5,31.0,673.0,683.42,493.35
2016,6,24,13,45,512.0,316.5,4.55,31.0,801.0,842.84,614.29
2016,6,24,14,0,841.0,139.0,4.6,31.0,929.0,976.07,706.59
2016,6,24,14,15,835.0,137.5,4.55,31.0,904.0,959.91,695.55
2016,6,24,14,30,829.0,136.0,4.5,31.0,879.0,940.81,683.65
2016,6,24,14,45,493.0,273.5,4.5,31.0,711.5,758.31,558.12
2016,6,24,15,0,157.0,411.0,4.5,31.0,544.0,568.32,416.74
2016,6,24,15,15,184.0,389.0,4.4,30.5,537.5,566.58,418.69
2016,6,24,15,30,211.0,367.0,4.3,30.0,531.0,562.61,418.27
2016,6,24,15,45,403.5,285.5,4.25,30.0,575.0,644.93,483.01
2016,6,24,16,0,596.0,204.0,4.2,30.0,619.0,702.16,528.66
2016,6,24,16,15,659.0,160.0,4.05,29.5,588.5,681.66,517.09
2016,6,24,16,30,722.0,116.0,3.9,29.0,558.0,653.08,499.73
2016,6,24,16,45,441.0,170.0,3.8,29.0,432.5,486.51,374.1
2016,6,24,17,0,160.0,224.0,3.7,29.0,307.0,335.16,256.74
2016,6,24,17,15,165.0,198.0,3.45,28.5,275.5,303.55,234.03
2016,6,24,17,30,170.0,172.0,3.2,28.0,244.0,271.08,209.71
2016,6,24,17,45,157.5,149.0,2.95,28.0,208.5,232.57,179.53
2016,6,24,18,0,145.0,126.0,2.7,28.0,173.0,195.08,149.63
2016,6,24,18,15,125.0,103.5,2.45,27.5,138.5,156.42,118.56
2016,6,24,18,30,105.0,81.0,2.2,27.0,104.0,119.75,88.59
2016,6,24,18,45,74.5,60.0,2.0,26.5,74.0,84.0,59.41
2016,6,24,19,0,44.0,39.0,1.8,26.0,44.0,51.41,32.91
2016,6,24,19,15,22.0,19.5,1.85,26.0,22.0,23.93,6.36
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,11.3,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,22.01,10.04
2016,6,25,6,15,20.5,43.5,2.55,24.0,47.5,39.41,27.26
2016,6,25,6,30,41.0,64.0,2.6,24.0,72.0,56.73,42.72
2016,6,25,6,45,64.0,86.0,2.65,24.5,102.0,74.79,58.47
2016,6,25,7,0,87.0,108.0,2.7,25.0,132.0,96.07,70.16
2016,6,25,7,15,72.0,129.0,2.85,25.0,152.0,122.78,91.3
2016,6,25,7,30,57.0,150.0,3.0,25.0,172.0,144.29,108.88
2016,6,25,7,45,28.5,145.0,3.2,25.0,156.0,139.56,106.08
2016,6,25,8,0,0.0,140.0,3.4,25.0,140.0,132.83,101.37
2016,6,25,8,15,32.5,191.5,3.55,25.0,211.0,187.75,143.66
2016,6,25,8,30,65.0,243.0,3.7,25.0,282.0,248.87,190.43
2016,6,25,8,45,68.0,267.0,3.85,25.5,310.5,276.92,211.26
2016,6,25,9,0,71.0,291.0,4.0,26.0,339.0,305.36,232.17
2016,6,25,9,15,86.5,319.0,4.05,26.0,381.5,344.59,261.44
2016,6,25,9,30,102.0,347.0,4.1,26.0,424.0,385.45,291.65
2016,6,25,9,45,56.5,291.5,4.15,26.5,334.5,312.25,235.73
2016,6,25,10,0,11.0,236.0,4.2,27.0,245.0,234.23,175.6
2016,6,25,10,15,80.5,335.0,4.2,27.0,405.5,377.94,284.3
2016,6,25,10,30,150.0,434.0,4.2,27.0,566.0,527.85,393.44
2016,6,25,10,45,172.5,449.0,4.25,27.5,605.5,568.33,421.11
2016,6,25,11,0,195.0,464.0,4.3,28.0,645.0,610.05,449.78
2016,6,25,11,15,103.0,344.0,4.25,28.0,440.5,423.97,315.48
2016,6,25,11,30,11.0,224.0,4.2,28.0,236.0,226.98,168.13
2016,6,25,11,45,5.5,165.5,4.2,28.0,171.5,165.67,122.08
2016,6,25,12,0,0.0,107.0,4.2,28.0,107.0,103.87,74.8
2016,6,25,12,15,0.0,101.5,4.15,28.0,101.5,98.58,70.77
2016,6,25,12,30,0.0,96.0,4.1,28.0,96.0,93.27,66.69
2016,6,25,12,45,1.0,118.5,4.05,28.0,119.5,116.21,84.32
2016,6,25,13,0,2.0,141.0,4.0,28.0,143.0,139.19,101.88
2016,6,25,13,15,4.5,155.5,3.95,28.0,160.0,155.9,114.7
2016,6,25,13,30,7.0,170.0,3.9,28.0,177.0,172.62,127.51
2016,6,25,13,45,17.5,270.0,3.85,28.5,287.0,281.56,208.99
2016,6,25,14,0,28.0,370.0,3.8,29.0,397.0,398.22,293.53
2016,6,25,14,15,19.5,296.0,3.75,28.5,314.5,309.39,229.27
2016,6,25,14,30,11.0,222.0,3.7,28.0,232.0,227.61,169.25
2016,6,25,14,45,5.5,179.0,3.7,28.0,184.5,179.79,133.38
2016,6,25,15,0,0.0,136.0,3.7,28.0,137.0,132.28,97.19
2016,6,25,15,15,0.0,134.5,3.7,28.0,135.0,130.8,96.29
2016,6,25,15,30,0.0,133.0,3.7,28.0,133.0,129.33,95.37
2016,6,25,15,45,4.5,171.5,3.7,28.0,175.0,171.21,127.97
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,213.34,160.55
2016,6,25,16,15,4.5,161.5,3.65,27.5,165.0,161.21,121.08
2016,6,25,16,30,0.0,113.0,3.6,27.0,113.0,109.71,81.45
2016,6,25,16,45,0.0,116.5,3.6,27.0,116.5,113.26,84.59
2016,6,25,17,0,0.0,120.0,3.6,27.0,120.0,116.91,87.78
2016,6,25,17,15,0.0,93.5,3.4,26.5,93.5,90.67,67.41
2016,6,25,17,30,0.0,67.0,3.2,26.0,67.0,64.76,46.98
2016,6,25,17,45,0.0,57.0,3.05,26.0,57.0,55.08,39.3
2016,6,25,18,0,0.0,47.0,2.9,26.0,47.0,45.39,31.52
2016,6,25,18,15,0.0,37.5,2.65,25.5,37.5,36.2,24.07
2016,6,25,18,30,0.0,28.0,2.4,25.0,28.0,27.02,16.5
2016,6,25,18,45,0.0,20.0,2.15,25.0,20.0,19.29,9.99
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,11.57,3.45
2016,6,25,19,15,0.0,6.0,1.95,24.5,6.0,5.78,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,17.5,13.5,1.2,23.0,14.5,13.27,0.0
2016,6,26,6,0,35.0,27.0,1.3,23.0,29.0,23.8,11.19
2016,6,26,6,15,89.5,47.0,1.45,23.0,61.0,40.24,28.07
2016,6,26,6,30,144.0,67.0,1.6,23.0,93.0,53.36,40.03
2016,6,26,6,45,202.0,83.0,1.8,23.5,132.5,65.02,50.36
2016,6,26,7,0,260.0,99.0,2.0,24.0,172.0,94.44,63.89
2016,6,26,7,15,255.5,122.5,2.05,24.0,207.5,130.3,90.03
2016,6,26,7,30,251.0,146.0,2.1,24.0,243.0,166.02,118.52
2016,6,26,7,45,446.5,126.0,2.2,24.5,330.0,205.79,143.92
2016,6,26,8,0,642.0,106.0,2.3,25.0,417.0,269.2,190.87
2016,6,26,8,15,598.0,135.5,2.35,25.5,451.5,318.06,233.17
2016,6,26,8,30,554.0,165.0,2.4,26.0,486.0,362.12,270.08
2016,6,26,8,45,659.0,138.5,2.45,26.5,553.5,415.81,312.31
2016,6,26,9,0,764.0,112.0,2.5,27.0,621.0,482.02,363.49
2016,6,26,9,15,528.5,223.0,2.55,27.5,587.0,492.96,370.61
2016,6,26,9,30,293.0,334.0,2.6,28.0,553.0,482.85,360.12
2016,6,26,9,45,230.5,365.0,2.7,28.5,543.5,489.32,363.27
2016,6,26,10,0,168.0,396.0,2.8,29.0,534.0,487.39,359.82
2016,6,26,10,15,314.5,372.0,2.85,29.0,643.0,580.67,428.8
2016,6,26,10,30,461.0,348.0,2.9,29.0,752.0,685.74,504.2
2016,6,26,10,45,438.0,369.0,3.0,29.5,763.0,706.69,516.39
2016,6,26,11,0,415.0,390.0,3.1,30.0,774.0,724.96,527.08
2016,6,26,11,15,266.0,435.5,3.15,30.0,684.0,653.91,474.66
2016,6,26,11,30,117.0,481.0,3.2,30.0,594.0,572.92,414.6
2016,6,26,11,45,254.5,457.5,3.25,30.5,707.0,684.51,494.79
2016,6,26,12,0,392.0,434.0,3.3,31.0,820.0,800.52,574.61
2016,6,26,12,15,616.5,292.0,3.3,31.0,902.0,889.8,640.38
2016,6,26,12,30,841.0,150.0,3.3,31.0,984.0,973.42,695.28
2016,6,26,12,45,839.0,150.5,3.35,31.5,981.0,981.89,698.97
2016,6,26,13,0,837.0,151.0,3.4,32.0,978.0,987.4,701.47
2016,6,26,13,15,620.0,287.0,3.4,32.0,896.0,920.13,657.25
2016,6,26,13,30,403.0,423.0,3.4,32.0,814.0,836.87,596.11
2016,6,26,13,45,613.5,285.0,3.4,32.0,868.0,912.81,654.19
2016,6,26,14,0,824.0,147.0,3.4,32.0,922.0,967.61,690.95
2016,6,26,14,15,665.0,250.0,3.35,32.0,864.0,918.94,659.47
2016,6,26,14,30,506.0,353.0,3.3,32.0,806.0,861.06,616.86
2016,6,26,14,45,538.5,321.5,3.3,32.0,788.5,851.1,612.81
2016,6,26,15,0,571.0,290.0,3.3,32.0,771.0,837.44,605.98
2016,6,26,15,15,548.5,279.0,3.25,31.5,723.0,792.0,577.39
2016,6,26,15,30,526.0,268.0,3.2,31.0,675.0,745.8,548.05
2016,6,26,15,45,636.5,197.0,3.15,31.0,661.5,750.13,555.42
2016,6,26,16,0,747.0,126.0,3.1,31.0,648.0,739.19,549.8
2016,6,26,16,15,674.5,144.5,2.95,30.5,590.5,677.69,508.87
2016,6,26,16,30,602.0,163.0,2.8,30.0,533.0,617.68,466.42
2016,6,26,16,45,413.5,191.0,2.7,30.0,434.5,490.68,372.68
2016,6,26,17,0,225.0,219.0,2.6,30.0,336.0,371.05,282.38
2016,6,26,17,15,199.0,196.0,2.3,29.5,291.0,321.47,245.93
2016,6,26,17,30,173.0,173.0,2.0,29.0,246.0,273.98,210.13
2016,6,26,17,45,161.0,149.5,1.7,29.0,210.0,235.0,179.91
2016,6,26,18,0,149.0,126.0,1.4,29.0,174.0,196.98,149.85
2016,6,26,18,15,128.5,103.5,1.3,28.5,139.5,157.9,118.84
2016,6,26,18,30,108.0,81.0,1.2,28.0,105.0,120.84,88.86
2016,6,26,18,45,77.5,60.0,1.15,27.5,75.0,84.88,59.73
2016,6,26,19,0,47.0,39.0,1.1,27.0,45.0,52.08,33.2
2016,6,26,19,15,23.5,19.5,1.1,26.5,22.5,24.2,6.7
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,79.5,13.5,1.4,22.5,19.5,13.27,0.0
2016,6,27,6,0,159.0,27.0,1.6,23.0,39.0,21.03,9.03
2016,6,27,6,15,262.0,40.0,1.65,23.5,78.5,30.4,19.78
2016,6,27,6,30,365.0,53.0,1.7,24.0,118.0,39.5,28.09
2016,6,27,6,45,446.5,60.5,1.75,24.5,167.5,42.53,30.96
2016,6,27,7,0,528.0,68.0,1.8,25.0,217.0,77.83,42.26
2016,6,27,7,15,575.5,74.0,1.75,25.5,269.0,119.71,67.84
2016,6,27,7,30,623.0,80.0,1.7,26.0,321.0,167.06,103.2
2016,6,27,7,45,666.0,82.5,1.7,26.5,374.5,215.68,142.66
2016,6,27,8,0,709.0,85.0,1.7,27.0,428.0,271.43,188.75
2016,6,27,8,15,519.0,158.0,1.7,27.5,425.0,311.36,226.74
2016,6,27,8,30,329.0,231.0,1.7,28.0,422.0,334.79,248.41
2016,6,27,8,45,317.0,258.0,1.75,28.5,455.0,373.23,277.56
2016,6,27,9,0,305.0,285.0,1.8,29.0,488.0,410.24,304.66
2016,6,27,9,15,343.0,297.5,1.8,29.5,541.5,460.26,340.55
2016,6,27,9,30,381.0,310.0,1.8,30.0,595.0,513.49,377.96
2016,6,27,9,45,614.5,208.0,1.8,30.5,696.5,588.48,433.81
2016,6,27,10,0,848.0,106.0,1.8,31.0,798.0,685.6,503.64
2016,6,27,10,15,856.0,107.5,1.8,31.5,832.0,729.42,530.28
2016,6,27,10,30,864.0,109.0,1.8,32.0,866.0,771.68,555.88
2016,6,27,10,45,869.5,110.5,1.8,32.5,893.5,810.15,578.62
2016,6,27,11,0,875.0,112.0,1.8,33.0,921.0,846.49,599.71
2016,6,27,11,15,637.0,264.5,1.8,33.0,861.0,814.78,577.1
2016,6,27,11,30,399.0,417.0,1.8,33.0,801.0,766.39,538.48
2016,6,27,11,45,636.5,271.0,1.8,33.5,892.5,858.84,604.38
2016,6,27,12,0,874.0,125.0,1.8,34.0,984.0,952.18,661.05
2016,6,27,12,15,646.5,282.0,1.8,34.0,920.0,908.99,632.44
2016,6,27,12,30,419.0,439.0,1.8,34.0,856.0,852.49,589.54
2016,6,27,12,45,646.5,282.0,1.8,34.0,923.0,930.27,646.7
2016,6,27,13,0,874.0,125.0,1.8,34.0,990.0,998.89,688.66
2016,6,27,13,15,872.0,124.5,1.85,34.0,979.5,1000.33,689.64
2016,6,27,13,30,870.0,124.0,1.9,34.0,969.0,998.5,689.46
2016,6,27,13,45,663.5,261.0,1.95,34.5,898.0,938.63,652.38
2016,6,27,14,0,457.0,398.0,2.0,35.0,827.0,868.87,601.9
2016,6,27,14,15,466.0,379.5,2.0,35.0,807.0,855.36,595.16
2016,6,27,14,30,475.0,361.0,2.0,35.0,787.0,839.55,586.47
2016,6,27,14,45,434.0,357.0,2.0,35.0,735.5,789.05,554.33
2016,6,27,15,0,393.0,353.0,2.0,35.0,684.0,732.32,518.12
2016,6,27,15,15,339.0,353.0,2.0,35.0,629.5,674.95,480.4
2016,6,27,15,30,285.0,353.0,2.0,35.0,575.0,619.35,443.23
2016,6,27,15,45,276.0,332.5,2.05,35.0,537.0,582.03,419.5
2016,6,27,16,0,267.0,312.0,2.1,35.0,499.0,544.33,394.99
2016,6,27,16,15,282.5,284.5,2.1,34.5,470.0,517.61,378.95
2016,6,27,16,30,298.0,257.0,2.1,34.0,441.0,488.75,360.96
2016,6,27,16,45,237.5,240.5,2.15,34.0,378.5,417.95,310.52
2016,6,27,17,0,177.0,224.0,2.2,34.0,316.0,346.21,258.57
2016,6,27,17,15,275.5,185.0,2.1,33.5,310.5,359.82,271.02
2016,6,27,17,30,374.0,146.0,2.0,33.0,305.0,362.95,274.33
2016,6,27,17,45,351.5,128.0,1.9,32.5,260.5,313.63,236.96
2016,6,27,18,0,329.0,110.0,1.8,32.0,216.0,266.07,200.08
2016,6,27,18,15,292.0,92.5,1.65,31.0,173.5,215.54,160.31
2016,6,27,18,30,255.0,75.0,1.5,30.0,131.0,168.73,122.55
2016,6,27,18,45,199.5,57.5,1.35,29.0,94.0,117.51,81.4
2016,6,27,19,0,144.0,40.0,1.2,28.0,57.0,76.22,48.19
2016,6,27,19,15,72.0,20.0,1.2,27.5,28.5,33.75,10.52
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,12.78,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,21.74,9.21
2016,6,28,6,15,175.0,45.0,2.45,24.5,71.0,36.74,24.9
2016,6,28,6,30,256.0,64.0,2.5,25.0,109.0,48.12,35.23
2016,6,28,6,45,320.5,78.5,2.6,26.0,155.5,57.41,43.38
2016,6,28,7,0,385.0,93.0,2.7,27.0,202.0,91.13,57.0
2016,6,28,7,15,434.5,104.5,2.5,27.5,252.0,130.3,81.56
2016,6,28,7,30,484.0,116.0,2.3,28.0,302.0,175.1,114.35
2016,6,28,7,45,521.5,125.0,2.1,29.0,353.0,220.66,150.03
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,269.96,189.21
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.0,318.56,228.14
2016,6,28,8,30,617.0,148.0,1.5,31.0,504.0,369.94,268.24
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.0,419.86,306.2
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,471.33,343.83
2016,6,28,9,15,678.5,164.5,1.2,32.0,644.0,520.27,379.79
2016,6,28,9,30,696.0,169.0,1.2,32.0,688.0,569.8,415.18
2016,6,28,9,45,706.0,175.0,1.25,32.5,726.5,616.24,446.92
2016,6,28,10,0,716.0,181.0,1.3,33.0,765.0,662.13,477.45
2016,6,28,10,15,506.5,296.0,1.4,33.0,718.5,649.16,464.78
2016,6,28,10,30,297.0,411.0,1.5,33.0,672.0,618.28,439.53
2016,6,28,10,45,519.0,306.0,1.65,33.5,778.5,712.74,508.03
2016,6,28,11,0,741.0,201.0,1.8,34.0,885.0,819.56,581.02
2016,6,28,11,15,746.5,202.5,1.9,34.0,905.5,849.84,599.65
2016,6,28,11,30,752.0,204.0,2.0,34.0,926.0,878.66,618.05
2016,6,28,11,45,776.5,189.5,2.1,34.0,944.5,907.58,636.52
2016,6,28,12,0,801.0,175.0,2.2,34.0,963.0,934.8,653.93
2016,6,28,12,15,802.5,175.5,2.25,34.0,968.0,952.5,664.98
2016,6,28,12,30,804.0,176.0,2.3,34.0,973.0,967.46,674.49
2016,6,28,12,45,538.5,333.0,2.4,34.0,866.5,874.37,613.02
2016,6,28,13,0,273.0,490.0,2.5,34.0,760.0,768.8,537.6
2016,6,28,13,15,530.5,335.5,2.55,34.0,853.0,879.3,619.03
2016,6,28,13,30,788.0,181.0,2.6,34.0,946.0,979.44,686.02
2016,6,28,13,45,433.5,316.0,2.7,34.0,736.0,764.47,543.54
2016,6,28,14,0,79.0,451.0,2.8,34.0,526.0,531.53,377.85
2016,6,28,14,15,43.5,319.5,2.9,33.5,360.5,362.34,262.24
2016,6,28,14,30,8.0,188.0,3.0,33.0,195.0,191.14,138.58
2016,6,28,14,45,4.0,112.0,3.1,33.0,115.5,112.55,80.33
2016,6,28,15,0,0.0,36.0,3.2,33.0,36.0,34.86,21.22
2016,6,28,15,15,0.0,59.0,3.25,32.5,59.0,57.13,38.49
2016,6,28,15,30,0.0,82.0,3.3,32.0,82.0,79.42,55.79
2016,6,28,15,45,0.0,60.0,3.35,32.0,60.0,58.07,39.47
2016,6,28,16,0,0.0,38.0,3.4,32.0,38.0,36.75,23.05
2016,6,28,16,15,0.0,32.5,3.35,31.5,32.5,31.42,19.02
2016,6,28,16,30,0.0,27.0,3.3,31.0,27.0,26.09,14.95
2016,6,28,16,45,0.0,21.5,3.25,30.5,21.5,20.77,10.84
2016,6,28,17,0,0.0,16.0,3.2,30.0,16.0,15.45,6.69
2016,6,28,17,15,0.0,21.0,3.0,29.5,21.0,20.27,10.63
2016,6,28,17,30,0.0,26.0,2.8,29.0,26.0,25.1,14.61
2016,6,28,17,45,0.0,22.0,2.6,28.5,22.0,21.23,11.58
2016,6,28,18,0,0.0,18.0,2.4,28.0,18.0,17.36,8.5
2016,6,28,18,15,0.0,14.5,2.15,27.5,14.5,13.98,5.77
2016,6,28,18,30,0.0,11.0,1.9,27.0,11.0,10.6,2.99
2016,6,28,18,45,0.0,7.5,1.7,26.5,7.5,7.23,0.18
2016,6,28,19,0,0.0,4.0,1.5,26.0,4.0,3.85,0.0
2016,6,28,19,15,0.0,2.0,1.35,26.0,2.0,1.93,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,12.5,2.05,23.5,18.0,12.29,0.0
2016,6,29,6,0,145.0,25.0,2.3,24.0,36.0,19.42,7.39
2016,6,29,6,15,242.5,39.5,2.3,24.0,75.0,30.06,19.39
2016,6,29,6,30,340.0,54.0,2.3,24.0,114.0,40.15,28.61
2016,6,29,6,45,415.0,63.5,2.35,24.5,162.0,45.37,33.37
2016,6,29,7,0,490.0,73.0,2.4,25.0,210.0,79.09,44.82
2016,6,29,7,15,538.5,80.5,2.4,25.5,261.5,120.1,69.84
2016,6,29,7,30,587.0,88.0,2.4,26.0,313.0,166.74,104.51
2016,6,29,7,45,626.5,93.0,2.4,26.5,366.0,214.68,143.4
2016,6,29,8,0,666.0,98.0,2.4,27.0,419.0,266.86,186.74
2016,6,29,8,15,692.0,102.5,2.4,27.5,470.0,318.13,229.68
2016,6,29,8,30,718.0,107.0,2.4,28.0,521.0,374.25,275.45
2016,6,29,8,45,537.5,189.0,2.4,28.5,515.0,406.33,302.58
2016,6,29,9,0,357.0,271.0,2.4,29.0,509.0,423.04,315.27
2016,6,29,9,15,572.5,196.0,2.45,29.0,608.5,490.86,367.54
2016,6,29,9,30,788.0,121.0,2.5,29.0,708.0,581.35,436.0
2016,6,29,9,45,798.0,125.5,2.55,29.5,748.0,630.22,470.6
2016,6,29,10,0,808.0,130.0,2.6,30.0,788.0,678.3,503.92
2016,6,29,10,15,526.0,277.0,2.65,30.5,713.0,645.47,474.36
2016,6,29,10,30,244.0,424.0,2.7,31.0,638.0,589.38,427.73
2016,6,29,10,45,536.5,284.0,2.75,31.5,774.0,705.91,514.9
2016,6,29,11,0,829.0,144.0,2.8,32.0,910.0,837.19,604.59
2016,6,29,11,15,834.0,145.5,2.85,32.0,931.0,869.55,624.45
2016,6,29,11,30,839.0,147.0,2.9,32.0,952.0,899.56,643.49
2016,6,29,11,45,846.0,144.5,2.95,32.0,966.5,925.16,659.67
2016,6,29,12,0,853.0,142.0,3.0,32.0,981.0,948.19,674.26
2016,6,29,12,15,629.5,290.0,3.0,32.0,911.0,900.14,641.75
2016,6,29,12,30,406.0,438.0,3.0,32.0,841.0,836.57,592.99
2016,6,29,12,45,623.0,295.0,3.05,32.5,912.0,919.69,654.05
2016,6,29,13,0,840.0,152.0,3.1,33.0,983.0,991.38,699.48
2016,6,29,13,15,838.0,151.5,3.1,33.0,973.0,993.01,700.13
2016,6,29,13,30,836.0,151.0,3.1,33.0,963.0,991.49,699.5
2016,6,29,13,45,826.0,154.0,3.1,33.0,943.5,982.32,694.17
2016,6,29,14,0,816.0,157.0,3.1,33.0,924.0,976.06,690.85
2016,6,29,14,15,809.5,155.5,3.1,33.0,899.0,959.91,681.32
2016,6,29,14,30,803.0,154.0,3.1,33.0,874.0,940.89,670.1
2016,6,29,14,45,580.5,263.0,3.1,33.0,774.0,832.74,599.0
2016,6,29,15,0,358.0,372.0,3.1,33.0,674.0,720.25,518.75
2016,6,29,15,15,551.0,263.0,3.15,33.0,702.5,778.31,565.59
2016,6,29,15,30,744.0,154.0,3.2,33.0,731.0,816.29,594.89
2016,6,29,15,45,726.5,151.5,3.25,33.0,688.0,778.17,570.62
2016,6,29,16,0,709.0,149.0,3.3,33.0,645.0,736.45,544.15
2016,6,29,16,15,689.0,144.5,3.3,32.5,598.0,689.81,514.72
2016,6,29,16,30,669.0,140.0,3.3,32.0,551.0,642.75,483.35
2016,6,29,16,45,644.0,134.0,3.35,32.0,501.5,590.56,446.73
2016,6,29,17,0,619.0,128.0,3.4,32.0,452.0,538.94,409.66
2016,6,29,17,15,586.0,121.0,3.2,31.5,400.5,482.45,368.29
2016,6,29,17,30,553.0,114.0,3.0,31.0,349.0,427.9,327.29
2016,6,29,17,45,511.0,104.5,2.85,30.5,298.0,366.21,279.94
2016,6,29,18,0,469.0,95.0,2.7,30.0,247.0,310.89,236.12
2016,6,29,18,15,410.0,83.5,2.4,29.5,198.0,250.85,187.67
2016,6,29,18,30,351.0,72.0,2.1,29.0,149.0,196.85,143.27
2016,6,29,18,45,277.0,56.5,1.85,28.5,107.0,140.82,97.65
2016,6,29,19,0,203.0,41.0,1.6,28.0,65.0,93.06,59.06
2016,6,29,19,15,101.5,20.5,1.55,27.5,32.5,41.04,13.74
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,13.0,1.2,23.5,17.5,12.78,0.0
2016,6,30,6,0,123.0,26.0,1.4,24.0,35.0,20.28,7.69
2016,6,30,6,15,217.0,41.5,1.45,24.5,73.5,31.73,20.71
2016,6,30,6,30,311.0,57.0,1.5,25.0,112.0,42.58,30.53
2016,6,30,6,45,386.5,68.0,1.6,26.0,160.0,49.32,36.5
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,82.54,48.2
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,122.37,72.16
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,168.03,105.57
2016,6,30,7,45,599.5,101.0,2.0,28.5,362.0,215.11,143.26
2016,6,30,8,0,638.0,107.0,2.1,29.0,414.0,266.38,185.29
2016,6,30,8,15,665.5,112.5,2.15,29.0,465.5,317.51,227.93
2016,6,30,8,30,693.0,118.0,2.2,29.0,517.0,371.14,271.89
2016,6,30,8,45,712.0,123.0,2.25,29.5,565.0,422.83,312.99
2016,6,30,9,0,731.0,128.0,2.3,30.0,613.0,477.97,355.31
2016,6,30,9,15,522.0,228.0,2.3,30.5,587.0,492.21,364.84
2016,6,30,9,30,313.0,328.0,2.3,31.0,561.0,488.4,359.28
2016,6,30,9,45,174.5,330.0,2.35,31.5,461.0,421.06,309.35
2016,6,30,10,0,36.0,332.0,2.4,32.0,361.0,339.34,247.66
2016,6,30,10,15,422.0,239.0,2.45,32.0,607.0,534.0,395.26
2016,6,30,10,30,808.0,146.0,2.5,32.0,853.0,762.01,555.81
2016,6,30,10,45,816.0,147.0,2.55,32.5,881.0,800.75,578.14
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,836.38,599.61
2016,6,30,11,15,829.0,149.5,2.6,33.0,930.5,868.64,619.65
2016,6,30,11,30,834.0,151.0,2.6,33.0,952.0,898.57,638.11
2016,6,30,11,45,622.0,291.0,2.65,33.5,893.0,864.09,612.67
2016,6,30,12,0,410.0,431.0,2.7,34.0,834.0,814.33,572.63
2016,6,30,12,15,627.0,292.0,2.75,34.0,912.0,899.59,635.46
2016,6,30,12,30,844.0,153.0,2.8,34.0,990.0,978.94,686.53
2016,6,30,12,45,846.0,151.0,2.85,34.0,988.5,989.18,692.66
2016,6,30,13,0,848.0,149.0,2.9,34.0,987.0,996.48,697.65
2016,6,30,13,15,846.0,148.5,2.95,34.0,977.0,998.14,699.26
2016,6,30,13,30,844.0,148.0,3.0,34.0,967.0,996.63,699.04
2016,6,30,13,45,840.0,147.0,3.05,34.5,949.5,989.46,693.97
2016,6,30,14,0,836.0,146.0,3.1,35.0,932.0,979.14,687.08
2016,6,30,14,15,830.0,144.5,3.15,34.5,907.0,963.3,679.63
2016,6,30,14,30,824.0,143.0,3.2,34.0,882.0,944.53,670.35
2016,6,30,14,45,547.0,270.5,3.3,34.0,754.0,807.23,580.15
2016,6,30,15,0,270.0,398.0,3.4,34.0,626.0,666.43,479.15
2016,6,30,15,15,535.0,261.5,3.45,34.0,686.0,762.65,554.3
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,834.64,606.27
2016,6,30,15,45,786.5,122.0,3.55,34.0,703.0,795.11,580.94
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,754.01,555.02
2016,6,30,16,15,755.5,115.5,3.6,33.5,613.0,707.99,526.28
2016,6,30,16,30,738.0,112.0,3.6,33.0,566.0,661.19,496.48
2016,6,30,16,45,714.5,107.5,3.65,33.0,515.5,610.12,460.95
2016,6,30,17,0,691.0,103.0,3.7,33.0,465.0,557.96,423.5
2016,6,30,17,15,660.0,98.0,3.6,32.5,413.0,501.48,382.36
2016,6,30,17,30,629.0,93.0,3.5,32.0,361.0,446.63,341.22
2016,6,30,17,45,586.5,86.5,3.4,31.5,308.5,386.52,294.88
2016,6,30,18,0,544.0,80.0,3.3,31.0,256.0,329.86,249.82
2016,6,30,18,15,485.0,71.0,3.0,30.0,206.0,268.03,200.06
2016,6,30,18,30,426.0,62.0,2.7,29.0,156.0,212.05,153.89
2016,6,30,18,45,341.0,50.0,2.4,28.5,112.0,150.94,103.88
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,101.04,63.37
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,43.52,14.33
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,12.5,1.4,23.5,18.0,12.29,0.0
2016,7,1,6,0,160.0,25.0,1.6,24.0,36.0,19.48,6.85
2016,7,1,6,15,263.5,39.0,1.6,24.5,76.5,29.73,19.03
2016,7,1,6,30,367.0,53.0,1.6,25.0,117.0,39.89,28.25
2016,7,1,6,45,442.0,62.0,1.65,26.0,166.0,44.22,32.17
2016,7,1,7,0,517.0,71.0,1.7,27.0,215.0,77.48,42.79
2016,7,1,7,15,566.5,78.5,1.75,27.5,267.5,120.05,68.15
2016,7,1,7,30,616.0,86.0,1.8,28.0,320.0,168.39,103.57
2016,7,1,7,45,653.5,91.0,1.9,28.5,374.0,217.49,143.11
2016,7,1,8,0,691.0,96.0,2.0,29.0,428.0,270.61,186.94
2016,7,1,8,15,717.0,100.5,2.05,29.5,480.0,323.26,230.65
2016,7,1,8,30,743.0,105.0,2.1,30.0,532.0,380.71,277.08
2016,7,1,8,45,764.0,108.0,2.15,30.5,582.0,433.85,319.24
2016,7,1,9,0,785.0,111.0,2.2,31.0,632.0,488.22,361.04
2016,7,1,9,15,800.0,114.0,2.2,31.0,677.5,540.29,400.54
2016,7,1,9,30,815.0,117.0,2.2,31.0,723.0,592.45,438.99
2016,7,1,9,45,828.0,118.5,2.25,31.5,763.5,643.34,474.77
2016,7,1,10,0,841.0,120.0,2.3,32.0,804.0,691.64,507.84
2016,7,1,10,15,849.5,122.0,2.35,32.5,839.0,736.22,536.25
2016,7,1,10,30,858.0,124.0,2.4,33.0,874.0,779.31,562.89
2016,7,1,10,45,865.5,124.5,2.45,33.5,902.5,818.48,586.62
