Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,0,873.0,125.0,2.5,34.0,931.0,855.66,608.82
2016,7,1,11,15,877.0,126.0,2.55,34.0,951.5,888.09,629.07
2016,7,1,11,30,881.0,127.0,2.6,34.0,972.0,917.97,647.68
2016,7,1,11,45,878.0,131.5,2.65,34.5,984.0,942.03,661.25
2016,7,1,12,0,875.0,136.0,2.7,35.0,996.0,963.0,672.91
2016,7,1,12,15,876.0,136.5,2.75,35.0,1001.5,980.92,684.09
2016,7,1,12,30,877.0,137.0,2.8,35.0,1007.0,995.85,693.53
2016,7,1,12,45,876.5,136.5,2.9,35.0,1004.5,1005.35,700.13
2016,7,1,13,0,876.0,136.0,3.0,35.0,1002.0,1011.76,704.95
2016,7,1,13,15,873.5,135.5,3.05,35.0,991.5,1012.96,706.27
2016,7,1,13,30,871.0,135.0,3.1,35.0,981.0,1010.88,705.71
2016,7,1,13,45,867.0,134.0,3.2,35.5,962.5,1003.53,700.91
2016,7,1,14,0,863.0,133.0,3.3,36.0,944.0,992.95,694.22
2016,7,1,14,15,856.5,131.5,3.35,35.5,918.5,976.25,686.28
2016,7,1,14,30,850.0,130.0,3.4,35.0,893.0,956.55,676.47
2016,7,1,14,45,841.5,128.5,3.5,35.0,861.0,932.07,662.51
2016,7,1,15,0,833.0,127.0,3.6,35.0,829.0,904.94,646.8
2016,7,1,15,15,822.5,124.5,3.65,35.0,790.5,872.49,627.24
2016,7,1,15,30,812.0,122.0,3.7,35.0,752.0,842.19,609.0
2016,7,1,15,45,797.0,120.0,3.75,35.0,708.5,802.1,584.07
2016,7,1,16,0,782.0,118.0,3.8,35.0,665.0,760.51,557.9
2016,7,1,16,15,763.5,114.5,3.8,34.5,617.0,713.38,528.51
2016,7,1,16,30,745.0,111.0,3.8,34.0,569.0,665.54,498.1
2016,7,1,16,45,718.5,107.5,3.85,34.0,518.0,613.19,461.79
2016,7,1,17,0,692.0,104.0,3.9,34.0,467.0,560.04,423.68
2016,7,1,17,15,660.5,99.0,3.75,33.5,414.5,503.2,382.32
2016,7,1,17,30,629.0,94.0,3.6,33.0,362.0,448.03,341.01
2016,7,1,17,45,584.5,87.5,3.5,32.5,309.0,386.92,294.11
2016,7,1,18,0,540.0,81.0,3.4,32.0,256.0,329.45,248.63
2016,7,1,18,15,479.5,72.0,3.15,31.0,206.0,267.22,198.82
2016,7,1,18,30,419.0,63.0,2.9,30.0,156.0,211.01,152.69
2016,7,1,18,45,332.5,51.0,2.65,29.5,111.5,149.93,102.97
2016,7,1,19,0,246.0,39.0,2.4,29.0,67.0,100.16,62.81
2016,7,1,19,15,123.0,19.5,2.45,28.5,33.5,43.36,14.26
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,12.78,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,21.7,7.86
2016,7,2,6,15,144.5,45.5,3.1,24.5,67.5,37.07,25.03
2016,7,2,6,30,230.0,65.0,3.3,25.0,105.0,51.92,38.37
2016,7,2,6,45,315.0,77.5,3.5,25.5,152.5,56.85,42.96
2016,7,2,7,0,400.0,90.0,3.7,26.0,200.0,87.47,54.55
2016,7,2,7,15,453.5,100.0,3.75,26.5,251.0,126.47,78.35
2016,7,2,7,30,507.0,110.0,3.8,27.0,302.0,171.54,111.25
2016,7,2,7,45,559.0,113.5,3.9,27.5,356.0,216.16,146.52
2016,7,2,8,0,611.0,117.0,4.0,28.0,410.0,266.56,187.69
2016,7,2,8,15,640.5,122.5,4.05,28.5,461.0,316.86,229.61
2016,7,2,8,30,670.0,128.0,4.1,29.0,512.0,369.93,273.08
2016,7,2,8,45,699.5,129.0,4.15,30.0,562.5,421.46,313.92
2016,7,2,9,0,729.0,130.0,4.2,31.0,613.0,475.2,355.22
2016,7,2,9,15,745.5,133.5,4.25,31.5,658.0,528.17,395.38
2016,7,2,9,30,762.0,137.0,4.3,32.0,703.0,579.1,433.0
2016,7,2,9,45,780.0,137.0,4.35,32.5,744.5,627.82,468.14
2016,7,2,10,0,798.0,137.0,4.4,33.0,786.0,676.5,502.37
2016,7,2,10,15,807.5,139.5,4.4,33.0,820.5,721.03,533.25
2016,7,2,10,30,817.0,142.0,4.4,33.0,855.0,764.29,561.85
2016,7,2,10,45,827.0,141.5,4.45,33.5,884.0,802.97,586.08
2016,7,2,11,0,837.0,141.0,4.5,34.0,913.0,840.11,609.04
2016,7,2,11,15,842.0,142.0,4.5,34.0,934.0,872.39,629.66
2016,7,2,11,30,847.0,143.0,4.5,34.0,955.0,902.28,648.65
2016,7,2,11,45,849.0,144.5,4.55,34.5,968.5,927.36,663.32
2016,7,2,12,0,851.0,146.0,4.6,35.0,982.0,949.67,676.18
2016,7,2,12,15,852.0,146.5,4.6,35.0,987.5,967.24,687.17
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,981.93,696.39
2016,7,2,12,45,852.5,146.5,4.65,35.5,991.0,991.28,701.09
2016,7,2,13,0,852.0,146.0,4.7,36.0,989.0,997.62,703.99
2016,7,2,13,15,850.0,145.5,4.7,36.0,979.0,999.36,705.27
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,997.9,704.67
2016,7,2,13,45,843.0,144.5,4.75,36.0,951.0,990.26,700.49
2016,7,2,14,0,838.0,144.0,4.8,36.0,933.0,979.48,694.4
2016,7,2,14,15,832.0,142.5,4.8,36.0,908.0,963.67,684.99
2016,7,2,14,30,826.0,141.0,4.8,36.0,883.0,944.91,673.76
2016,7,2,14,45,816.5,139.5,4.85,36.0,850.5,925.19,662.32
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,897.63,645.73
2016,7,2,15,15,796.0,135.5,4.9,35.5,780.0,865.28,626.96
2016,7,2,15,30,785.0,133.0,4.9,35.0,742.0,830.8,606.6
2016,7,2,15,45,767.5,131.5,4.9,35.0,698.5,790.02,580.5
2016,7,2,16,0,750.0,130.0,4.9,35.0,655.0,747.97,553.32
2016,7,2,16,15,571.5,182.5,4.85,34.5,566.5,641.15,478.77
2016,7,2,16,30,393.0,235.0,4.8,34.0,478.0,534.88,401.08
2016,7,2,16,45,521.5,176.0,4.75,34.0,467.5,549.67,415.17
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,547.82,416.03
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,490.64,373.85
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,435.4,332.28
2016,7,2,17,45,533.0,98.0,4.15,32.5,300.5,373.31,284.47
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,313.31,237.09
2016,7,2,18,15,419.0,81.0,3.75,31.5,198.5,252.15,187.86
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,197.57,143.13
2016,7,2,18,45,264.0,57.0,3.3,30.5,106.0,138.27,95.52
2016,7,2,19,0,173.0,43.0,3.1,30.0,63.0,89.2,56.76
2016,7,2,19,15,86.5,21.5,3.15,29.5,31.5,37.95,12.2
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,31.5,13.0,4.75,24.5,15.0,12.78,0.0
2016,7,3,6,0,63.0,26.0,4.9,25.0,30.0,21.69,7.34
2016,7,3,6,15,153.0,44.5,5.1,25.0,67.5,36.31,24.29
2016,7,3,6,30,243.0,63.0,5.3,25.0,105.0,47.58,34.68
2016,7,3,6,45,123.5,77.5,5.5,25.5,99.5,64.95,49.83
2016,7,3,7,0,4.0,92.0,5.7,26.0,94.0,85.23,63.75
2016,7,3,7,15,12.5,113.5,5.75,26.5,118.5,106.44,80.31
2016,7,3,7,30,21.0,135.0,5.8,27.0,143.0,128.8,97.48
2016,7,3,7,45,11.5,141.5,5.9,28.0,146.0,135.33,102.38
2016,7,3,8,0,2.0,148.0,6.0,29.0,149.0,140.43,105.95
2016,7,3,8,15,1.5,152.5,6.0,29.5,153.5,145.38,109.22
2016,7,3,8,30,1.0,157.0,6.0,30.0,158.0,150.1,112.27
2016,7,3,8,45,3.5,170.5,6.05,30.5,173.0,164.31,122.61
2016,7,3,9,0,6.0,184.0,6.1,31.0,188.0,178.8,133.09
2016,7,3,9,15,56.5,264.5,6.05,31.0,306.5,278.77,208.81
2016,7,3,9,30,107.0,345.0,6.0,31.0,425.0,385.83,288.33
2016,7,3,9,45,144.0,369.0,5.95,31.5,483.0,436.41,324.77
2016,7,3,10,0,181.0,393.0,5.9,32.0,541.0,492.71,364.99
2016,7,3,10,15,190.5,411.5,5.8,32.5,572.5,527.03,388.33
2016,7,3,10,30,200.0,430.0,5.7,33.0,604.0,561.81,411.69
2016,7,3,10,45,294.0,415.0,5.65,33.5,680.5,632.92,462.68
2016,7,3,11,0,388.0,400.0,5.6,34.0,757.0,710.75,517.27
2016,7,3,11,15,603.0,278.0,5.5,34.0,848.5,796.65,581.97
2016,7,3,11,30,818.0,156.0,5.4,34.0,940.0,890.88,646.5
2016,7,3,11,45,628.5,296.0,5.35,34.5,904.0,874.5,631.18
2016,7,3,12,0,439.0,436.0,5.3,35.0,868.0,847.66,604.75
2016,7,3,12,15,632.5,297.5,5.2,35.0,923.0,910.06,652.67
2016,7,3,12,30,826.0,159.0,5.1,35.0,978.0,971.98,693.51
2016,7,3,12,45,825.0,158.5,5.05,35.5,975.5,981.02,697.15
2016,7,3,13,0,824.0,158.0,5.0,36.0,973.0,987.04,699.23
2016,7,3,13,15,821.5,157.5,4.9,36.0,962.5,988.44,699.57
2016,7,3,13,30,819.0,157.0,4.8,36.0,952.0,986.69,698.02
2016,7,3,13,45,817.0,154.5,4.75,36.0,935.0,980.24,694.15
2016,7,3,14,0,815.0,152.0,4.7,36.0,918.0,970.65,688.36
2016,7,3,14,15,808.5,150.5,4.6,36.0,893.0,954.62,678.3
2016,7,3,14,30,802.0,149.0,4.5,36.0,868.0,935.7,666.5
2016,7,3,14,45,795.0,145.5,4.45,36.0,837.0,911.47,651.55
2016,7,3,15,0,788.0,142.0,4.4,36.0,806.0,884.61,634.93
2016,7,3,15,15,777.0,139.5,4.4,36.0,769.0,852.77,615.21
2016,7,3,15,30,766.0,137.0,4.4,36.0,732.0,818.85,594.05
2016,7,3,15,45,754.0,132.5,4.4,36.0,690.0,780.11,569.51
2016,7,3,16,0,742.0,128.0,4.4,36.0,648.0,739.77,543.68
2016,7,3,16,15,723.0,124.0,4.4,35.5,601.0,693.24,514.36
2016,7,3,16,30,704.0,120.0,4.4,35.0,554.0,647.8,485.08
2016,7,3,16,45,684.0,114.0,4.45,35.0,505.0,597.5,449.79
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,547.27,413.72
2016,7,3,17,15,631.5,102.5,4.4,34.5,404.0,490.58,372.46
2016,7,3,17,30,599.0,97.0,4.3,34.0,352.0,435.71,331.4
2016,7,3,17,45,560.0,89.0,4.25,33.5,301.0,377.13,286.43
2016,7,3,18,0,521.0,81.0,4.2,33.0,250.0,321.68,242.51
2016,7,3,18,15,459.5,72.0,4.1,32.5,200.5,260.03,192.87
2016,7,3,18,30,398.0,63.0,4.0,32.0,151.0,202.91,146.02
2016,7,3,18,45,310.0,51.0,3.95,31.5,108.0,144.13,98.49
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,95.25,59.45
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,41.55,13.23
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,24.5,5.5,5.41,0.0
2016,7,4,6,0,0.0,11.0,4.3,25.0,11.0,10.61,0.45
2016,7,4,6,15,0.0,27.0,4.45,25.0,27.0,26.07,15.84
2016,7,4,6,30,0.0,43.0,4.6,25.0,43.0,41.14,29.23
2016,7,4,6,45,0.0,63.5,4.75,25.5,63.5,59.63,45.31
2016,7,4,7,0,0.0,84.0,4.9,26.0,84.0,78.42,58.33
2016,7,4,7,15,32.0,115.5,5.0,26.0,127.5,106.89,80.02
2016,7,4,7,30,64.0,147.0,5.1,26.0,171.0,141.89,106.51
2016,7,4,7,45,157.0,169.5,5.2,26.5,241.5,183.45,135.85
2016,7,4,8,0,250.0,192.0,5.3,27.0,312.0,235.62,174.57
2016,7,4,8,15,350.5,195.0,5.35,27.5,384.0,287.84,214.16
2016,7,4,8,30,451.0,198.0,5.4,28.0,456.0,347.45,260.23
2016,7,4,8,45,450.0,218.5,5.5,28.5,495.5,391.79,295.48
2016,7,4,9,0,449.0,239.0,5.6,29.0,535.0,435.63,329.41
2016,7,4,9,15,592.0,193.0,5.6,29.5,613.5,496.39,376.45
2016,7,4,9,30,735.0,147.0,5.6,30.0,692.0,571.36,433.72
2016,7,4,9,45,756.0,146.0,5.65,30.5,734.0,619.87,469.53
2016,7,4,10,0,777.0,145.0,5.7,31.0,776.0,668.68,504.8
2016,7,4,10,15,787.0,147.5,5.65,31.5,811.0,712.79,535.4
2016,7,4,10,30,797.0,150.0,5.6,32.0,846.0,755.74,563.21
2016,7,4,10,45,811.0,148.0,5.55,32.5,876.0,796.23,588.91
2016,7,4,11,0,825.0,146.0,5.5,33.0,906.0,834.08,612.47
2016,7,4,11,15,830.0,147.5,5.45,33.5,927.5,866.56,632.12
2016,7,4,11,30,835.0,149.0,5.4,34.0,949.0,896.71,650.02
2016,7,4,11,45,615.5,290.5,5.35,34.5,885.0,857.14,619.56
2016,7,4,12,0,396.0,432.0,5.3,35.0,821.0,801.88,573.65
2016,7,4,12,15,613.5,297.0,5.2,35.5,903.5,891.23,638.91
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,979.83,695.76
2016,7,4,12,45,839.0,156.0,5.1,36.5,986.5,987.1,698.41
2016,7,4,13,0,847.0,150.0,5.1,37.0,987.0,996.64,703.09
2016,7,4,13,15,845.0,149.5,5.05,37.0,977.5,998.46,704.05
2016,7,4,13,30,843.0,149.0,5.0,37.0,968.0,997.1,703.14
2016,7,4,13,45,845.5,144.0,5.0,37.0,952.0,992.57,700.7
2016,7,4,14,0,848.0,139.0,5.0,37.0,936.0,984.73,696.28
2016,7,4,14,15,667.5,250.0,5.0,37.0,867.0,922.93,657.12
2016,7,4,14,30,487.0,361.0,5.0,37.0,798.0,852.37,605.89
2016,7,4,14,45,373.0,381.0,5.0,37.0,708.5,751.35,537.18
2016,7,4,15,0,259.0,401.0,5.0,37.0,619.0,660.0,473.44
2016,7,4,15,15,346.5,351.0,4.95,37.0,628.5,680.76,491.54
2016,7,4,15,30,434.0,301.0,4.9,37.0,638.0,702.07,509.24
2016,7,4,15,45,476.0,266.0,4.9,37.0,616.0,687.54,501.5
2016,7,4,16,0,518.0,231.0,4.9,37.0,594.0,668.32,490.56
2016,7,4,16,15,615.5,177.0,4.8,36.5,578.0,669.62,495.48
2016,7,4,16,30,713.0,123.0,4.7,36.0,562.0,657.9,490.94
2016,7,4,16,45,689.5,118.0,4.65,36.0,511.5,605.9,454.19
2016,7,4,17,0,666.0,113.0,4.6,36.0,461.0,554.26,417.05
2016,7,4,17,15,558.5,122.5,4.4,35.0,392.5,469.31,355.27
2016,7,4,17,30,451.0,132.0,4.2,34.0,324.0,390.94,297.0
2016,7,4,17,45,414.5,119.0,4.05,33.5,276.5,336.06,255.12
2016,7,4,18,0,378.0,106.0,3.9,33.0,229.0,284.32,214.52
2016,7,4,18,15,330.5,91.0,3.7,32.0,183.5,229.65,171.18
2016,7,4,18,30,283.0,76.0,3.5,31.0,138.0,179.85,130.82
2016,7,4,18,45,212.0,59.0,3.35,30.5,98.5,123.27,85.34
2016,7,4,19,0,141.0,42.0,3.2,30.0,59.0,78.44,49.67
2016,7,4,19,15,70.5,21.0,3.3,29.5,29.5,34.9,10.73
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,4.15,24.5,15.0,12.29,0.0
2016,7,5,6,0,82.0,25.0,4.2,25.0,30.0,20.89,5.82
2016,7,5,6,15,181.5,42.0,4.35,25.0,68.0,32.36,20.96
2016,7,5,6,30,281.0,59.0,4.5,25.0,106.0,44.45,32.01
2016,7,5,6,45,356.0,67.0,4.65,25.5,149.5,48.78,36.07
2016,7,5,7,0,431.0,75.0,4.8,26.0,193.0,75.22,44.43
2016,7,5,7,15,502.0,83.5,4.9,26.5,250.5,115.26,67.65
2016,7,5,7,30,573.0,92.0,5.0,27.0,308.0,164.04,102.7
2016,7,5,7,45,626.5,93.0,5.1,27.5,363.0,210.53,139.86
2016,7,5,8,0,680.0,94.0,5.2,28.0,418.0,262.92,183.33
2016,7,5,8,15,706.5,98.5,5.25,28.5,469.5,315.14,227.71
2016,7,5,8,30,733.0,103.0,5.3,29.0,521.0,372.2,275.14
2016,7,5,8,45,762.0,102.5,5.35,29.5,572.0,425.15,318.53
2016,7,5,9,0,791.0,102.0,5.4,30.0,623.0,480.18,362.42
2016,7,5,9,15,805.5,104.5,5.4,30.5,668.5,531.91,402.58
2016,7,5,9,30,820.0,107.0,5.4,31.0,714.0,585.76,443.03
2016,7,5,9,45,835.5,106.5,5.4,31.5,755.5,634.79,479.01
2016,7,5,10,0,851.0,106.0,5.4,32.0,797.0,683.36,513.73
2016,7,5,10,15,661.5,225.0,5.4,32.5,776.0,693.12,515.26
2016,7,5,10,30,472.0,344.0,5.4,33.0,755.0,688.32,505.74
2016,7,5,10,45,678.0,226.5,5.4,33.5,839.0,763.42,562.51
2016,7,5,11,0,884.0,109.0,5.4,34.0,923.0,848.39,619.31
2016,7,5,11,15,888.0,110.0,5.35,34.0,944.0,881.31,640.1
2016,7,5,11,30,892.0,111.0,5.3,34.0,965.0,911.65,659.32
2016,7,5,11,45,887.5,116.5,5.3,34.5,976.5,935.74,673.24
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,956.65,685.05
2016,7,5,12,15,884.0,122.5,5.25,35.0,994.0,974.85,696.24
2016,7,5,12,30,885.0,123.0,5.2,35.0,1000.0,990.02,705.51
2016,7,5,12,45,885.5,122.0,5.2,35.5,998.0,1000.18,710.47
2016,7,5,13,0,886.0,121.0,5.2,36.0,996.0,1007.2,713.52
2016,7,5,13,15,638.5,274.0,5.2,36.0,901.5,926.4,660.89
2016,7,5,13,30,391.0,427.0,5.2,36.0,807.0,829.65,589.34
2016,7,5,13,45,393.5,417.0,5.2,36.5,793.0,822.45,584.44
2016,7,5,14,0,396.0,407.0,5.2,37.0,779.0,813.48,577.99
2016,7,5,14,15,630.5,261.0,5.15,37.0,835.0,898.11,642.16
2016,7,5,14,30,865.0,115.0,5.1,37.0,891.0,956.56,680.9
2016,7,5,14,45,852.5,116.0,5.1,37.0,858.0,930.62,664.62
2016,7,5,15,0,840.0,117.0,5.1,37.0,825.0,902.17,647.18
2016,7,5,15,15,830.0,115.0,5.1,36.5,787.5,870.51,628.92
2016,7,5,15,30,820.0,113.0,5.1,36.0,750.0,836.6,608.99
2016,7,5,15,45,807.5,110.0,5.1,36.0,707.0,801.44,586.78
2016,7,5,16,0,795.0,107.0,5.1,36.0,664.0,760.42,560.39
2016,7,5,16,15,778.0,104.0,5.1,35.5,616.5,714.49,531.46
2016,7,5,16,30,761.0,101.0,5.1,35.0,569.0,667.68,501.43
2016,7,5,16,45,738.0,97.5,5.1,35.0,518.5,615.63,465.4
2016,7,5,17,0,715.0,94.0,5.1,35.0,468.0,563.78,427.78
2016,7,5,17,15,685.0,89.5,5.0,34.5,416.0,508.33,387.14
2016,7,5,17,30,655.0,85.0,4.9,34.0,364.0,453.28,345.66
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.0,392.37,298.54
2016,7,5,18,0,568.0,74.0,4.7,33.0,258.0,334.97,252.78
2016,7,5,18,15,507.5,66.5,4.55,32.0,207.5,272.77,202.74
2016,7,5,18,30,447.0,59.0,4.4,31.0,157.0,216.57,156.35
2016,7,5,18,45,352.0,48.5,4.3,30.5,112.5,154.22,105.59
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,101.76,63.42
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,43.75,13.55
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.0,4.7,24.5,14.0,11.8,0.0
2016,7,6,6,0,68.0,24.0,4.8,25.0,28.0,20.09,4.76
2016,7,6,6,15,163.5,41.5,4.9,25.0,65.5,34.01,22.26
2016,7,6,6,30,259.0,59.0,5.0,25.0,103.0,44.5,32.03
2016,7,6,6,45,353.5,68.5,5.15,25.5,151.5,50.01,37.11
2016,7,6,7,0,448.0,78.0,5.3,26.0,200.0,77.74,46.27
2016,7,6,7,15,501.0,86.5,5.4,26.5,251.0,117.24,69.37
2016,7,6,7,30,554.0,95.0,5.5,27.0,302.0,163.05,102.73
2016,7,6,7,45,603.5,97.5,5.6,27.5,356.0,208.87,139.41
2016,7,6,8,0,653.0,100.0,5.7,28.0,410.0,260.17,182.02
2016,7,6,8,15,680.5,105.0,5.75,28.5,461.5,311.69,225.74
2016,7,6,8,30,708.0,110.0,5.8,29.0,513.0,365.71,270.84
2016,7,6,8,45,733.0,111.5,5.9,30.0,563.0,420.11,314.76
2016,7,6,9,0,758.0,113.0,6.0,31.0,613.0,473.54,356.77
2016,7,6,9,15,774.0,116.5,6.0,31.0,658.0,525.4,397.78
2016,7,6,9,30,790.0,120.0,6.0,31.0,703.0,577.52,438.0
2016,7,6,9,45,804.5,121.0,6.05,31.5,744.5,626.35,474.14
2016,7,6,10,0,819.0,122.0,6.1,32.0,786.0,675.89,509.87
2016,7,6,10,15,828.5,124.0,6.05,32.5,820.5,720.49,539.95
2016,7,6,10,30,838.0,126.0,6.0,33.0,855.0,763.74,567.94
2016,7,6,10,45,846.5,126.0,6.0,33.5,884.0,802.75,592.8
2016,7,6,11,0,855.0,126.0,6.0,34.0,913.0,839.89,616.12
2016,7,6,11,15,860.0,127.0,5.95,34.0,934.5,872.87,637.51
2016,7,6,11,30,865.0,128.0,5.9,34.0,956.0,903.42,657.15
2016,7,6,11,45,870.5,127.0,5.9,34.5,970.5,929.95,672.9
2016,7,6,12,0,876.0,126.0,5.9,35.0,985.0,953.78,686.81
2016,7,6,12,15,877.5,126.5,5.85,35.0,991.5,972.39,698.43
2016,7,6,12,30,879.0,127.0,5.8,35.0,998.0,988.02,708.17
2016,7,6,12,45,880.0,126.0,5.8,35.5,996.5,998.68,713.54
2016,7,6,13,0,881.0,125.0,5.8,36.0,995.0,1006.23,716.98
2016,7,6,13,15,879.0,124.5,5.75,36.0,985.5,1008.04,718.02
2016,7,6,13,30,877.0,124.0,5.7,36.0,976.0,1006.56,717.06
2016,7,6,13,45,873.5,123.0,5.7,36.5,958.5,999.76,711.61
2016,7,6,14,0,870.0,122.0,5.7,37.0,941.0,989.7,704.19
2016,7,6,14,15,864.5,121.0,5.7,37.0,916.0,974.48,695.04
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,956.18,684.0
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,930.06,667.86
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,901.53,650.17
2016,7,6,15,15,819.0,123.0,5.7,36.5,786.0,869.29,631.3
2016,7,6,15,30,808.0,121.0,5.7,36.0,748.0,839.24,613.76
2016,7,6,15,45,789.5,120.5,5.7,36.0,704.0,797.98,587.13
2016,7,6,16,0,771.0,120.0,5.7,36.0,660.0,755.45,559.44
2016,7,6,16,15,753.0,116.5,5.7,35.5,612.5,709.11,529.91
2016,7,6,16,30,735.0,113.0,5.7,35.0,565.0,662.02,499.35
2016,7,6,16,45,704.0,111.0,5.75,35.0,513.5,608.71,461.5
2016,7,6,17,0,673.0,109.0,5.8,35.0,462.0,554.9,422.2
2016,7,6,17,15,640.0,104.0,5.7,34.5,409.5,497.96,380.27
2016,7,6,17,30,607.0,99.0,5.6,34.0,357.0,442.87,338.58
2016,7,6,17,45,554.5,93.5,5.55,33.5,304.0,379.87,289.82
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,321.33,243.27
2016,7,6,18,15,437.0,78.5,5.3,32.0,201.0,256.87,191.66
2016,7,6,18,30,372.0,69.0,5.1,31.0,151.0,201.42,146.24
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,140.66,97.24
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,90.79,57.75
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,38.49,11.58
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,24.5,11.5,10.81,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,23.0,20.42,4.21
2016,7,7,6,15,77.5,41.5,5.1,25.5,53.0,35.74,23.57
2016,7,7,6,30,133.0,61.0,5.2,26.0,83.0,48.89,35.54
2016,7,7,6,45,184.5,79.5,5.35,26.5,122.5,62.51,47.52
2016,7,7,7,0,236.0,98.0,5.5,27.0,162.0,88.54,60.34
2016,7,7,7,15,264.0,116.5,5.55,27.5,203.0,122.55,82.85
2016,7,7,7,30,292.0,135.0,5.6,28.0,244.0,159.88,110.56
2016,7,7,7,45,494.5,111.5,5.65,28.5,331.0,198.14,134.27
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,260.78,180.5
2016,7,7,8,15,722.5,92.0,5.75,29.5,470.0,315.68,227.02
2016,7,7,8,30,748.0,96.0,5.8,30.0,522.0,370.08,272.58
2016,7,7,8,45,774.0,96.5,5.85,31.0,572.5,423.48,315.81
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,478.62,359.05
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.0,533.07,401.07
2016,7,7,9,30,828.0,102.0,5.9,33.0,713.0,584.67,439.85
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.0,633.94,475.91
2016,7,7,10,0,854.0,104.0,5.9,34.0,795.0,682.53,510.52
2016,7,7,10,15,862.0,106.0,5.85,34.0,830.0,727.52,540.88
2016,7,7,10,30,870.0,108.0,5.8,34.0,865.0,770.95,569.84
2016,7,7,10,45,876.5,109.0,5.8,34.5,893.0,810.46,594.8
2016,7,7,11,0,883.0,110.0,5.8,35.0,921.0,847.89,618.08
2016,7,7,11,15,887.0,110.5,5.75,35.0,942.5,880.41,638.93
2016,7,7,11,30,891.0,111.0,5.7,35.0,964.0,910.34,657.96
2016,7,7,11,45,883.5,119.0,5.7,35.5,974.5,934.15,671.74
2016,7,7,12,0,876.0,127.0,5.7,36.0,985.0,954.65,683.33
2016,7,7,12,15,876.5,127.0,5.65,36.0,991.0,971.87,693.96
2016,7,7,12,30,877.0,127.0,5.6,36.0,997.0,986.07,702.67
2016,7,7,12,45,874.5,128.5,5.55,36.5,994.0,995.72,707.02
2016,7,7,13,0,872.0,130.0,5.5,37.0,991.0,1002.25,709.44
2016,7,7,13,15,870.0,129.5,5.45,37.0,981.0,1004.11,710.48
2016,7,7,13,30,868.0,129.0,5.4,37.0,971.0,1002.69,709.56
2016,7,7,13,45,861.5,129.5,5.4,37.5,952.5,994.52,703.26
2016,7,7,14,0,855.0,130.0,5.4,38.0,934.0,983.17,695.08
2016,7,7,14,15,849.0,129.0,5.4,38.0,909.5,967.7,685.86
2016,7,7,14,30,843.0,128.0,5.4,38.0,885.0,949.23,674.79
2016,7,7,14,45,559.5,262.5,5.4,38.0,757.5,814.19,584.68
2016,7,7,15,0,276.0,397.0,5.4,38.0,630.0,672.0,481.15
2016,7,7,15,15,538.5,260.0,5.4,37.5,687.0,765.89,555.78
2016,7,7,15,30,801.0,123.0,5.4,37.0,744.0,835.58,607.79
2016,7,7,15,45,783.0,122.0,5.4,37.0,700.5,794.42,580.95
2016,7,7,16,0,765.0,121.0,5.4,37.0,657.0,751.98,553.54
2016,7,7,16,15,747.0,117.5,5.45,36.5,610.0,705.86,524.58
2016,7,7,16,30,729.0,114.0,5.5,36.0,563.0,659.0,494.55
2016,7,7,16,45,700.5,111.5,5.55,35.5,511.5,607.12,458.89
2016,7,7,17,0,672.0,109.0,5.6,35.0,460.0,554.5,421.51
2016,7,7,17,15,639.5,103.5,5.55,34.5,408.0,497.34,379.58
2016,7,7,17,30,607.0,98.0,5.5,34.0,356.0,441.98,337.83
2016,7,7,17,45,562.0,91.0,5.45,33.5,304.0,381.03,290.65
2016,7,7,18,0,517.0,84.0,5.4,33.0,252.0,323.79,245.06
2016,7,7,18,15,453.5,75.0,5.25,32.5,202.0,261.43,194.59
2016,7,7,18,30,390.0,66.0,5.1,32.0,152.0,204.08,147.37
2016,7,7,18,45,300.0,53.5,5.0,31.5,108.5,144.58,99.2
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,95.24,59.79
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,41.76,12.38
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,11.3,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,19.28,2.88
2016,7,8,6,15,162.5,41.0,4.15,25.5,64.5,33.61,21.78
2016,7,8,6,30,260.0,59.0,4.3,26.0,102.0,44.63,31.96
2016,7,8,6,45,353.5,69.0,4.5,26.5,150.5,50.53,37.37
2016,7,8,7,0,447.0,79.0,4.7,27.0,199.0,77.26,46.2
2016,7,8,7,15,501.0,87.5,4.75,27.5,250.5,116.9,68.94
2016,7,8,7,30,555.0,96.0,4.8,28.0,302.0,162.79,101.94
2016,7,8,7,45,331.0,146.5,4.85,28.5,275.0,196.61,138.69
2016,7,8,8,0,107.0,197.0,4.9,29.0,248.0,203.75,152.22
2016,7,8,8,15,412.0,152.5,4.9,29.5,382.0,266.0,194.45
2016,7,8,8,30,717.0,108.0,4.9,30.0,516.0,365.98,269.04
2016,7,8,8,45,746.0,108.0,4.95,30.5,566.5,421.21,313.67
2016,7,8,9,0,775.0,108.0,5.0,31.0,617.0,475.93,356.98
2016,7,8,9,15,790.5,111.0,5.0,31.5,662.5,527.98,397.04
2016,7,8,9,30,806.0,114.0,5.0,32.0,708.0,580.21,436.03
2016,7,8,9,45,822.5,113.5,5.0,32.5,750.0,631.36,473.17
2016,7,8,10,0,839.0,113.0,5.0,33.0,792.0,680.21,507.75
2016,7,8,10,15,847.5,115.0,4.95,33.5,827.0,725.0,536.96
2016,7,8,10,30,856.0,117.0,4.9,34.0,862.0,768.32,564.3
2016,7,8,10,45,865.0,117.0,4.9,34.5,891.0,808.46,589.32
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,846.72,612.79
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,879.94,633.7
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,910.64,652.84
2016,7,8,11,45,884.0,120.5,4.8,35.5,975.5,935.92,667.3
2016,7,8,12,0,885.0,122.0,4.8,36.0,989.0,958.27,679.83
2016,7,8,12,15,886.0,122.0,4.8,36.0,995.0,976.16,690.96
2016,7,8,12,30,887.0,122.0,4.8,36.0,1001.0,991.0,700.23
2016,7,8,12,45,887.0,122.0,4.8,36.5,999.5,1001.79,705.6
2016,7,8,13,0,887.0,122.0,4.8,37.0,998.0,1009.42,709.01
2016,7,8,13,15,885.0,121.5,4.8,37.0,988.0,1011.3,710.37
2016,7,8,13,30,883.0,121.0,4.8,37.0,978.0,1009.85,709.78
2016,7,8,13,45,879.0,120.5,4.8,37.0,960.5,1003.07,705.93
2016,7,8,14,0,875.0,120.0,4.8,37.0,943.0,993.01,700.14
2016,7,8,14,15,869.5,119.0,4.8,37.0,918.0,977.76,691.14
2016,7,8,14,30,864.0,118.0,4.8,37.0,893.0,959.42,680.26
2016,7,8,14,45,513.0,265.5,4.8,37.0,721.0,771.57,554.94
2016,7,8,15,0,162.0,413.0,4.8,37.0,549.0,576.35,412.85
2016,7,8,15,15,489.5,265.0,4.8,37.0,650.0,727.3,527.87
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,839.04,607.22
2016,7,8,15,45,800.5,116.0,4.8,37.0,707.5,802.92,583.78
2016,7,8,16,0,784.0,115.0,4.8,37.0,664.0,761.08,557.11
2016,7,8,16,15,766.5,111.5,4.8,36.5,616.5,714.62,528.11
2016,7,8,16,30,749.0,108.0,4.8,36.0,569.0,667.33,498.03
2016,7,8,16,45,721.0,106.0,4.8,36.0,517.5,613.93,460.99
2016,7,8,17,0,693.0,104.0,4.8,36.0,466.0,562.62,423.98
2016,7,8,17,15,661.5,98.5,4.7,35.5,413.5,505.05,382.21
2016,7,8,17,30,630.0,93.0,4.6,35.0,361.0,449.15,340.49
2016,7,8,17,45,582.5,87.5,4.5,34.5,308.0,387.42,293.21
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,329.62,247.6
2016,7,8,18,15,471.5,73.5,4.15,33.0,204.5,266.81,197.57
2016,7,8,18,30,408.0,65.0,3.9,32.0,154.0,208.92,150.41
2016,7,8,18,45,312.5,52.5,3.7,31.0,110.0,146.9,100.68
2016,7,8,19,0,217.0,40.0,3.5,30.0,66.0,95.67,60.03
2016,7,8,19,15,108.5,20.0,3.55,29.5,33.0,41.71,11.9
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,24.0,11.0,3.45,24.5,12.5,10.81,0.0
2016,7,9,6,0,48.0,22.0,3.6,25.0,25.0,19.5,2.06
2016,7,9,6,15,132.0,41.0,3.75,25.5,60.0,33.59,21.7
2016,7,9,6,30,216.0,60.0,3.9,26.0,95.0,48.18,34.91
2016,7,9,6,45,290.5,74.0,4.05,26.5,140.5,54.52,40.74
2016,7,9,7,0,365.0,88.0,4.2,27.0,186.0,80.67,51.15
2016,7,9,7,15,423.0,96.0,4.2,27.5,234.0,116.18,71.49
2016,7,9,7,30,481.0,104.0,4.2,28.0,282.0,158.22,101.28
2016,7,9,7,45,455.0,130.0,4.2,28.5,320.0,204.41,140.14
2016,7,9,8,0,429.0,156.0,4.2,29.0,358.0,247.86,177.11
2016,7,9,8,15,434.0,177.5,4.2,29.5,403.0,294.53,215.13
2016,7,9,8,30,439.0,199.0,4.2,30.0,448.0,341.59,252.69
2016,7,9,8,45,244.5,235.5,4.2,30.5,377.0,318.51,237.91
2016,7,9,9,0,50.0,272.0,4.2,31.0,306.0,277.21,206.7
2016,7,9,9,15,25.0,201.0,4.15,31.5,218.0,203.68,150.98
2016,7,9,9,30,0.0,130.0,4.1,32.0,130.0,125.46,91.06
2016,7,9,9,45,173.0,243.0,4.1,32.5,383.0,337.33,251.85
2016,7,9,10,0,346.0,356.0,4.1,33.0,636.0,568.86,418.04
2016,7,9,10,15,193.5,362.0,4.05,33.5,520.0,483.11,353.11
2016,7,9,10,30,41.0,368.0,4.0,34.0,404.0,382.82,277.47
2016,7,9,10,45,442.5,251.0,4.0,34.5,657.0,597.14,438.94
2016,7,9,11,0,844.0,134.0,4.0,35.0,910.0,837.38,604.15
2016,7,9,11,15,848.5,135.0,3.95,35.0,930.5,869.76,623.1
2016,7,9,11,30,853.0,136.0,3.9,35.0,951.0,899.71,641.66
2016,7,9,11,45,626.5,283.0,3.85,35.5,886.5,859.81,612.06
2016,7,9,12,0,400.0,430.0,3.8,36.0,822.0,803.72,566.46
2016,7,9,12,15,319.0,465.0,3.75,36.0,779.0,770.39,542.2
2016,7,9,12,30,238.0,500.0,3.7,36.0,736.0,730.52,513.33
2016,7,9,12,45,219.0,502.0,3.65,36.5,719.0,719.07,504.27
2016,7,9,13,0,200.0,504.0,3.6,37.0,702.0,706.28,494.23
2016,7,9,13,15,514.0,329.0,3.55,37.0,829.5,857.24,603.59
2016,7,9,13,30,828.0,154.0,3.5,37.0,957.0,987.73,689.6
2016,7,9,13,45,517.0,313.0,3.5,37.0,811.5,846.08,595.33
2016,7,9,14,0,206.0,472.0,3.5,37.0,666.0,686.24,481.68
2016,7,9,14,15,184.5,459.5,3.45,37.0,630.0,651.62,459.41
2016,7,9,14,30,163.0,447.0,3.4,37.0,594.0,616.71,436.1
2016,7,9,14,45,475.5,296.0,3.35,37.0,701.5,767.98,547.74
2016,7,9,15,0,788.0,145.0,3.3,37.0,809.0,889.4,630.96
2016,7,9,15,15,776.5,142.5,3.2,36.5,771.5,857.15,611.09
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,822.85,590.84
2016,7,9,15,45,548.0,219.0,3.05,36.0,632.0,699.68,507.72
2016,7,9,16,0,331.0,298.0,3.0,36.0,530.0,582.84,423.72
2016,7,9,16,15,509.5,214.0,3.0,35.5,541.0,625.7,460.21
2016,7,9,16,30,688.0,130.0,3.0,35.0,552.0,648.69,481.55
2016,7,9,16,45,548.5,157.5,3.0,35.0,475.5,549.87,410.28
2016,7,9,17,0,409.0,185.0,3.0,35.0,399.0,465.39,348.24
2016,7,9,17,15,358.5,171.0,2.85,34.5,343.5,395.38,297.77
2016,7,9,17,30,308.0,157.0,2.7,34.0,288.0,335.82,253.69
2016,7,9,17,45,378.0,127.5,2.55,33.5,265.0,328.03,247.86
2016,7,9,18,0,448.0,98.0,2.4,33.0,242.0,306.75,230.23
2016,7,9,18,15,383.0,86.5,2.35,32.5,193.5,245.29,181.56
2016,7,9,18,30,318.0,75.0,2.3,32.0,145.0,190.58,137.49
2016,7,9,18,45,230.5,59.5,2.25,31.5,102.5,132.54,91.41
2016,7,9,19,0,143.0,44.0,2.2,31.0,60.0,81.57,51.54
2016,7,9,19,15,71.5,22.0,2.5,30.5,30.0,36.21,9.6
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.0,2.35,24.0,4.0,3.93,0.0
2016,7,10,6,0,0.0,8.0,2.5,24.0,8.0,7.71,0.0
2016,7,10,6,15,0.0,21.5,2.75,24.5,21.5,20.75,11.29
2016,7,10,6,30,0.0,35.0,3.0,25.0,35.0,33.8,22.95
2016,7,10,6,45,0.0,52.0,3.3,25.5,52.0,49.74,36.85
2016,7,10,7,0,0.0,69.0,3.6,26.0,69.0,65.49,47.83
2016,7,10,7,15,0.0,88.5,3.7,26.5,88.5,83.62,62.41
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,101.91,76.8
2016,7,10,7,45,70.0,152.5,3.9,27.5,185.5,153.42,114.63
2016,7,10,8,0,140.0,197.0,4.0,28.0,263.0,212.2,158.29
2016,7,10,8,15,78.5,197.0,4.0,28.5,235.0,206.34,155.2
2016,7,10,8,30,17.0,197.0,4.0,29.0,207.0,192.48,145.0
2016,7,10,8,45,19.0,216.0,4.0,29.5,228.0,212.65,159.73
2016,7,10,9,0,21.0,235.0,4.0,30.0,249.0,233.06,174.43
2016,7,10,9,15,73.0,289.5,3.95,30.5,343.0,309.72,231.27
2016,7,10,9,30,125.0,344.0,3.9,31.0,437.0,392.53,291.46
2016,7,10,9,45,77.5,330.0,3.9,31.5,389.0,360.19,266.22
2016,7,10,10,0,30.0,316.0,3.9,32.0,341.0,320.24,235.42
2016,7,10,10,15,38.5,346.5,3.9,32.5,379.5,357.59,261.83
2016,7,10,10,30,47.0,377.0,3.9,33.0,418.0,395.84,288.33
2016,7,10,10,45,232.0,381.5,3.9,33.5,593.5,551.15,401.66
2016,7,10,11,0,417.0,386.0,3.9,34.0,769.0,720.97,519.96
2016,7,10,11,15,249.5,424.0,3.9,34.0,655.5,627.74,451.48
2016,7,10,11,30,82.0,462.0,3.9,34.0,542.0,521.96,373.87
2016,7,10,11,45,83.5,470.5,3.9,34.5,552.0,535.73,382.8
2016,7,10,12,0,85.0,479.0,3.9,35.0,562.0,549.36,391.12
2016,7,10,12,15,121.5,493.0,3.9,35.0,613.5,605.03,429.88
2016,7,10,12,30,158.0,507.0,3.9,35.0,665.0,659.21,467.04
2016,7,10,12,45,187.5,504.5,3.95,35.5,690.5,690.45,487.76
2016,7,10,13,0,217.0,502.0,4.0,36.0,716.0,721.32,508.19
2016,7,10,13,15,226.5,494.5,4.05,36.0,716.5,726.4,512.1
2016,7,10,13,30,236.0,487.0,4.1,36.0,717.0,730.41,515.5
2016,7,10,13,45,513.5,329.0,4.15,36.0,815.5,859.06,610.36
2016,7,10,14,0,791.0,171.0,4.2,36.0,914.0,967.85,684.92
2016,7,10,14,15,784.5,169.0,4.2,36.0,889.5,951.8,674.57
2016,7,10,14,30,778.0,167.0,4.2,36.0,865.0,932.93,663.31
2016,7,10,14,45,510.5,285.5,4.2,36.0,737.0,790.42,567.26
2016,7,10,15,0,243.0,404.0,4.2,36.0,609.0,649.3,465.31
2016,7,10,15,15,239.0,384.5,4.2,35.5,578.5,613.07,443.17
2016,7,10,15,30,235.0,365.0,4.2,35.0,548.0,583.36,424.59
2016,7,10,15,45,453.5,265.5,4.25,35.0,592.5,669.46,491.62
2016,7,10,16,0,672.0,166.0,4.3,35.0,637.0,728.12,538.22
2016,7,10,16,15,650.5,161.0,4.3,34.5,590.0,681.1,506.92
2016,7,10,16,30,629.0,156.0,4.3,34.0,543.0,633.84,475.25
2016,7,10,16,45,584.0,156.0,4.3,34.0,490.5,575.78,433.83
2016,7,10,17,0,539.0,156.0,4.3,34.0,438.0,517.53,391.55
2016,7,10,17,15,501.5,147.5,4.1,33.5,387.0,460.65,350.03
2016,7,10,17,30,464.0,139.0,3.9,33.0,336.0,406.36,309.43
2016,7,10,17,45,396.0,131.5,3.75,32.5,283.0,341.17,259.62
2016,7,10,18,0,328.0,124.0,3.6,32.0,230.0,278.06,210.55
2016,7,10,18,15,264.0,107.5,3.4,31.5,182.5,218.75,163.66
2016,7,10,18,30,200.0,91.0,3.2,31.0,135.0,166.28,121.7
2016,7,10,18,45,122.5,68.5,3.0,30.5,93.0,107.58,75.46
2016,7,10,19,0,45.0,46.0,2.8,30.0,51.0,60.62,39.18
2016,7,10,19,15,22.5,23.0,2.9,29.5,25.5,26.93,6.04
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.5,24.5,9.5,8.85,0.0
2016,7,11,6,0,9.0,18.0,4.6,25.0,19.0,17.01,0.0
2016,7,11,6,15,70.5,42.5,4.75,25.5,54.0,36.26,23.7
2016,7,11,6,30,132.0,67.0,4.9,26.0,89.0,53.27,39.12
2016,7,11,6,45,220.0,83.5,5.1,26.5,135.0,65.44,49.94
2016,7,11,7,0,308.0,100.0,5.3,27.0,181.0,91.07,61.28
2016,7,11,7,15,366.5,112.5,5.45,27.5,231.0,123.42,79.7
2016,7,11,7,30,425.0,125.0,5.6,28.0,281.0,166.21,110.04
2016,7,11,7,45,340.0,156.0,5.75,28.5,294.0,205.12,145.1
2016,7,11,8,0,255.0,187.0,5.9,29.0,307.0,230.64,169.16
2016,7,11,8,15,436.0,166.0,6.0,29.5,400.0,284.23,208.17
2016,7,11,8,30,617.0,145.0,6.1,30.0,493.0,359.61,265.89
2016,7,11,8,45,651.0,146.5,6.2,30.5,544.5,410.79,307.29
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,464.81,350.07
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,516.07,389.75
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,568.05,428.94
2016,7,11,9,45,741.0,158.5,6.5,32.5,730.0,617.08,465.21
2016,7,11,10,0,759.0,160.0,6.6,33.0,772.0,667.45,501.6
2016,7,11,10,15,770.5,162.5,6.6,33.5,808.0,712.24,532.98
2016,7,11,10,30,782.0,165.0,6.6,34.0,844.0,756.04,562.33
2016,7,11,10,45,791.5,166.5,6.65,34.5,873.5,796.07,588.22
