Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,0,801.0,168.0,6.7,35.0,903.0,834.52,612.77
2016,7,11,11,15,807.0,169.5,6.65,35.0,925.0,868.14,634.76
2016,7,11,11,30,813.0,171.0,6.6,35.0,947.0,899.58,655.18
2016,7,11,11,45,803.0,181.5,6.6,35.5,958.0,922.63,668.72
2016,7,11,12,0,793.0,192.0,6.6,36.0,969.0,942.56,680.18
2016,7,11,12,15,795.0,192.5,6.55,36.0,975.5,961.26,692.04
2016,7,11,12,30,797.0,193.0,6.5,36.0,982.0,977.24,702.15
2016,7,11,12,45,795.5,194.0,6.45,36.5,980.0,987.47,707.05
2016,7,11,13,0,794.0,195.0,6.4,37.0,978.0,994.77,710.11
2016,7,11,13,15,791.5,194.0,6.3,37.0,968.0,996.06,710.59
2016,7,11,13,30,789.0,193.0,6.2,37.0,958.0,994.27,709.18
2016,7,11,13,45,783.5,192.5,6.15,37.0,940.5,986.9,704.55
2016,7,11,14,0,778.0,192.0,6.1,37.0,923.0,976.53,698.09
2016,7,11,14,15,771.0,190.0,6.05,37.0,898.0,960.25,687.87
2016,7,11,14,30,764.0,188.0,6.0,37.0,873.0,941.17,675.92
2016,7,11,14,45,757.5,183.5,5.95,37.0,842.0,917.34,660.91
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,890.94,644.24
2016,7,11,15,15,738.5,175.5,5.85,36.5,773.0,860.99,626.53
2016,7,11,15,30,726.0,172.0,5.8,36.0,735.0,825.82,605.17
2016,7,11,15,45,707.5,169.0,5.8,36.0,691.5,784.45,578.34
2016,7,11,16,0,689.0,166.0,5.8,36.0,648.0,742.0,550.56
2016,7,11,16,15,667.0,161.0,5.75,35.5,600.5,693.95,518.72
2016,7,11,16,30,645.0,156.0,5.7,35.0,553.0,645.63,485.84
2016,7,11,16,45,613.5,151.0,5.7,35.0,501.5,590.86,446.66
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,537.23,407.56
2016,7,11,17,15,544.0,138.5,5.6,34.5,398.0,476.16,362.8
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,420.56,320.98
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.0,357.96,272.85
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,300.38,227.51
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,238.06,178.2
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,179.43,131.16
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,121.63,85.1
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,71.1,45.65
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,32.15,7.3
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,23.5,11.5,10.32,0.0
2016,7,12,6,0,37.0,21.0,5.0,24.0,23.0,18.6,0.0
2016,7,12,6,15,129.5,40.5,5.15,24.5,59.5,33.17,21.23
2016,7,12,6,30,222.0,60.0,5.3,25.0,96.0,48.17,34.97
2016,7,12,6,45,322.0,70.5,5.45,25.5,144.5,51.96,38.7
2016,7,12,7,0,422.0,81.0,5.6,26.0,193.0,75.47,46.58
2016,7,12,7,15,478.5,90.0,5.6,26.5,244.5,114.68,68.71
2016,7,12,7,30,535.0,99.0,5.6,27.0,296.0,159.86,100.88
2016,7,12,7,45,591.5,101.0,5.7,28.0,351.0,205.38,136.42
2016,7,12,8,0,648.0,103.0,5.8,29.0,406.0,257.27,178.68
2016,7,12,8,15,497.0,161.5,5.85,29.5,410.5,299.39,218.4
2016,7,12,8,30,346.0,220.0,5.9,30.0,415.0,326.68,243.55
2016,7,12,8,45,553.0,168.0,5.95,30.5,513.0,387.7,290.17
2016,7,12,9,0,760.0,116.0,6.0,31.0,611.0,473.56,356.52
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.0,525.03,396.45
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,576.71,435.46
2016,7,12,9,45,805.5,123.0,6.0,32.5,744.0,625.85,471.62
2016,7,12,10,0,820.0,124.0,6.0,33.0,785.0,675.65,507.27
2016,7,12,10,15,829.0,126.0,5.95,33.5,820.0,720.25,537.37
2016,7,12,10,30,838.0,128.0,5.9,34.0,855.0,763.44,565.15
2016,7,12,10,45,847.0,128.5,5.9,34.5,884.0,803.62,590.66
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,841.98,614.65
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,874.88,635.81
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,905.3,655.24
2016,7,12,11,45,561.0,309.5,5.8,35.5,848.0,825.71,596.72
2016,7,12,12,0,257.0,488.0,5.8,36.0,740.0,725.19,517.52
2016,7,12,12,15,572.0,305.0,5.75,36.0,869.5,859.15,618.7
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,991.11,707.26
2016,7,12,12,45,511.0,312.5,5.7,36.5,818.0,827.39,593.56
2016,7,12,13,0,135.0,503.0,5.7,37.0,637.0,640.7,454.18
2016,7,12,13,15,170.5,497.5,5.65,37.0,664.5,673.55,478.33
2016,7,12,13,30,206.0,492.0,5.6,37.0,692.0,705.67,501.11
2016,7,12,13,45,543.0,303.0,5.6,37.5,816.5,862.32,616.74
2016,7,12,14,0,880.0,114.0,5.6,38.0,941.0,992.61,703.24
2016,7,12,14,15,874.5,113.0,5.55,38.0,916.0,977.33,693.02
2016,7,12,14,30,869.0,112.0,5.5,38.0,891.0,958.92,681.69
2016,7,12,14,45,862.0,110.0,5.5,38.0,859.5,935.05,667.17
2016,7,12,15,0,855.0,108.0,5.5,38.0,828.0,908.36,650.84
2016,7,12,15,15,845.0,106.5,5.5,37.5,790.0,876.82,632.64
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,842.96,612.75
2016,7,12,15,45,818.0,104.0,5.5,37.0,707.5,801.64,586.33
2016,7,12,16,0,801.0,103.0,5.5,37.0,663.0,762.66,561.31
2016,7,12,16,15,546.5,181.0,5.5,36.5,551.0,622.74,463.66
2016,7,12,16,30,292.0,259.0,5.5,36.0,439.0,488.97,364.25
2016,7,12,16,45,500.0,177.0,5.55,36.0,451.5,538.09,405.22
2016,7,12,17,0,708.0,95.0,5.6,36.0,464.0,561.7,425.99
2016,7,12,17,15,677.0,90.5,5.55,35.5,411.5,505.92,384.91
2016,7,12,17,30,646.0,86.0,5.5,35.0,359.0,450.56,343.24
2016,7,12,17,45,595.0,81.5,5.5,34.5,305.5,387.34,294.45
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,328.42,247.61
2016,7,12,18,15,481.0,69.0,5.4,33.0,201.5,265.82,197.33
2016,7,12,18,30,418.0,61.0,5.3,32.0,151.0,209.52,151.01
2016,7,12,18,45,322.0,49.5,5.25,31.5,107.0,146.2,99.74
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,95.46,59.1
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,41.04,8.71
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.0,4.05,24.5,12.5,9.83,0.0
2016,7,13,6,0,84.0,20.0,4.2,25.0,25.0,16.85,0.0
2016,7,13,6,15,196.5,35.5,4.35,25.5,62.0,27.37,16.38
2016,7,13,6,30,309.0,51.0,4.5,26.0,99.0,38.44,26.66
2016,7,13,6,45,411.5,57.5,4.65,26.5,149.0,41.44,29.61
2016,7,13,7,0,514.0,64.0,4.8,27.0,199.0,63.24,34.8
2016,7,13,7,15,566.0,70.5,4.9,27.5,251.0,104.62,57.02
2016,7,13,7,30,618.0,77.0,5.0,28.0,303.0,152.07,90.79
2016,7,13,7,45,667.0,78.5,5.15,29.0,358.5,200.51,129.16
2016,7,13,8,0,716.0,80.0,5.3,30.0,414.0,256.74,175.4
2016,7,13,8,15,741.5,83.5,5.4,30.5,466.0,309.62,220.41
2016,7,13,8,30,767.0,87.0,5.5,31.0,518.0,364.73,266.57
2016,7,13,8,45,789.5,88.5,5.6,31.5,568.5,418.7,310.97
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,476.85,357.23
2016,7,13,9,15,826.5,92.5,5.7,32.5,665.0,529.63,398.18
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,582.38,437.87
2016,7,13,9,45,852.0,96.5,5.75,33.5,752.0,631.71,474.11
2016,7,13,10,0,863.0,98.0,5.8,34.0,793.0,680.17,508.72
2016,7,13,10,15,871.0,99.5,5.85,34.5,828.0,725.36,538.4
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,768.97,566.62
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.5,808.78,591.92
2016,7,13,11,0,890.0,104.0,6.0,36.0,920.0,846.42,615.51
2016,7,13,11,15,894.5,105.0,6.0,36.0,941.5,880.37,637.53
2016,7,13,11,30,899.0,106.0,6.0,36.0,963.0,911.73,657.76
2016,7,13,11,45,879.5,122.0,6.0,36.5,971.0,932.69,669.65
2016,7,13,12,0,860.0,138.0,6.0,37.0,979.0,949.73,679.0
2016,7,13,12,15,861.5,138.5,6.0,37.0,985.0,968.42,690.92
2016,7,13,12,30,863.0,139.0,6.0,37.0,991.0,984.17,700.97
2016,7,13,12,45,861.5,139.0,6.05,37.5,989.0,993.48,705.73
2016,7,13,13,0,860.0,139.0,6.1,38.0,987.0,999.7,708.59
2016,7,13,13,15,858.0,138.5,6.1,38.0,977.5,1001.74,710.1
2016,7,13,13,30,856.0,138.0,6.1,38.0,968.0,1000.55,709.65
2016,7,13,13,45,851.0,137.5,6.1,38.0,950.0,993.11,705.28
2016,7,13,14,0,846.0,137.0,6.1,38.0,932.0,982.48,698.98
2016,7,13,14,15,840.0,136.0,6.05,38.0,907.5,967.26,689.52
2016,7,13,14,30,834.0,135.0,6.0,38.0,883.0,949.03,678.2
2016,7,13,14,45,813.5,140.5,6.0,38.0,848.0,926.18,664.18
2016,7,13,15,0,793.0,146.0,6.0,38.0,813.0,895.99,645.34
2016,7,13,15,15,781.5,143.5,5.95,37.5,775.5,863.62,626.11
2016,7,13,15,30,770.0,141.0,5.9,37.0,738.0,829.15,605.32
2016,7,13,15,45,749.0,141.0,5.9,37.0,694.0,787.44,578.37
2016,7,13,16,0,728.0,141.0,5.9,37.0,650.0,746.97,552.07
2016,7,13,16,15,708.0,137.0,5.85,36.5,602.5,700.05,521.93
2016,7,13,16,30,688.0,133.0,5.8,36.0,555.0,652.63,490.23
2016,7,13,16,45,654.5,130.5,5.75,36.0,503.5,597.39,450.6
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,543.39,411.15
2016,7,13,17,15,586.0,121.5,5.6,35.5,400.0,485.86,369.06
2016,7,13,17,30,551.0,115.0,5.5,35.0,348.0,430.43,327.44
2016,7,13,17,45,497.0,107.5,5.4,34.5,295.0,364.87,277.12
2016,7,13,18,0,443.0,100.0,5.3,34.0,242.0,306.92,231.41
2016,7,13,18,15,376.0,88.5,5.0,33.5,193.0,244.92,181.77
2016,7,13,18,30,309.0,77.0,4.7,33.0,144.0,189.91,137.11
2016,7,13,18,45,218.5,60.5,4.45,32.5,101.0,127.22,87.37
2016,7,13,19,0,128.0,44.0,4.2,32.0,58.0,78.64,49.41
2016,7,13,19,15,64.0,22.0,4.05,31.5,29.0,34.91,6.29
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,24.5,12.5,9.34,0.0
2016,7,14,6,0,105.0,19.0,3.8,25.0,25.0,14.89,0.0
2016,7,14,6,15,228.0,33.0,3.95,25.5,63.0,25.36,14.7
2016,7,14,6,30,351.0,47.0,4.1,26.0,101.0,35.67,24.32
2016,7,14,6,45,435.0,55.5,4.25,26.5,150.0,39.76,28.18
2016,7,14,7,0,519.0,64.0,4.4,27.0,199.0,62.71,34.61
2016,7,14,7,15,572.5,71.0,4.5,27.5,252.0,104.9,57.1
2016,7,14,7,30,626.0,78.0,4.6,28.0,305.0,153.36,91.42
2016,7,14,7,45,663.0,83.0,4.75,28.5,359.0,202.82,131.2
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,256.29,175.95
2016,7,14,8,15,726.5,92.0,4.9,29.5,465.5,311.85,222.86
2016,7,14,8,30,753.0,96.0,4.9,30.0,518.0,367.01,268.85
2016,7,14,8,45,772.0,100.0,4.95,31.0,568.0,421.08,312.49
2016,7,14,9,0,791.0,104.0,5.0,32.0,618.0,476.2,355.48
2016,7,14,9,15,806.0,106.5,4.95,32.5,664.0,528.58,395.66
2016,7,14,9,30,821.0,109.0,4.9,33.0,710.0,583.09,436.03
2016,7,14,9,45,830.5,112.5,4.85,33.5,750.5,632.5,471.55
2016,7,14,10,0,840.0,116.0,4.8,34.0,791.0,680.95,505.34
2016,7,14,10,15,848.5,117.5,4.75,34.5,826.0,725.65,534.47
2016,7,14,10,30,857.0,119.0,4.7,35.0,861.0,768.85,561.49
2016,7,14,10,45,861.5,121.5,4.7,35.5,889.0,808.1,585.78
2016,7,14,11,0,866.0,124.0,4.7,36.0,917.0,845.17,608.32
2016,7,14,11,15,870.5,125.0,4.7,36.0,938.5,878.47,629.44
2016,7,14,11,30,875.0,126.0,4.7,36.0,960.0,909.26,648.86
2016,7,14,11,45,876.0,127.5,4.7,36.5,973.5,934.66,663.36
2016,7,14,12,0,877.0,129.0,4.7,37.0,987.0,957.14,675.95
2016,7,14,12,15,878.0,129.5,4.7,37.0,992.5,975.67,687.44
2016,7,14,12,30,879.0,130.0,4.7,37.0,998.0,991.16,697.07
2016,7,14,12,45,876.5,131.0,4.75,37.5,995.5,1000.62,701.75
2016,7,14,13,0,874.0,132.0,4.8,38.0,993.0,1006.91,704.54
2016,7,14,13,15,871.5,131.5,4.85,38.0,983.0,1008.47,705.88
2016,7,14,13,30,869.0,131.0,4.9,38.0,973.0,1006.74,705.5
2016,7,14,13,45,863.5,131.0,4.95,38.0,954.5,999.22,701.58
2016,7,14,14,0,858.0,131.0,5.0,38.0,936.0,988.48,695.73
2016,7,14,14,15,852.5,129.5,5.05,38.0,911.5,973.07,686.99
2016,7,14,14,30,847.0,128.0,5.1,38.0,887.0,954.6,676.36
2016,7,14,14,45,836.0,128.0,5.15,38.0,854.5,929.52,661.48
2016,7,14,15,0,825.0,128.0,5.2,38.0,822.0,901.88,644.92
2016,7,14,15,15,814.5,126.0,5.25,37.5,784.5,874.94,630.11
2016,7,14,15,30,804.0,124.0,5.3,37.0,747.0,840.89,610.39
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,800.61,584.98
2016,7,14,16,0,773.0,120.0,5.4,37.0,659.0,758.83,558.31
2016,7,14,16,15,754.5,116.5,5.35,36.5,611.5,711.92,528.5
2016,7,14,16,30,736.0,113.0,5.3,36.0,564.0,664.27,497.72
2016,7,14,16,45,708.5,110.0,5.25,36.0,513.0,612.1,460.9
2016,7,14,17,0,681.0,107.0,5.2,36.0,462.0,559.06,422.39
2016,7,14,17,15,648.0,102.0,5.05,35.5,409.0,501.55,380.36
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,445.88,338.56
2016,7,14,17,45,564.0,91.0,4.8,34.5,302.5,382.48,289.88
2016,7,14,18,0,513.0,85.0,4.7,34.0,249.0,323.4,243.22
2016,7,14,18,15,447.0,76.0,4.45,33.5,199.0,258.26,190.97
2016,7,14,18,30,381.0,67.0,4.2,33.0,149.0,202.39,145.21
2016,7,14,18,45,280.5,54.0,4.0,32.5,104.5,140.02,95.45
2016,7,14,19,0,180.0,41.0,3.8,32.0,60.0,89.11,55.38
2016,7,14,19,15,90.0,20.5,3.8,31.5,30.0,38.98,6.2
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,8.85,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,16.12,0.0
2016,7,15,6,15,114.5,39.0,3.85,25.5,55.5,31.98,19.89
2016,7,15,6,30,204.0,60.0,3.9,26.0,91.0,48.13,34.71
2016,7,15,6,45,301.5,72.0,4.0,26.5,139.0,53.38,39.69
2016,7,15,7,0,399.0,84.0,4.1,27.0,187.0,75.34,47.56
2016,7,15,7,15,458.5,94.0,4.15,27.5,239.0,114.27,69.09
2016,7,15,7,30,518.0,104.0,4.2,28.0,291.0,160.02,101.1
2016,7,15,7,45,565.0,110.0,4.3,28.5,345.0,206.08,137.14
2016,7,15,8,0,612.0,116.0,4.4,29.0,399.0,257.45,179.01
2016,7,15,8,15,643.0,121.5,4.4,29.5,451.5,308.37,221.37
2016,7,15,8,30,674.0,127.0,4.4,30.0,504.0,362.3,265.56
2016,7,15,8,45,690.5,135.0,4.45,31.0,552.5,415.03,307.48
2016,7,15,9,0,707.0,143.0,4.5,32.0,601.0,468.71,348.74
2016,7,15,9,15,725.0,146.5,4.45,32.5,647.0,519.78,387.46
2016,7,15,9,30,743.0,150.0,4.4,33.0,693.0,571.42,425.44
2016,7,15,9,45,750.5,157.0,4.35,33.5,733.0,621.65,461.13
2016,7,15,10,0,758.0,164.0,4.3,34.0,773.0,669.03,493.86
2016,7,15,10,15,768.5,166.5,4.15,34.5,808.0,713.25,523.38
2016,7,15,10,30,779.0,169.0,4.0,35.0,843.0,756.4,550.92
2016,7,15,10,45,780.0,175.5,3.85,35.5,869.5,794.48,573.68
2016,7,15,11,0,781.0,182.0,3.7,36.0,896.0,830.41,594.65
2016,7,15,11,15,786.0,183.5,3.55,36.0,917.5,862.77,614.21
2016,7,15,11,30,791.0,185.0,3.4,36.0,939.0,892.95,632.15
2016,7,15,11,45,786.0,191.5,3.3,36.5,950.0,916.41,644.59
2016,7,15,12,0,781.0,198.0,3.2,37.0,961.0,937.02,655.15
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,954.72,665.89
2016,7,15,12,30,783.0,199.0,3.2,37.0,973.0,969.7,675.0
2016,7,15,12,45,780.5,200.0,3.2,37.5,970.5,978.93,679.21
2016,7,15,13,0,778.0,201.0,3.2,38.0,968.0,985.25,681.73
2016,7,15,13,15,775.0,200.5,3.3,38.0,958.0,986.59,683.43
2016,7,15,13,30,772.0,200.0,3.4,38.0,948.0,984.91,683.38
2016,7,15,13,45,766.5,199.0,3.5,38.5,930.0,977.19,678.25
2016,7,15,14,0,761.0,198.0,3.6,39.0,912.0,966.52,671.4
2016,7,15,14,15,754.0,196.0,3.7,39.0,887.0,950.48,662.68
2016,7,15,14,30,747.0,194.0,3.8,39.0,862.0,935.44,654.64
2016,7,15,14,45,733.5,193.0,3.95,39.0,830.0,908.91,639.53
2016,7,15,15,0,720.0,192.0,4.1,39.0,798.0,880.17,622.94
2016,7,15,15,15,707.0,188.5,4.1,38.5,760.0,847.26,604.12
2016,7,15,15,30,694.0,185.0,4.1,38.0,722.0,812.52,583.92
2016,7,15,15,45,678.5,179.5,4.2,38.0,679.5,771.99,558.8
2016,7,15,16,0,663.0,174.0,4.3,38.0,637.0,730.24,532.25
2016,7,15,16,15,640.5,168.5,4.3,37.5,589.5,682.16,501.15
2016,7,15,16,30,618.0,163.0,4.3,37.0,542.0,633.92,469.25
2016,7,15,16,45,589.0,156.5,4.3,37.0,491.5,580.31,431.83
2016,7,15,17,0,560.0,150.0,4.3,37.0,441.0,524.96,392.47
2016,7,15,17,15,522.0,141.5,4.15,36.5,389.0,466.68,350.52
2016,7,15,17,30,484.0,133.0,4.0,36.0,337.0,411.03,309.42
2016,7,15,17,45,430.5,123.0,3.85,35.5,285.0,349.15,262.64
2016,7,15,18,0,377.0,113.0,3.7,35.0,233.0,292.18,218.51
2016,7,15,18,15,310.0,98.5,3.4,34.0,184.5,230.53,170.43
2016,7,15,18,30,243.0,84.0,3.1,33.0,136.0,172.55,124.59
2016,7,15,18,45,159.5,64.0,2.8,32.5,94.0,115.48,79.72
2016,7,15,19,0,76.0,44.0,2.5,32.0,52.0,65.23,40.9
2016,7,15,19,15,38.0,22.0,2.55,31.5,26.0,29.45,2.78
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.9,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.58,0.0
2016,7,16,6,15,16.0,32.5,2.95,24.5,35.0,29.85,18.18
2016,7,16,6,30,32.0,53.0,3.0,25.0,58.0,47.38,34.21
2016,7,16,6,45,58.0,75.5,3.15,25.5,89.0,66.0,50.53
2016,7,16,7,0,84.0,98.0,3.3,26.0,120.0,84.38,61.42
2016,7,16,7,15,101.0,120.5,3.3,26.5,153.0,111.7,81.07
2016,7,16,7,30,118.0,143.0,3.3,27.0,186.0,141.25,103.19
2016,7,16,7,45,124.5,168.0,3.35,28.0,220.0,172.84,127.49
2016,7,16,8,0,131.0,193.0,3.4,29.0,254.0,205.41,152.45
2016,7,16,8,15,173.0,216.5,3.4,29.5,307.0,248.84,184.99
2016,7,16,8,30,215.0,240.0,3.4,30.0,360.0,297.03,221.11
2016,7,16,8,45,259.0,257.5,3.45,30.5,416.0,342.46,255.05
2016,7,16,9,0,303.0,275.0,3.5,31.0,472.0,395.55,294.33
2016,7,16,9,15,332.5,290.5,3.45,31.5,521.5,443.4,329.1
2016,7,16,9,30,362.0,306.0,3.4,32.0,571.0,493.78,365.02
2016,7,16,9,45,595.5,213.0,3.4,33.0,678.0,573.89,424.43
2016,7,16,10,0,829.0,120.0,3.4,34.0,785.0,676.39,498.25
2016,7,16,10,15,838.0,122.0,3.35,34.5,820.5,721.56,527.18
2016,7,16,10,30,847.0,124.0,3.3,35.0,856.0,765.31,554.14
2016,7,16,10,45,855.0,125.0,3.3,35.5,885.5,805.69,578.67
2016,7,16,11,0,863.0,126.0,3.3,36.0,915.0,844.15,601.63
2016,7,16,11,15,867.5,127.0,3.3,36.0,937.0,877.46,622.3
2016,7,16,11,30,872.0,128.0,3.3,36.0,959.0,908.27,641.3
2016,7,16,11,45,859.0,140.0,3.3,36.5,968.5,930.8,653.63
2016,7,16,12,0,846.0,152.0,3.3,37.0,978.0,949.81,663.76
2016,7,16,12,15,847.0,152.5,3.35,37.0,984.0,967.94,675.1
2016,7,16,12,30,848.0,153.0,3.4,37.0,990.0,983.16,684.69
2016,7,16,12,45,846.5,153.5,3.5,37.5,988.0,992.96,689.91
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,999.72,693.35
2016,7,16,13,15,842.5,153.0,3.65,38.0,976.0,1000.89,694.56
2016,7,16,13,30,840.0,152.0,3.7,38.0,966.0,998.85,693.93
2016,7,16,13,45,835.0,151.5,3.8,38.0,948.0,991.61,690.49
2016,7,16,14,0,830.0,151.0,3.9,38.0,930.0,981.23,685.19
2016,7,16,14,15,823.5,149.5,4.0,38.0,905.0,971.04,680.08
2016,7,16,14,30,817.0,148.0,4.1,38.0,880.0,952.06,669.46
2016,7,16,14,45,813.0,143.0,4.2,38.0,849.0,928.92,656.22
2016,7,16,15,0,809.0,138.0,4.3,38.0,818.0,902.92,641.11
2016,7,16,15,15,798.0,135.5,4.35,37.5,780.0,870.55,622.87
2016,7,16,15,30,787.0,133.0,4.4,37.0,742.0,835.99,603.01
2016,7,16,15,45,771.5,130.5,4.45,37.0,698.5,795.69,577.83
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,753.92,551.43
2016,7,16,16,15,736.5,124.0,4.55,36.5,607.0,706.3,521.76
2016,7,16,16,30,717.0,120.0,4.6,36.0,559.0,659.85,492.28
2016,7,16,16,45,691.0,115.5,4.65,36.0,508.0,606.29,454.77
2016,7,16,17,0,665.0,111.0,4.7,36.0,457.0,553.28,416.81
2016,7,16,17,15,631.5,105.5,4.65,35.5,404.5,495.63,375.09
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,439.89,333.56
2016,7,16,17,45,552.0,92.5,4.55,34.5,299.0,378.13,286.32
2016,7,16,18,0,506.0,85.0,4.5,34.0,246.0,320.21,240.67
2016,7,16,18,15,441.0,75.5,4.25,33.5,196.0,255.3,188.65
2016,7,16,18,30,376.0,66.0,4.0,33.0,146.0,199.54,142.99
2016,7,16,18,45,284.5,52.0,3.75,32.5,102.5,138.8,94.26
2016,7,16,19,0,193.0,38.0,3.5,32.0,59.0,88.49,54.22
2016,7,16,19,15,96.5,19.0,3.4,31.5,29.5,38.07,3.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,8.85,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,15.21,0.0
2016,7,17,6,15,168.0,35.0,2.95,24.5,56.5,27.15,15.92
2016,7,17,6,30,275.0,52.0,3.0,25.0,93.0,39.49,27.58
2016,7,17,6,45,370.0,62.0,3.15,25.5,142.0,45.59,33.24
2016,7,17,7,0,465.0,72.0,3.3,26.0,191.0,66.28,39.74
2016,7,17,7,15,520.5,80.0,3.3,26.5,243.5,106.18,60.68
2016,7,17,7,30,576.0,88.0,3.3,27.0,296.0,152.7,93.2
2016,7,17,7,45,624.0,92.0,3.3,28.0,350.5,200.6,130.66
2016,7,17,8,0,672.0,96.0,3.3,29.0,405.0,253.85,174.0
2016,7,17,8,15,700.0,101.0,3.3,29.5,458.0,306.78,218.32
2016,7,17,8,30,728.0,106.0,3.3,30.0,511.0,362.28,263.99
2016,7,17,8,45,751.0,109.0,3.35,30.5,562.0,418.51,309.23
2016,7,17,9,0,774.0,112.0,3.4,31.0,613.0,473.65,352.44
2016,7,17,9,15,790.0,115.0,3.4,31.5,659.0,526.32,392.49
2016,7,17,9,30,806.0,118.0,3.4,32.0,705.0,579.23,431.46
2016,7,17,9,45,819.0,120.0,3.45,33.0,746.5,629.3,466.45
2016,7,17,10,0,832.0,122.0,3.5,34.0,788.0,679.89,500.62
2016,7,17,10,15,841.0,124.0,3.5,34.0,823.5,725.25,531.34
2016,7,17,10,30,850.0,126.0,3.5,34.0,859.0,769.18,559.87
2016,7,17,10,45,856.5,127.0,3.55,34.5,888.0,808.53,584.1
2016,7,17,11,0,863.0,128.0,3.6,35.0,917.0,845.85,606.75
2016,7,17,11,15,867.5,129.0,3.65,35.5,938.5,879.22,626.62
2016,7,17,11,30,872.0,130.0,3.7,36.0,960.0,910.08,644.74
2016,7,17,11,45,878.0,128.0,3.75,36.5,974.5,936.81,660.12
2016,7,17,12,0,884.0,126.0,3.8,37.0,989.0,960.82,673.73
2016,7,17,12,15,885.0,126.5,3.85,37.0,995.0,979.58,685.47
2016,7,17,12,30,886.0,127.0,3.9,37.0,1001.0,995.28,695.38
2016,7,17,12,45,885.0,126.5,4.0,37.0,998.5,1004.9,701.9
2016,7,17,13,0,884.0,126.0,4.1,37.0,996.0,1011.31,706.54
2016,7,17,13,15,881.5,125.5,4.1,37.0,985.5,1012.92,707.72
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,1011.19,706.95
2016,7,17,13,45,874.5,124.0,4.2,37.5,957.0,1003.61,701.76
2016,7,17,14,0,870.0,123.0,4.3,38.0,939.0,992.74,694.61
2016,7,17,14,15,864.0,122.0,4.3,38.0,913.5,977.18,685.53
2016,7,17,14,30,858.0,121.0,4.3,38.0,888.0,958.52,674.58
2016,7,17,14,45,849.0,119.5,4.35,38.0,856.0,933.53,659.88
2016,7,17,15,0,840.0,118.0,4.4,38.0,824.0,905.82,643.43
2016,7,17,15,15,830.0,116.0,4.4,37.5,785.5,874.16,625.44
2016,7,17,15,30,820.0,114.0,4.4,37.0,747.0,840.19,605.79
2016,7,17,15,45,805.5,111.5,4.4,37.0,703.5,803.95,583.2
2016,7,17,16,0,791.0,109.0,4.4,37.0,660.0,761.78,556.43
2016,7,17,16,15,773.5,106.0,4.4,36.5,612.5,715.43,527.62
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,668.21,497.71
2016,7,17,16,45,731.5,99.5,4.4,36.0,513.5,615.08,461.32
2016,7,17,17,0,707.0,96.0,4.4,36.0,462.0,563.54,424.32
2016,7,17,17,15,675.5,91.0,4.3,35.5,409.5,505.63,382.43
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,449.39,340.52
2016,7,17,17,45,598.5,80.5,4.15,34.5,303.5,387.74,293.3
2016,7,17,18,0,553.0,75.0,4.1,34.0,250.0,329.85,247.53
2016,7,17,18,15,489.5,66.5,3.85,33.5,199.5,265.99,196.08
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,208.52,148.77
2016,7,17,18,45,329.0,46.5,3.35,32.5,104.5,145.7,98.22
2016,7,17,19,0,232.0,35.0,3.1,32.0,60.0,93.25,56.28
2016,7,17,19,15,116.0,17.5,3.05,31.5,30.0,39.24,1.27
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,25.0,8.0,1.75,24.5,9.5,7.86,0.0
2016,7,18,6,0,50.0,16.0,2.0,25.0,19.0,13.6,0.0
2016,7,18,6,15,154.0,33.0,2.15,25.0,54.0,25.53,14.49
2016,7,18,6,30,258.0,50.0,2.3,25.0,89.0,37.91,26.23
2016,7,18,6,45,348.0,61.0,2.5,25.5,136.0,44.85,32.6
2016,7,18,7,0,438.0,72.0,2.7,26.0,183.0,64.95,39.48
2016,7,18,7,15,494.0,80.5,2.75,26.5,234.0,103.74,59.82
2016,7,18,7,30,550.0,89.0,2.8,27.0,285.0,149.21,91.45
2016,7,18,7,45,386.5,137.5,2.85,28.0,287.0,192.36,132.86
2016,7,18,8,0,223.0,186.0,2.9,29.0,289.0,219.5,160.41
2016,7,18,8,15,465.5,145.0,2.9,29.5,393.5,272.14,196.62
2016,7,18,8,30,708.0,104.0,2.9,30.0,498.0,352.44,256.62
2016,7,18,8,45,457.5,197.0,2.95,30.5,461.0,370.46,274.46
2016,7,18,9,0,207.0,290.0,3.0,31.0,424.0,365.08,271.11
2016,7,18,9,15,191.5,315.5,2.95,31.5,446.5,392.87,290.84
2016,7,18,9,30,176.0,341.0,2.9,32.0,469.0,418.96,308.61
2016,7,18,9,45,494.0,231.0,2.9,32.5,620.0,526.32,389.75
2016,7,18,10,0,812.0,121.0,2.9,33.0,771.0,665.06,490.89
2016,7,18,10,15,821.5,123.0,2.9,33.0,806.5,709.96,520.78
2016,7,18,10,30,831.0,125.0,2.9,33.0,842.0,753.51,549.02
2016,7,18,10,45,837.0,127.0,2.9,33.5,870.5,792.72,572.92
2016,7,18,11,0,843.0,129.0,2.9,34.0,899.0,829.92,595.21
2016,7,18,11,15,848.0,130.5,2.9,34.0,921.0,863.6,616.22
2016,7,18,11,30,853.0,132.0,2.9,34.0,943.0,894.87,635.59
2016,7,18,11,45,852.0,135.5,2.9,34.5,956.0,919.97,649.62
2016,7,18,12,0,851.0,139.0,2.9,35.0,969.0,942.14,661.78
2016,7,18,12,15,852.0,139.5,2.9,35.0,975.0,960.38,672.84
2016,7,18,12,30,853.0,140.0,2.9,35.0,981.0,975.67,682.15
2016,7,18,12,45,853.0,139.5,2.95,35.5,979.5,986.01,687.44
2016,7,18,13,0,853.0,139.0,3.0,36.0,978.0,993.28,690.93
2016,7,18,13,15,850.5,138.5,3.05,36.0,968.5,994.88,692.46
2016,7,18,13,30,848.0,138.0,3.1,36.0,959.0,993.26,692.15
2016,7,18,13,45,845.5,136.0,3.15,36.0,941.5,986.89,689.01
2016,7,18,14,0,843.0,134.0,3.2,36.0,924.0,977.3,683.97
2016,7,18,14,15,837.5,133.0,3.25,36.0,899.5,962.59,675.83
2016,7,18,14,30,832.0,132.0,3.3,36.0,875.0,944.88,665.86
2016,7,18,14,45,815.5,135.0,3.35,36.0,841.5,917.96,650.06
2016,7,18,15,0,799.0,138.0,3.4,36.0,808.0,893.97,636.15
2016,7,18,15,15,787.5,135.5,3.45,35.5,770.5,861.37,617.85
2016,7,18,15,30,776.0,133.0,3.5,35.0,733.0,826.64,597.97
2016,7,18,15,45,760.0,130.5,3.55,35.0,689.5,786.22,572.82
2016,7,18,16,0,744.0,128.0,3.6,35.0,646.0,744.42,546.46
2016,7,18,16,15,724.5,124.5,3.65,34.5,598.5,697.73,517.46
2016,7,18,16,30,705.0,121.0,3.7,34.0,551.0,652.3,488.57
2016,7,18,16,45,678.0,117.0,3.8,34.0,500.5,599.06,451.4
2016,7,18,17,0,651.0,113.0,3.9,34.0,450.0,546.49,413.78
2016,7,18,17,15,617.0,107.0,3.9,33.5,397.5,488.61,371.86
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,432.72,330.14
2016,7,18,17,45,537.5,93.0,3.95,33.0,293.0,371.39,282.52
2016,7,18,18,0,492.0,85.0,4.0,33.0,241.0,313.9,236.61
2016,7,18,18,15,426.5,75.5,3.9,32.5,191.5,249.59,185.02
2016,7,18,18,30,361.0,66.0,3.8,32.0,142.0,194.49,139.82
2016,7,18,18,45,271.0,51.5,3.75,31.5,99.0,134.5,91.59
2016,7,18,19,0,181.0,37.0,3.7,31.0,56.0,84.82,51.82
2016,7,18,19,15,90.5,18.5,3.7,30.5,28.0,36.32,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,9.34,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,17.68,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,23.92,13.07
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,32.46,21.55
2016,7,19,6,45,417.0,51.0,1.3,26.5,139.0,36.29,25.21
2016,7,19,7,0,509.0,59.0,1.3,27.0,187.0,54.64,30.08
2016,7,19,7,15,561.5,65.5,1.3,27.5,239.0,95.61,50.57
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,142.74,83.08
2016,7,19,7,45,658.0,75.0,1.3,28.5,345.0,191.18,121.05
2016,7,19,8,0,702.0,78.0,1.3,29.0,399.0,246.82,166.41
2016,7,19,8,15,728.0,81.5,1.35,29.5,451.0,299.22,210.12
2016,7,19,8,30,754.0,85.0,1.4,30.0,503.0,353.95,254.88
2016,7,19,8,45,776.0,87.0,1.5,31.0,553.5,407.66,297.35
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,465.51,341.27
2016,7,19,9,15,812.5,91.5,1.75,32.5,650.0,517.85,380.79
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,570.19,419.15
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,620.08,455.0
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,669.29,489.49
2016,7,19,10,15,860.5,98.5,2.45,34.0,814.0,714.67,519.69
2016,7,19,10,30,869.0,100.0,2.6,34.0,849.0,758.54,548.58
2016,7,19,10,45,875.5,101.5,2.8,34.5,878.0,799.09,574.21
2016,7,19,11,0,882.0,103.0,3.0,35.0,907.0,837.54,598.28
2016,7,19,11,15,886.5,103.5,3.15,35.5,929.0,871.04,618.69
2016,7,19,11,30,891.0,104.0,3.3,36.0,951.0,901.96,637.37
2016,7,19,11,45,891.0,106.5,3.45,36.5,964.5,927.97,652.85
2016,7,19,12,0,891.0,109.0,3.6,37.0,978.0,950.94,666.42
2016,7,19,12,15,892.0,109.5,3.75,37.0,984.0,969.83,678.84
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,985.6,689.41
2016,7,19,12,45,891.5,110.5,4.05,37.0,988.0,995.74,696.53
2016,7,19,13,0,890.0,111.0,4.2,37.0,986.0,1002.61,701.74
2016,7,19,13,15,888.5,110.5,4.25,37.0,976.5,1005.16,703.8
2016,7,19,13,30,887.0,110.0,4.3,37.0,967.0,1004.34,703.87
2016,7,19,13,45,882.0,110.0,4.4,37.0,949.5,997.15,700.32
2016,7,19,14,0,877.0,110.0,4.5,37.0,932.0,986.65,694.79
2016,7,19,14,15,642.0,242.5,4.55,37.0,835.5,893.37,635.72
2016,7,19,14,30,407.0,375.0,4.6,37.0,739.0,792.36,562.96
2016,7,19,14,45,493.5,330.0,4.65,37.0,755.0,822.01,586.7
2016,7,19,15,0,580.0,285.0,4.7,37.0,771.0,845.64,605.7
2016,7,19,15,15,547.0,277.5,4.7,36.5,719.0,794.12,572.97
2016,7,19,15,30,514.0,270.0,4.7,36.0,667.0,742.38,539.92
2016,7,19,15,45,432.0,280.0,4.75,36.0,600.5,667.92,488.42
2016,7,19,16,0,350.0,290.0,4.8,36.0,534.0,591.0,434.52
2016,7,19,16,15,342.0,268.5,4.8,35.5,492.5,549.38,407.27
2016,7,19,16,30,334.0,247.0,4.8,35.0,451.0,507.32,379.01
2016,7,19,16,45,419.0,202.0,4.8,35.0,434.5,509.8,383.35
2016,7,19,17,0,504.0,157.0,4.8,35.0,418.0,496.85,375.88
2016,7,19,17,15,490.5,139.5,4.7,34.5,370.0,445.92,338.88
2016,7,19,17,30,477.0,122.0,4.6,34.0,322.0,395.24,301.12
2016,7,19,17,45,445.5,108.0,4.6,33.5,273.0,340.06,258.8
2016,7,19,18,0,414.0,94.0,4.6,33.0,224.0,287.48,217.21
2016,7,19,18,15,367.0,79.5,4.35,32.5,178.0,231.34,171.82
2016,7,19,18,30,320.0,65.0,4.1,32.0,132.0,180.03,129.5
2016,7,19,18,45,242.0,50.0,3.95,31.5,92.0,125.03,85.05
2016,7,19,19,0,164.0,35.0,3.8,31.0,52.0,78.95,47.86
2016,7,19,19,15,82.0,17.5,3.7,30.5,26.0,33.75,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,7.5,1.45,24.5,8.5,7.37,0.0
2016,7,20,6,0,46.0,15.0,1.7,25.0,17.0,14.74,0.0
2016,7,20,6,15,153.5,32.0,1.75,25.5,52.0,24.8,13.61
2016,7,20,6,30,261.0,49.0,1.8,26.0,87.0,37.22,25.48
2016,7,20,6,45,358.5,58.5,1.85,26.5,134.5,43.02,30.88
2016,7,20,7,0,456.0,68.0,1.9,27.0,182.0,60.6,36.14
2016,7,20,7,15,512.0,76.0,1.9,27.5,234.0,99.97,56.07
2016,7,20,7,30,568.0,84.0,1.9,28.0,286.0,146.01,87.67
2016,7,20,7,45,616.5,87.5,1.9,28.5,340.0,193.09,124.25
2016,7,20,8,0,665.0,91.0,1.9,29.0,394.0,245.59,166.94
2016,7,20,8,15,693.0,95.5,1.95,29.5,446.5,297.72,210.35
2016,7,20,8,30,721.0,100.0,2.0,30.0,499.0,354.88,256.91
2016,7,20,8,45,744.5,102.5,2.05,30.5,549.0,407.96,299.45
2016,7,20,9,0,768.0,105.0,2.1,31.0,599.0,462.63,341.91
2016,7,20,9,15,408.5,205.5,2.2,31.5,470.0,404.22,299.95
2016,7,20,9,30,49.0,306.0,2.3,32.0,341.0,315.81,231.93
2016,7,20,9,45,54.0,329.5,2.45,32.5,370.5,344.64,252.39
2016,7,20,10,0,59.0,353.0,2.6,33.0,400.0,374.02,272.6
2016,7,20,10,15,68.0,377.5,2.75,33.5,434.5,407.7,295.74
2016,7,20,10,30,77.0,402.0,2.9,34.0,469.0,442.2,319.19
2016,7,20,10,45,469.0,261.0,3.05,34.5,686.5,626.78,456.95
2016,7,20,11,0,861.0,120.0,3.2,35.0,904.0,836.08,599.68
2016,7,20,11,15,468.5,287.0,3.3,35.0,715.0,687.88,495.3
2016,7,20,11,30,76.0,454.0,3.4,35.0,526.0,509.28,362.43
2016,7,20,11,45,463.5,297.5,3.5,35.5,748.0,724.38,520.87
2016,7,20,12,0,851.0,141.0,3.6,36.0,970.0,944.08,666.33
2016,7,20,12,15,852.0,141.0,3.65,36.0,976.0,961.91,676.12
2016,7,20,12,30,853.0,141.0,3.7,36.0,982.0,976.79,685.58
2016,7,20,12,45,852.0,141.5,3.8,36.5,980.0,987.17,691.19
2016,7,20,13,0,851.0,142.0,3.9,37.0,978.0,994.46,694.95
2016,7,20,13,15,593.0,297.5,3.95,37.0,877.5,906.44,637.59
2016,7,20,13,30,335.0,453.0,4.0,37.0,777.0,802.26,562.29
2016,7,20,13,45,273.0,461.0,4.05,37.0,722.0,749.53,527.16
2016,7,20,14,0,211.0,469.0,4.1,37.0,667.0,689.67,486.61
2016,7,20,14,15,226.5,452.5,4.1,37.0,660.0,687.12,486.35
2016,7,20,14,30,242.0,436.0,4.1,37.0,653.0,690.33,489.57
2016,7,20,14,45,497.5,301.5,4.2,37.0,725.0,796.54,569.78
2016,7,20,15,0,753.0,167.0,4.3,37.0,797.0,881.99,631.06
2016,7,20,15,15,740.5,164.0,4.3,36.5,759.5,849.15,611.36
2016,7,20,15,30,728.0,161.0,4.3,36.0,722.0,817.24,592.84
2016,7,20,15,45,708.5,159.0,4.3,36.0,678.5,775.9,566.55
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,733.53,539.35
2016,7,20,16,15,531.0,197.0,4.25,35.5,549.5,625.49,463.74
2016,7,20,16,30,373.0,237.0,4.2,35.0,464.0,524.95,391.19
2016,7,20,16,45,360.0,218.0,4.2,35.0,421.0,480.12,359.9
2016,7,20,17,0,347.0,199.0,4.2,35.0,378.0,435.51,327.94
2016,7,20,17,15,309.5,179.0,4.1,34.5,325.0,375.8,284.42
2016,7,20,17,30,272.0,159.0,4.0,34.0,272.0,319.11,242.21
2016,7,20,17,45,245.0,140.0,3.95,34.0,230.5,271.93,205.92
2016,7,20,18,0,218.0,121.0,3.9,34.0,189.0,227.21,170.78
2016,7,20,18,15,261.0,97.0,3.6,33.5,162.5,205.99,152.6
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,183.55,131.74
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,125.53,85.51
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,74.29,44.98
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,32.06,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.0,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,88.0,15.0,2.5,24.0,18.0,14.74,0.0
2016,7,21,6,15,212.0,29.0,2.6,24.5,54.5,22.38,11.64
2016,7,21,6,30,336.0,43.0,2.7,25.0,91.0,32.73,21.81
2016,7,21,6,45,430.0,50.5,2.8,26.0,140.0,36.07,25.05
2016,7,21,7,0,524.0,58.0,2.9,27.0,189.0,52.75,29.09
2016,7,21,7,15,577.0,64.5,2.8,27.5,241.5,94.58,49.51
