Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,30,630.0,71.0,2.7,28.0,294.0,142.65,82.55
2016,7,21,7,45,671.0,75.0,2.6,29.0,348.5,192.28,121.51
2016,7,21,8,0,712.0,79.0,2.5,30.0,403.0,248.84,167.63
2016,7,21,8,15,738.5,83.0,2.3,30.5,456.0,302.48,212.39
2016,7,21,8,30,765.0,87.0,2.1,31.0,509.0,358.51,258.1
2016,7,21,8,45,785.0,90.0,1.9,32.0,559.5,413.0,300.72
2016,7,21,9,0,805.0,93.0,1.7,33.0,610.0,468.62,342.26
2016,7,21,9,15,820.0,95.5,1.7,33.5,656.5,524.45,383.48
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,577.58,421.45
2016,7,21,9,45,845.5,100.0,1.75,34.5,744.0,627.21,456.05
2016,7,21,10,0,856.0,102.0,1.8,35.0,785.0,675.94,489.02
2016,7,21,10,15,865.0,104.0,1.95,35.5,821.0,722.47,518.75
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,767.5,546.89
2016,7,21,10,45,879.0,107.5,2.25,36.5,886.0,807.17,571.26
2016,7,21,11,0,884.0,109.0,2.4,37.0,915.0,844.62,594.05
2016,7,21,11,15,888.5,110.0,2.45,37.0,937.0,878.78,615.14
2016,7,21,11,30,893.0,111.0,2.5,37.0,959.0,910.36,634.56
2016,7,21,11,45,894.0,113.0,2.65,37.5,972.5,936.96,650.29
2016,7,21,12,0,895.0,115.0,2.8,38.0,986.0,960.56,664.17
2016,7,21,12,15,896.0,115.5,2.9,38.0,992.5,979.62,676.3
2016,7,21,12,30,897.0,116.0,3.0,38.0,999.0,995.54,686.6
2016,7,21,12,45,896.5,116.0,3.1,38.5,997.0,1006.3,692.39
2016,7,21,13,0,896.0,116.0,3.2,39.0,995.0,1013.79,696.29
2016,7,21,13,15,893.5,115.5,3.25,39.0,985.5,1015.42,697.81
2016,7,21,13,30,891.0,115.0,3.3,39.0,976.0,1013.65,697.41
2016,7,21,13,45,890.5,112.5,3.4,39.0,959.0,1008.43,695.38
2016,7,21,14,0,890.0,110.0,3.5,39.0,942.0,999.78,691.33
2016,7,21,14,15,884.5,108.5,3.55,39.0,917.0,983.86,682.53
2016,7,21,14,30,879.0,107.0,3.6,39.0,892.0,964.74,671.82
2016,7,21,14,45,873.0,105.0,3.65,39.0,860.0,941.55,658.58
2016,7,21,15,0,867.0,103.0,3.7,39.0,828.0,915.41,643.49
2016,7,21,15,15,857.0,101.0,3.7,38.5,790.0,882.9,625.31
2016,7,21,15,30,847.0,99.0,3.7,38.0,752.0,847.98,605.43
2016,7,21,15,45,835.0,96.5,3.7,38.0,708.5,808.66,581.19
2016,7,21,16,0,823.0,94.0,3.7,38.0,665.0,767.49,555.53
2016,7,21,16,15,806.5,91.5,3.65,37.5,617.0,721.28,527.1
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,677.37,499.8
2016,7,21,16,45,768.0,85.5,3.6,37.0,517.5,624.37,464.71
2016,7,21,17,0,746.0,82.0,3.6,37.0,466.0,571.4,427.21
2016,7,21,17,15,716.5,78.0,3.5,36.5,412.5,513.8,385.92
2016,7,21,17,30,687.0,74.0,3.4,36.0,359.0,457.57,344.32
2016,7,21,17,45,646.0,68.5,3.35,35.5,305.5,396.78,298.02
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,338.35,251.95
2016,7,21,18,15,544.0,56.5,2.9,34.0,201.0,274.86,201.06
2016,7,21,18,30,483.0,50.0,2.5,33.0,150.0,217.5,153.81
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,153.57,102.0
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,100.53,58.64
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,40.96,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,18.0,13.76,0.0
2016,7,22,6,15,241.5,26.5,2.35,25.5,54.5,20.38,9.89
2016,7,22,6,30,370.0,39.0,2.3,26.0,91.0,29.07,18.63
2016,7,22,6,45,455.5,47.0,2.3,27.0,139.5,33.11,22.43
2016,7,22,7,0,541.0,55.0,2.3,28.0,188.0,49.86,26.79
2016,7,22,7,15,593.0,61.0,2.15,28.5,241.0,92.17,46.9
2016,7,22,7,30,645.0,67.0,2.0,29.0,294.0,140.56,79.87
2016,7,22,7,45,683.5,70.5,1.9,30.0,348.0,192.62,120.53
2016,7,22,8,0,722.0,74.0,1.8,31.0,402.0,246.13,164.1
2016,7,22,8,15,747.5,78.0,1.85,31.5,454.5,300.05,209.02
2016,7,22,8,30,773.0,82.0,1.9,32.0,507.0,356.23,254.95
2016,7,22,8,45,793.5,84.0,2.0,33.0,557.5,410.48,297.86
2016,7,22,9,0,814.0,86.0,2.1,34.0,608.0,468.66,342.06
2016,7,22,9,15,828.5,88.5,2.2,34.5,654.5,521.96,382.08
2016,7,22,9,30,843.0,91.0,2.3,35.0,701.0,575.24,420.83
2016,7,22,9,45,854.0,93.0,2.4,35.5,742.5,625.58,456.4
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,675.06,490.4
2016,7,22,10,15,873.5,96.5,2.55,36.0,819.5,721.17,520.3
2016,7,22,10,30,882.0,98.0,2.6,36.0,855.0,765.72,548.83
2016,7,22,10,45,888.0,99.0,2.65,36.5,884.0,806.02,573.15
2016,7,22,11,0,894.0,100.0,2.7,37.0,913.0,844.16,595.82
2016,7,22,11,15,898.0,101.0,2.75,37.0,935.0,878.22,616.95
2016,7,22,11,30,902.0,102.0,2.8,37.0,957.0,909.64,636.37
2016,7,22,11,45,899.0,106.5,2.85,37.5,970.0,935.22,650.76
2016,7,22,12,0,896.0,111.0,2.9,38.0,983.0,957.61,663.15
2016,7,22,12,15,897.0,111.5,2.95,38.0,989.5,976.7,674.93
2016,7,22,12,30,898.0,112.0,3.0,38.0,996.0,992.65,684.87
2016,7,22,12,45,897.5,112.0,3.05,38.5,994.0,1003.41,690.28
2016,7,22,13,0,897.0,112.0,3.1,39.0,992.0,1010.89,693.8
2016,7,22,13,15,895.0,111.5,3.15,39.0,982.5,1013.0,695.62
2016,7,22,13,30,893.0,111.0,3.2,39.0,973.0,1011.7,695.52
2016,7,22,13,45,889.0,110.5,3.25,39.0,955.5,1004.99,692.22
2016,7,22,14,0,885.0,110.0,3.3,39.0,938.0,994.92,686.99
2016,7,22,14,15,880.0,109.0,3.3,39.0,913.0,980.05,678.55
2016,7,22,14,30,875.0,108.0,3.3,39.0,888.0,962.0,668.23
2016,7,22,14,45,860.5,110.5,3.35,39.0,854.5,935.53,653.02
2016,7,22,15,0,846.0,113.0,3.4,39.0,821.0,906.55,636.22
2016,7,22,15,15,516.5,240.0,3.4,39.0,666.0,727.63,518.78
2016,7,22,15,30,187.0,367.0,3.4,39.0,511.0,545.22,388.3
2016,7,22,15,45,493.0,236.0,3.4,39.0,584.5,673.3,485.59
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,763.87,550.45
2016,7,22,16,15,782.0,101.5,3.4,38.5,610.0,716.89,521.07
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,668.99,491.37
2016,7,22,16,45,741.0,94.5,3.4,37.5,511.0,615.66,456.7
2016,7,22,17,0,717.0,91.0,3.4,37.0,460.0,562.59,420.12
2016,7,22,17,15,686.5,86.5,3.3,36.5,406.5,506.37,379.85
2016,7,22,17,30,656.0,82.0,3.2,36.0,353.0,450.54,338.63
2016,7,22,17,45,611.0,76.5,3.15,36.0,300.0,388.44,290.91
2016,7,22,18,0,566.0,71.0,3.1,36.0,247.0,330.06,244.67
2016,7,22,18,15,503.5,62.5,2.75,35.0,196.0,265.87,193.75
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,208.04,146.68
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,145.0,96.15
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,92.38,53.67
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,37.76,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,36.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,73.0,13.0,2.6,25.0,16.0,12.78,0.0
2016,7,23,6,15,187.0,28.5,2.6,25.5,51.0,22.05,10.97
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.34,22.16
2016,7,23,6,45,390.5,53.5,2.65,26.5,133.5,39.02,27.46
2016,7,23,7,0,480.0,63.0,2.7,27.0,181.0,54.82,32.2
2016,7,23,7,15,534.5,71.0,2.55,27.5,233.0,95.42,52.02
2016,7,23,7,30,589.0,79.0,2.4,28.0,285.0,142.5,84.11
2016,7,23,7,45,634.0,82.5,2.3,29.0,339.5,190.12,121.0
2016,7,23,8,0,679.0,86.0,2.2,30.0,394.0,242.73,163.62
2016,7,23,8,15,707.0,90.5,2.2,30.5,446.5,298.23,209.61
2016,7,23,8,30,735.0,95.0,2.2,31.0,499.0,353.58,254.84
2016,7,23,8,45,760.0,96.5,2.2,32.0,550.0,407.25,297.21
2016,7,23,9,0,785.0,98.0,2.2,33.0,601.0,462.64,339.36
2016,7,23,9,15,800.5,101.0,2.25,33.5,647.5,515.84,379.3
2016,7,23,9,30,816.0,104.0,2.3,34.0,694.0,571.23,419.43
2016,7,23,9,45,830.5,104.5,2.35,34.5,736.0,621.19,454.7
2016,7,23,10,0,845.0,105.0,2.4,35.0,778.0,670.64,488.62
2016,7,23,10,15,854.0,107.0,2.45,35.5,814.0,716.8,518.01
2016,7,23,10,30,863.0,109.0,2.5,36.0,850.0,761.5,545.55
2016,7,23,10,45,871.5,109.0,2.65,36.5,879.5,802.21,570.73
2016,7,23,11,0,880.0,109.0,2.8,37.0,909.0,840.97,594.45
2016,7,23,11,15,884.5,110.0,2.9,37.0,931.0,875.09,615.99
2016,7,23,11,30,889.0,111.0,3.0,37.0,953.0,906.63,635.88
2016,7,23,11,45,890.5,112.5,3.1,37.5,967.0,933.18,651.27
2016,7,23,12,0,892.0,114.0,3.2,38.0,981.0,956.76,664.79
2016,7,23,12,15,893.5,114.0,3.25,38.0,987.5,975.81,676.59
2016,7,23,12,30,895.0,114.0,3.3,38.0,994.0,991.74,686.54
2016,7,23,12,45,894.5,114.0,3.4,38.5,992.5,1002.5,692.31
2016,7,23,13,0,894.0,114.0,3.5,39.0,991.0,1009.98,696.17
2016,7,23,13,15,892.0,113.5,3.55,39.0,981.0,1012.1,697.97
2016,7,23,13,30,890.0,113.0,3.6,39.0,971.0,1010.82,697.83
2016,7,23,13,45,886.0,112.5,3.65,39.0,953.5,1004.13,694.48
2016,7,23,14,0,882.0,112.0,3.7,39.0,936.0,994.09,689.18
2016,7,23,14,15,876.5,111.0,3.7,39.0,910.5,978.76,680.38
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,960.27,669.71
2016,7,23,14,45,856.5,112.5,3.7,39.0,851.5,933.87,654.1
2016,7,23,15,0,842.0,115.0,3.7,39.0,818.0,904.97,636.93
2016,7,23,15,15,831.5,113.0,3.7,39.0,780.0,872.66,617.54
2016,7,23,15,30,821.0,111.0,3.7,39.0,742.0,838.06,596.56
2016,7,23,15,45,807.0,108.5,3.75,39.0,698.0,802.04,574.75
2016,7,23,16,0,793.0,106.0,3.8,39.0,654.0,760.05,548.75
2016,7,23,16,15,775.0,103.0,3.8,38.5,606.0,713.04,519.97
2016,7,23,16,30,757.0,100.0,3.8,38.0,558.0,665.21,490.1
2016,7,23,16,45,733.5,96.0,3.8,37.5,507.0,611.99,455.17
2016,7,23,17,0,710.0,92.0,3.8,37.0,456.0,559.0,418.46
2016,7,23,17,15,678.5,87.5,3.75,36.5,403.0,502.54,377.92
2016,7,23,17,30,647.0,83.0,3.7,36.0,350.0,446.54,336.47
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.5,384.58,288.64
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,326.3,242.3
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,262.18,191.35
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,204.54,144.36
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,141.6,93.87
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,89.05,51.32
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,36.25,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.5,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,49.0,13.0,2.6,25.0,14.0,12.78,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,22.51,11.09
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,34.2,22.84
2016,7,24,6,45,362.5,56.0,2.75,26.5,130.0,41.3,29.37
2016,7,24,7,0,454.0,67.0,2.8,27.0,177.0,57.29,34.93
2016,7,24,7,15,510.5,75.0,2.75,27.5,229.0,96.44,53.86
2016,7,24,7,30,567.0,83.0,2.7,28.0,281.0,142.36,84.96
2016,7,24,7,45,617.0,86.5,2.65,29.0,335.5,189.65,121.31
2016,7,24,8,0,667.0,90.0,2.6,30.0,390.0,242.56,163.97
2016,7,24,8,15,695.5,94.5,2.55,30.5,443.0,295.06,207.7
2016,7,24,8,30,724.0,99.0,2.5,31.0,496.0,352.65,254.61
2016,7,24,8,45,751.0,100.0,2.45,32.0,547.0,406.13,296.83
2016,7,24,9,0,778.0,101.0,2.4,33.0,598.0,461.57,339.01
2016,7,24,9,15,793.5,104.0,2.35,33.5,644.5,514.47,378.56
2016,7,24,9,30,809.0,107.0,2.3,34.0,691.0,567.55,416.84
2016,7,24,9,45,823.0,108.0,2.3,34.5,733.0,619.37,453.14
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,668.67,486.67
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,714.55,515.74
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,758.98,542.76
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,799.2,566.95
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,837.4,589.59
2016,7,24,11,15,873.5,116.0,2.45,37.0,926.0,871.22,610.5
2016,7,24,11,30,878.0,117.0,2.5,37.0,948.0,902.51,629.77
2016,7,24,11,45,877.5,119.5,2.6,37.5,961.0,927.95,644.43
2016,7,24,12,0,877.0,122.0,2.7,38.0,974.0,950.38,657.23
2016,7,24,12,15,878.0,122.5,2.7,38.0,980.5,969.22,668.45
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,984.98,677.84
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,995.13,682.9
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,1002.04,686.1
2016,7,24,13,15,872.5,124.5,2.8,39.0,972.5,1003.67,687.24
2016,7,24,13,30,870.0,124.0,2.8,39.0,963.0,1001.96,686.52
2016,7,24,13,45,865.0,124.0,2.85,39.0,945.0,994.93,683.09
2016,7,24,14,0,860.0,124.0,2.9,39.0,927.0,984.64,677.8
2016,7,24,14,15,854.5,122.5,2.9,39.0,901.5,969.12,669.0
2016,7,24,14,30,849.0,121.0,2.9,39.0,876.0,950.49,658.39
2016,7,24,14,45,830.0,126.0,2.9,39.0,841.5,922.85,642.21
2016,7,24,15,0,811.0,131.0,2.9,39.0,807.0,898.07,627.87
2016,7,24,15,15,800.0,128.5,2.9,38.5,769.0,865.47,609.79
2016,7,24,15,30,789.0,126.0,2.9,38.0,731.0,830.66,590.15
2016,7,24,15,45,770.5,124.5,2.9,38.0,687.0,788.63,564.35
2016,7,24,16,0,752.0,123.0,2.9,38.0,643.0,745.34,537.48
2016,7,24,16,15,733.0,119.5,2.9,37.5,595.0,698.55,508.98
2016,7,24,16,30,714.0,116.0,2.9,37.0,547.0,652.86,480.67
2016,7,24,16,45,683.0,113.0,2.95,37.0,495.0,597.43,442.66
2016,7,24,17,0,652.0,110.0,3.0,37.0,443.0,543.03,404.42
2016,7,24,17,15,618.0,104.0,3.0,36.5,390.5,484.95,363.19
2016,7,24,17,30,584.0,98.0,3.0,36.0,338.0,428.87,322.09
2016,7,24,17,45,530.5,91.5,3.0,36.0,285.0,365.14,273.41
2016,7,24,18,0,477.0,85.0,3.0,36.0,232.0,306.07,227.03
2016,7,24,18,15,411.5,74.0,2.85,35.5,183.0,241.14,175.73
2016,7,24,18,30,346.0,63.0,2.7,35.0,134.0,185.36,130.7
2016,7,24,18,45,249.5,48.5,2.55,34.5,91.5,124.84,82.99
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,75.51,43.77
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,31.57,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.93,0.0
2016,7,25,6,15,0.5,24.0,2.05,26.0,24.0,22.95,11.14
2016,7,25,6,30,1.0,44.0,2.0,26.0,44.0,41.01,28.46
2016,7,25,6,45,18.0,67.5,2.0,26.5,72.0,59.55,44.71
2016,7,25,7,0,35.0,91.0,2.0,27.0,100.0,79.94,58.68
2016,7,25,7,15,57.5,113.0,2.0,27.0,131.5,104.24,76.65
2016,7,25,7,30,80.0,135.0,2.0,27.0,163.0,131.41,96.87
2016,7,25,7,45,239.5,144.0,2.0,27.5,247.5,170.17,120.96
2016,7,25,8,0,399.0,153.0,2.0,28.0,332.0,230.61,163.83
2016,7,25,8,15,422.5,170.5,1.9,28.0,382.0,278.25,202.16
2016,7,25,8,30,446.0,188.0,1.8,28.0,432.0,328.36,241.95
2016,7,25,8,45,494.0,194.5,1.75,28.5,489.5,381.24,282.45
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,438.73,325.48
2016,7,25,9,15,563.5,208.0,1.6,29.5,592.0,487.01,360.67
2016,7,25,9,30,585.0,215.0,1.5,30.0,637.0,536.51,395.59
2016,7,25,9,45,620.0,210.0,1.4,30.5,681.0,584.22,428.44
2016,7,25,10,0,655.0,205.0,1.3,31.0,725.0,633.92,461.59
2016,7,25,10,15,667.5,209.0,1.35,31.5,760.0,677.52,490.41
2016,7,25,10,30,680.0,213.0,1.4,32.0,795.0,720.53,518.22
2016,7,25,10,45,710.0,202.0,1.45,32.5,829.0,762.37,545.32
2016,7,25,11,0,740.0,191.0,1.5,33.0,863.0,803.7,570.45
2016,7,25,11,15,746.5,193.0,1.65,33.5,885.0,836.96,590.95
2016,7,25,11,30,753.0,195.0,1.8,34.0,907.0,868.24,610.15
2016,7,25,11,45,474.5,345.0,1.95,35.0,796.0,781.08,547.47
2016,7,25,12,0,196.0,495.0,2.1,36.0,685.0,673.71,468.43
2016,7,25,12,15,199.0,498.0,2.2,36.0,692.5,686.2,477.78
2016,7,25,12,30,202.0,501.0,2.3,36.0,700.0,698.03,485.89
2016,7,25,12,45,302.5,465.5,2.45,36.5,763.0,771.44,536.15
2016,7,25,13,0,403.0,430.0,2.6,37.0,826.0,841.29,582.98
2016,7,25,13,15,614.5,290.5,2.7,37.0,886.0,921.92,641.51
2016,7,25,13,30,826.0,151.0,2.8,37.0,946.0,984.94,682.54
2016,7,25,13,45,546.0,304.0,2.9,37.5,825.5,868.53,605.97
2016,7,25,14,0,266.0,457.0,3.0,38.0,705.0,739.48,514.27
2016,7,25,14,15,148.5,407.0,3.1,38.0,545.0,564.13,397.8
2016,7,25,14,30,31.0,357.0,3.2,38.0,385.0,390.24,276.71
2016,7,25,14,45,397.5,256.5,3.35,38.0,589.0,655.43,471.87
2016,7,25,15,0,764.0,156.0,3.5,38.0,793.0,881.0,625.13
2016,7,25,15,15,445.5,260.0,3.6,37.5,627.5,685.01,492.74
2016,7,25,15,30,127.0,364.0,3.7,37.0,462.0,490.12,352.71
2016,7,25,15,45,406.0,258.5,3.8,37.0,544.0,624.11,455.45
2016,7,25,16,0,685.0,153.0,3.9,37.0,626.0,725.84,531.62
2016,7,25,16,15,352.5,184.5,4.0,36.5,427.5,475.41,353.38
2016,7,25,16,30,20.0,216.0,4.1,36.0,229.0,228.26,167.35
2016,7,25,16,45,199.0,201.0,4.2,35.5,304.0,345.84,260.08
2016,7,25,17,0,378.0,186.0,4.3,35.0,379.0,440.94,333.21
2016,7,25,17,15,189.0,96.5,4.25,34.5,193.0,215.3,163.73
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.75,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.3,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.86,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.89,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,3.0,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,6.0,6.0,2.2,25.0,7.0,5.9,0.0
2016,7,26,6,15,54.0,29.0,2.25,25.0,36.5,25.4,12.68
2016,7,26,6,30,102.0,52.0,2.3,25.0,66.0,44.0,31.02
2016,7,26,6,45,166.0,74.5,2.4,25.0,109.0,58.86,44.4
2016,7,26,7,0,230.0,97.0,2.5,25.0,152.0,80.01,57.04
2016,7,26,7,15,126.5,110.5,2.5,25.5,142.0,103.9,74.42
2016,7,26,7,30,23.0,124.0,2.5,26.0,132.0,118.02,89.05
2016,7,26,7,45,18.5,139.5,2.55,26.5,147.0,133.81,101.4
2016,7,26,8,0,14.0,155.0,2.6,27.0,162.0,148.99,113.05
2016,7,26,8,15,56.0,195.0,2.6,27.0,225.0,196.04,148.43
2016,7,26,8,30,98.0,235.0,2.6,27.0,288.0,251.22,190.03
2016,7,26,8,45,50.5,202.5,2.65,27.5,230.0,210.45,158.89
2016,7,26,9,0,3.0,170.0,2.7,28.0,172.0,164.12,122.93
2016,7,26,9,15,302.5,187.0,2.7,28.0,404.5,330.44,251.25
2016,7,26,9,30,602.0,204.0,2.7,28.0,637.0,535.86,403.8
2016,7,26,9,45,375.0,293.0,2.75,28.5,568.0,508.64,380.07
2016,7,26,10,0,148.0,382.0,2.8,29.0,499.0,459.15,339.68
2016,7,26,10,15,412.0,297.5,2.8,29.0,645.0,577.35,429.74
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,717.39,531.98
2016,7,26,10,45,350.0,277.0,2.8,29.0,577.5,546.95,406.54
2016,7,26,11,0,24.0,341.0,2.8,29.0,364.0,349.11,256.41
2016,7,26,11,15,373.5,276.5,2.8,29.0,630.0,595.73,443.34
2016,7,26,11,30,723.0,212.0,2.8,29.0,896.0,859.41,626.93
2016,7,26,11,45,737.5,206.0,2.8,29.5,912.5,887.9,641.81
2016,7,26,12,0,752.0,200.0,2.8,30.0,929.0,912.11,655.69
2016,7,26,12,15,583.5,315.5,2.8,30.0,883.5,882.0,632.9
2016,7,26,12,30,415.0,431.0,2.8,30.0,838.0,843.52,601.81
2016,7,26,12,45,417.5,430.5,2.8,30.0,840.0,853.77,608.89
2016,7,26,13,0,420.0,430.0,2.8,30.0,842.0,862.26,614.49
2016,7,26,13,15,588.0,312.5,2.8,30.0,882.0,917.28,656.67
2016,7,26,13,30,756.0,195.0,2.8,30.0,922.0,965.45,690.03
2016,7,26,13,45,541.5,317.5,2.85,30.0,834.0,878.03,630.39
2016,7,26,14,0,327.0,440.0,2.9,30.0,746.0,782.63,561.47
2016,7,26,14,15,334.5,424.0,2.9,29.5,729.0,771.58,556.92
2016,7,26,14,30,342.0,408.0,2.9,29.0,712.0,758.81,550.62
2016,7,26,14,45,536.0,290.0,2.9,29.0,746.0,821.83,600.46
2016,7,26,15,0,730.0,172.0,2.9,29.0,780.0,869.38,636.08
2016,7,26,15,15,641.0,214.0,2.85,29.0,729.5,815.64,600.48
2016,7,26,15,30,552.0,256.0,2.8,29.0,679.0,761.31,562.06
2016,7,26,15,45,326.5,285.0,2.8,29.0,531.5,578.01,431.47
2016,7,26,16,0,101.0,314.0,2.8,29.0,384.0,402.69,301.3
2016,7,26,16,15,102.0,288.5,2.75,28.5,355.0,373.67,282.18
2016,7,26,16,30,103.0,263.0,2.7,28.0,326.0,344.24,261.82
2016,7,26,16,45,215.0,229.5,2.7,28.0,344.0,387.44,297.43
2016,7,26,17,0,327.0,196.0,2.7,28.0,362.0,419.39,323.44
2016,7,26,17,15,315.5,173.5,2.6,27.5,318.5,373.09,289.07
2016,7,26,17,30,304.0,151.0,2.5,27.0,275.0,327.22,254.42
2016,7,26,17,45,375.0,120.0,2.4,27.0,250.0,317.81,246.52
2016,7,26,18,0,446.0,89.0,2.3,27.0,225.0,294.38,226.02
2016,7,26,18,15,380.0,77.0,2.1,26.5,176.5,232.17,175.09
2016,7,26,18,30,314.0,65.0,1.9,26.0,128.0,176.99,129.22
2016,7,26,18,45,227.5,49.0,1.7,26.0,87.0,119.42,82.04
2016,7,26,19,0,141.0,33.0,1.5,26.0,46.0,71.91,42.29
2016,7,26,19,15,70.5,16.5,1.5,25.5,23.0,26.49,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.97,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,12.05,2.95
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,22.2,12.97
2016,7,27,6,45,0.0,38.5,1.2,24.5,38.5,37.18,26.12
2016,7,27,7,0,0.0,54.0,1.4,25.0,54.0,51.93,36.91
2016,7,27,7,15,0.0,71.5,1.45,25.5,71.5,68.24,50.19
2016,7,27,7,30,0.0,89.0,1.5,26.0,89.0,84.68,63.28
2016,7,27,7,45,3.5,118.5,1.55,26.5,120.0,112.57,85.06
2016,7,27,8,0,7.0,148.0,1.6,27.0,151.0,141.04,106.87
2016,7,27,8,15,30.5,185.0,1.6,27.5,201.0,179.64,135.67
2016,7,27,8,30,54.0,222.0,1.6,28.0,251.0,224.02,168.61
2016,7,27,8,45,33.0,214.5,1.65,28.5,233.0,213.76,160.36
2016,7,27,9,0,12.0,207.0,1.7,29.0,215.0,202.69,151.4
2016,7,27,9,15,114.5,270.0,1.75,29.0,352.0,311.13,232.67
2016,7,27,9,30,217.0,333.0,1.8,29.0,489.0,434.88,322.7
2016,7,27,9,45,197.0,357.5,1.85,29.5,505.5,457.83,337.38
2016,7,27,10,0,177.0,382.0,1.9,30.0,522.0,478.65,350.71
2016,7,27,10,15,181.0,401.5,2.0,30.0,550.5,510.04,372.54
2016,7,27,10,30,185.0,421.0,2.1,30.0,579.0,541.48,394.15
2016,7,27,10,45,309.5,398.0,2.25,30.5,673.5,628.73,456.45
2016,7,27,11,0,434.0,375.0,2.4,31.0,768.0,724.89,523.13
2016,7,27,11,15,443.5,389.0,2.5,31.0,800.0,763.83,548.57
2016,7,27,11,30,453.0,403.0,2.6,31.0,832.0,802.1,573.78
2016,7,27,11,45,442.5,413.0,2.75,31.0,837.5,817.3,583.8
2016,7,27,12,0,432.0,423.0,2.9,31.0,843.0,830.57,592.7
2016,7,27,12,15,545.0,348.5,2.95,31.0,881.0,878.48,628.13
2016,7,27,12,30,658.0,274.0,3.0,31.0,919.0,926.4,663.08
2016,7,27,12,45,663.5,269.0,3.15,31.0,918.5,937.16,670.96
2016,7,27,13,0,669.0,264.0,3.3,31.0,918.0,945.36,677.35
2016,7,27,13,15,666.0,263.0,3.35,31.0,909.0,946.37,678.47
2016,7,27,13,30,663.0,262.0,3.4,31.0,900.0,944.62,677.98
2016,7,27,13,45,663.5,256.0,3.45,31.0,884.0,938.55,674.82
2016,7,27,14,0,664.0,250.0,3.5,31.0,868.0,929.7,669.97
2016,7,27,14,15,656.0,247.5,3.5,31.0,843.5,913.33,660.02
2016,7,27,14,30,648.0,245.0,3.5,31.0,819.0,894.5,648.43
2016,7,27,14,45,653.5,230.5,3.5,31.0,791.5,873.76,635.9
2016,7,27,15,0,659.0,216.0,3.5,31.0,764.0,850.16,621.37
2016,7,27,15,15,645.0,211.5,3.45,31.0,727.0,816.63,599.9
2016,7,27,15,30,631.0,207.0,3.4,31.0,690.0,781.48,576.82
2016,7,27,15,45,615.0,200.5,3.35,31.0,647.5,741.19,550.03
2016,7,27,16,0,599.0,194.0,3.3,31.0,605.0,699.86,522.21
2016,7,27,16,15,575.0,187.5,3.15,30.5,558.5,651.63,489.69
2016,7,27,16,30,551.0,181.0,3.0,30.0,512.0,600.86,454.85
2016,7,27,16,45,525.0,171.0,2.85,30.0,463.0,548.45,417.24
2016,7,27,17,0,499.0,161.0,2.7,30.0,414.0,497.03,379.65
2016,7,27,17,15,459.5,151.0,2.3,29.5,363.0,439.0,336.42
2016,7,27,17,30,420.0,141.0,1.9,29.0,312.0,383.89,294.47
2016,7,27,17,45,375.0,126.5,1.55,29.0,262.0,324.58,248.09
2016,7,27,18,0,330.0,112.0,1.2,29.0,212.0,264.79,200.6
2016,7,27,18,15,263.0,95.5,1.1,28.5,165.0,204.46,152.8
2016,7,27,18,30,196.0,79.0,1.0,28.0,118.0,151.47,110.24
2016,7,27,18,45,124.5,56.5,0.9,27.5,78.5,97.91,67.57
2016,7,27,19,0,53.0,34.0,0.8,27.0,39.0,49.49,28.43
2016,7,27,19,15,26.5,17.0,0.8,26.5,19.5,20.54,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,8.85,0.0
2016,7,28,6,15,101.0,28.0,2.4,24.0,40.5,23.32,10.51
2016,7,28,6,30,188.0,47.0,2.5,24.0,72.0,36.08,24.48
2016,7,28,6,45,94.0,60.0,2.7,24.5,72.5,51.25,38.01
2016,7,28,7,0,0.0,73.0,2.9,25.0,73.0,67.93,49.89
2016,7,28,7,15,3.5,94.5,2.95,25.5,95.5,88.15,66.19
2016,7,28,7,30,7.0,116.0,3.0,26.0,118.0,109.01,82.59
2016,7,28,7,45,155.0,142.0,3.15,26.5,210.5,155.36,113.28
2016,7,28,8,0,303.0,168.0,3.3,27.0,303.0,221.83,161.11
2016,7,28,8,15,232.0,202.0,3.25,27.5,313.5,249.26,185.37
2016,7,28,8,30,161.0,236.0,3.2,28.0,324.0,271.75,204.26
2016,7,28,8,45,233.0,252.0,3.2,28.5,392.5,327.45,245.85
2016,7,28,9,0,305.0,268.0,3.2,29.0,461.0,388.12,290.97
2016,7,28,9,15,340.0,282.0,3.1,29.0,513.5,437.7,327.93
2016,7,28,9,30,375.0,296.0,3.0,29.0,566.0,490.36,366.57
2016,7,28,9,45,583.5,212.5,2.9,29.5,661.0,563.14,421.49
2016,7,28,10,0,792.0,129.0,2.8,30.0,756.0,655.03,489.03
2016,7,28,10,15,802.0,131.5,2.75,30.0,792.0,700.85,520.52
2016,7,28,10,30,812.0,134.0,2.7,30.0,828.0,745.46,549.56
2016,7,28,10,45,820.5,135.0,2.7,30.5,857.5,785.34,574.18
2016,7,28,11,0,829.0,136.0,2.7,31.0,887.0,823.56,597.39
2016,7,28,11,15,834.5,137.0,2.75,31.0,909.0,857.18,618.89
2016,7,28,11,30,840.0,138.0,2.8,31.0,931.0,888.44,638.81
2016,7,28,11,45,583.0,300.0,2.85,31.5,854.5,836.92,600.87
2016,7,28,12,0,326.0,462.0,2.9,32.0,778.0,767.03,545.45
2016,7,28,12,15,369.5,446.0,2.95,32.0,806.0,802.65,570.87
2016,7,28,12,30,413.0,430.0,3.0,32.0,834.0,840.97,597.14
2016,7,28,12,45,633.0,284.0,3.1,32.0,902.0,921.94,657.93
2016,7,28,13,0,853.0,138.0,3.2,32.0,970.0,993.24,704.64
2016,7,28,13,15,850.5,137.5,3.25,32.0,960.5,994.86,705.67
2016,7,28,13,30,848.0,137.0,3.3,32.0,951.0,993.22,705.32
2016,7,28,13,45,600.0,281.0,3.4,32.0,851.5,900.5,645.26
2016,7,28,14,0,352.0,425.0,3.5,32.0,752.0,792.26,567.11
2016,7,28,14,15,378.5,399.0,3.55,31.5,742.5,789.06,568.74
2016,7,28,14,30,405.0,373.0,3.6,31.0,733.0,789.83,572.25
2016,7,28,14,45,433.5,347.0,3.7,31.0,719.0,783.85,570.5
2016,7,28,15,0,462.0,321.0,3.8,31.0,705.0,774.74,566.69
2016,7,28,15,15,472.5,298.5,3.8,31.0,675.0,749.71,551.23
2016,7,28,15,30,483.0,276.0,3.8,31.0,645.0,722.22,534.03
2016,7,28,15,45,530.5,240.5,3.85,31.0,623.0,709.52,528.08
2016,7,28,16,0,578.0,205.0,3.9,31.0,601.0,691.47,518.14
2016,7,28,16,15,427.5,229.5,3.85,30.5,510.5,580.52,438.16
2016,7,28,16,30,277.0,254.0,3.8,30.0,420.0,473.83,359.57
2016,7,28,16,45,291.0,226.5,3.8,29.5,386.5,442.26,338.59
2016,7,28,17,0,305.0,199.0,3.8,29.0,353.0,408.58,315.1
2016,7,28,17,15,447.0,146.5,3.65,28.5,343.0,426.64,331.28
2016,7,28,17,30,589.0,94.0,3.5,28.0,333.0,425.83,331.46
2016,7,28,17,45,539.0,87.0,3.35,28.0,280.0,363.0,281.15
2016,7,28,18,0,489.0,80.0,3.2,28.0,227.0,304.52,233.27
2016,7,28,18,15,420.5,70.0,3.0,27.5,177.5,238.85,179.43
2016,7,28,18,30,352.0,60.0,2.8,27.0,128.0,182.91,132.61
2016,7,28,18,45,250.5,45.5,2.6,26.5,86.0,121.09,82.35
2016,7,28,19,0,149.0,31.0,2.4,26.0,44.0,71.17,40.43
2016,7,28,19,15,74.5,15.5,2.4,25.5,22.0,25.91,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,7.86,0.0
2016,7,29,6,15,105.5,27.0,1.95,24.0,40.0,22.52,9.53
2016,7,29,6,30,198.0,46.0,2.1,24.0,71.0,35.32,23.81
2016,7,29,6,45,281.5,60.5,2.25,24.5,116.0,45.18,32.85
2016,7,29,7,0,365.0,75.0,2.4,25.0,161.0,59.78,40.11
2016,7,29,7,15,425.5,85.5,2.45,25.0,211.5,96.65,58.32
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,140.55,88.0
2016,7,29,7,45,530.5,104.0,2.6,25.5,314.5,185.86,123.12
2016,7,29,8,0,575.0,112.0,2.7,26.0,367.0,236.39,164.35
2016,7,29,8,15,607.0,118.0,2.7,26.0,419.0,286.21,206.37
2016,7,29,8,30,639.0,124.0,2.7,26.0,471.0,339.24,250.66
2016,7,29,8,45,555.5,171.0,2.75,26.5,494.0,384.61,288.5
2016,7,29,9,0,472.0,218.0,2.8,27.0,517.0,419.83,316.44
2016,7,29,9,15,326.0,276.5,2.75,27.0,490.5,425.3,320.74
2016,7,29,9,30,180.0,335.0,2.7,27.0,464.0,415.28,311.93
2016,7,29,9,45,141.0,353.5,2.7,27.5,458.5,419.22,313.46
2016,7,29,10,0,102.0,372.0,2.7,28.0,453.0,420.53,312.64
2016,7,29,10,15,251.5,364.5,2.65,28.0,576.0,525.31,390.52
2016,7,29,10,30,401.0,357.0,2.6,28.0,699.0,644.36,475.96
2016,7,29,10,45,219.5,368.5,2.55,28.5,556.5,529.34,390.18
2016,7,29,11,0,38.0,380.0,2.5,29.0,414.0,398.63,291.89
2016,7,29,11,15,150.0,422.5,2.35,29.0,562.5,540.6,395.11
2016,7,29,11,30,262.0,465.0,2.2,29.0,711.0,690.17,497.86
2016,7,29,11,45,556.0,301.0,2.1,29.5,835.5,813.81,586.59
2016,7,29,12,0,850.0,137.0,2.0,30.0,960.0,939.47,667.03
2016,7,29,12,15,852.0,137.0,1.85,30.5,966.5,958.46,674.44
2016,7,29,12,30,854.0,137.0,1.7,31.0,973.0,974.48,680.86
2016,7,29,12,45,859.0,133.0,1.6,31.5,973.0,986.48,685.35
2016,7,29,13,0,864.0,129.0,1.5,32.0,973.0,995.35,687.93
2016,7,29,13,15,862.5,129.0,1.45,32.0,963.5,998.45,689.19
2016,7,29,13,30,861.0,129.0,1.4,32.0,954.0,998.24,688.61
2016,7,29,13,45,861.0,125.5,1.4,32.0,938.0,992.66,685.68
2016,7,29,14,0,861.0,122.0,1.4,32.0,922.0,983.7,680.88
2016,7,29,14,15,598.5,266.0,1.5,32.0,815.0,875.97,615.14
2016,7,29,14,30,336.0,410.0,1.6,32.0,708.0,755.53,532.41
2016,7,29,14,45,559.0,279.0,1.7,32.5,752.0,832.32,590.88
2016,7,29,15,0,782.0,148.0,1.8,33.0,796.0,889.05,629.68
2016,7,29,15,15,770.5,145.0,1.9,33.0,758.0,856.09,610.25
2016,7,29,15,30,759.0,142.0,2.0,33.0,720.0,821.01,590.05
2016,7,29,15,45,750.0,135.5,2.1,33.0,678.0,782.42,567.21
2016,7,29,16,0,741.0,129.0,2.2,33.0,636.0,741.96,542.73
2016,7,29,16,15,721.0,125.0,2.25,32.5,588.0,696.13,514.92
2016,7,29,16,30,701.0,121.0,2.3,32.0,540.0,647.71,484.32
2016,7,29,16,45,680.0,114.0,2.35,32.0,489.5,595.08,448.08
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,542.6,410.93
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,484.07,368.05
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,427.54,325.47
2016,7,29,17,45,547.0,86.5,1.7,30.5,281.0,365.86,277.96
2016,7,29,18,0,503.0,78.0,1.5,30.0,229.0,307.92,231.9
2016,7,29,18,15,435.5,68.0,1.4,29.0,179.0,243.75,180.63
2016,7,29,18,30,368.0,58.0,1.3,28.0,129.0,185.36,132.86
2016,7,29,18,45,271.5,43.5,1.25,27.5,86.5,124.0,83.24
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,73.62,40.36
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,26.67,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.0,4.0,1.9,23.5,4.0,0.0,0.0
2016,7,30,6,0,16.0,8.0,2.1,24.0,8.0,7.86,0.0
2016,7,30,6,15,112.5,26.5,2.25,24.0,39.5,22.12,8.77
2016,7,30,6,30,209.0,45.0,2.4,24.0,71.0,34.57,23.13
2016,7,30,6,45,308.5,57.0,2.6,24.5,118.0,42.45,30.51
2016,7,30,7,0,408.0,69.0,2.8,25.0,165.0,55.01,36.23
2016,7,30,7,15,468.0,78.5,2.8,25.5,216.5,93.03,53.93
2016,7,30,7,30,528.0,88.0,2.8,26.0,268.0,138.08,83.97
2016,7,30,7,45,581.0,92.5,2.85,26.5,322.5,184.45,119.58
2016,7,30,8,0,634.0,97.0,2.9,27.0,377.0,236.9,162.29
2016,7,30,8,15,664.5,102.0,2.85,27.5,430.0,288.77,205.89
2016,7,30,8,30,695.0,107.0,2.8,28.0,483.0,343.6,251.28
2016,7,30,8,45,722.5,109.5,2.75,28.5,534.0,399.95,296.83
2016,7,30,9,0,750.0,112.0,2.7,29.0,585.0,455.73,340.67
2016,7,30,9,15,767.0,115.0,2.65,29.5,632.0,508.27,380.8
2016,7,30,9,30,784.0,118.0,2.6,30.0,679.0,561.21,419.85
2016,7,30,9,45,800.0,119.0,2.55,30.5,721.5,611.78,455.98
2016,7,30,10,0,816.0,120.0,2.5,31.0,764.0,663.07,491.44
2016,7,30,10,15,826.0,122.0,2.5,31.5,800.0,709.07,521.8
2016,7,30,10,30,836.0,124.0,2.5,32.0,836.0,753.74,549.63
2016,7,30,10,45,846.0,123.5,2.5,32.5,866.0,794.51,574.43
2016,7,30,11,0,856.0,123.0,2.5,33.0,896.0,833.48,597.73
2016,7,30,11,15,861.0,124.0,2.55,33.0,918.5,867.57,619.22
2016,7,30,11,30,866.0,125.0,2.6,33.0,941.0,899.17,639.07
2016,7,30,11,45,879.5,118.5,2.65,33.5,958.0,928.71,656.24
2016,7,30,12,0,893.0,112.0,2.7,34.0,975.0,955.76,671.77
2016,7,30,12,15,627.5,279.0,2.8,34.0,887.5,889.54,629.0
2016,7,30,12,30,362.0,446.0,2.9,34.0,800.0,804.47,566.13
2016,7,30,12,45,628.5,279.0,3.0,34.5,892.0,912.84,645.2
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,1009.35,705.49
2016,7,30,13,15,528.0,300.0,3.15,35.0,813.5,845.0,597.86
2016,7,30,13,30,161.0,488.0,3.2,35.0,643.0,659.18,464.69
2016,7,30,13,45,521.5,299.0,3.3,35.0,786.0,839.54,598.07
2016,7,30,14,0,882.0,110.0,3.4,35.0,929.0,992.12,699.05
2016,7,30,14,15,876.5,109.0,3.45,35.0,903.5,976.65,689.12
2016,7,30,14,30,871.0,108.0,3.5,35.0,878.0,957.97,678.52
2016,7,30,14,45,863.0,107.0,3.55,35.0,846.0,933.86,664.48
2016,7,30,15,0,855.0,106.0,3.6,35.0,814.0,906.91,648.61
2016,7,30,15,15,844.5,104.0,3.65,34.5,775.5,873.98,630.08
2016,7,30,15,30,834.0,102.0,3.7,34.0,737.0,838.69,609.79
2016,7,30,15,45,819.5,100.0,3.75,34.0,692.5,797.91,584.33
2016,7,30,16,0,805.0,98.0,3.8,34.0,648.0,755.5,557.49
2016,7,30,16,15,787.5,95.0,3.75,33.5,599.5,712.02,530.31
2016,7,30,16,30,770.0,92.0,3.7,33.0,551.0,663.76,499.32
2016,7,30,16,45,744.0,89.5,3.7,33.0,499.0,609.66,462.23
2016,7,30,17,0,718.0,87.0,3.7,33.0,447.0,556.01,423.34
2016,7,30,17,15,686.0,82.5,3.45,32.5,393.5,498.61,380.94
2016,7,30,17,30,654.0,78.0,3.2,32.0,340.0,441.81,337.78
2016,7,30,17,45,607.0,72.0,3.0,31.5,286.5,378.21,288.28
2016,7,30,18,0,560.0,66.0,2.8,31.0,233.0,318.63,240.37
2016,7,30,18,15,492.0,58.0,2.55,30.0,182.0,253.45,187.5
2016,7,30,18,30,424.0,50.0,2.3,29.0,131.0,195.32,139.18
2016,7,30,18,45,320.0,38.5,2.1,28.5,88.0,131.72,87.4
2016,7,30,19,0,216.0,27.0,1.9,28.0,45.0,79.48,42.04
2016,7,30,19,15,108.0,13.5,1.9,28.0,22.5,28.45,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
