Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,136.5,20.0,3.4,24.5,37.0,15.37,3.95
2016,7,31,6,30,273.0,40.0,3.5,25.0,74.0,30.53,19.64
2016,7,31,6,45,384.5,48.0,3.65,25.5,122.5,34.99,24.05
2016,7,31,7,0,496.0,56.0,3.8,26.0,171.0,43.9,26.83
2016,7,31,7,15,553.5,63.0,3.8,26.0,223.5,84.64,44.25
2016,7,31,7,30,611.0,70.0,3.8,26.0,276.0,132.23,75.9
2016,7,31,7,45,660.0,72.0,3.85,26.5,331.5,180.63,113.63
2016,7,31,8,0,709.0,74.0,3.9,27.0,387.0,236.76,160.12
2016,7,31,8,15,736.0,78.0,3.9,27.5,440.0,290.72,206.34
2016,7,31,8,30,763.0,82.0,3.9,28.0,493.0,347.14,253.97
2016,7,31,8,45,570.5,165.0,3.95,28.5,490.0,384.75,287.49
2016,7,31,9,0,378.0,248.0,4.0,29.0,487.0,404.23,303.7
2016,7,31,9,15,605.0,171.0,4.0,29.5,587.5,473.06,356.81
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,567.91,428.92
2016,7,31,9,45,844.5,95.5,4.05,30.5,730.0,618.66,466.03
2016,7,31,10,0,857.0,97.0,4.1,31.0,772.0,668.69,501.77
2016,7,31,10,15,865.5,98.5,4.1,31.5,808.0,714.9,532.12
2016,7,31,10,30,874.0,100.0,4.1,32.0,844.0,759.55,560.62
2016,7,31,10,45,881.0,100.5,4.15,32.5,873.5,800.27,586.25
2016,7,31,11,0,888.0,101.0,4.2,33.0,903.0,838.89,610.2
2016,7,31,11,15,892.5,102.0,4.2,33.0,925.0,873.53,632.35
2016,7,31,11,30,897.0,103.0,4.2,33.0,947.0,905.56,652.69
2016,7,31,11,45,901.0,102.5,4.25,33.5,962.0,932.88,668.78
2016,7,31,12,0,905.0,102.0,4.3,34.0,977.0,957.26,682.93
2016,7,31,12,15,906.0,102.5,4.35,34.0,983.0,976.68,695.31
2016,7,31,12,30,907.0,103.0,4.4,34.0,989.0,992.87,705.72
2016,7,31,12,45,905.5,104.0,4.45,34.5,987.0,1003.78,711.39
2016,7,31,13,0,904.0,105.0,4.5,35.0,985.0,1011.3,715.01
2016,7,31,13,15,902.0,104.5,4.55,35.0,975.0,1013.35,716.77
2016,7,31,13,30,900.0,104.0,4.6,35.0,965.0,1011.93,716.46
2016,7,31,13,45,894.5,104.5,4.65,35.0,947.0,1004.57,712.49
2016,7,31,14,0,889.0,105.0,4.7,35.0,929.0,993.82,706.48
2016,7,31,14,15,883.5,104.0,4.7,35.0,903.5,978.19,697.21
2016,7,31,14,30,878.0,103.0,4.7,35.0,878.0,959.35,685.95
2016,7,31,14,45,855.5,110.5,4.7,35.0,842.5,930.28,668.09
2016,7,31,15,0,833.0,118.0,4.7,35.0,807.0,899.05,648.83
2016,7,31,15,15,822.5,115.5,4.7,35.0,768.5,866.19,628.43
2016,7,31,15,30,812.0,113.0,4.7,35.0,730.0,831.03,606.39
2016,7,31,15,45,795.0,112.0,4.75,35.0,685.5,794.3,583.35
2016,7,31,16,0,778.0,111.0,4.8,35.0,641.0,751.64,556.11
2016,7,31,16,15,759.0,107.5,4.8,34.5,592.5,703.58,525.67
2016,7,31,16,30,740.0,104.0,4.8,34.0,544.0,654.81,494.17
2016,7,31,16,45,712.0,101.0,4.8,34.0,492.0,601.54,456.62
2016,7,31,17,0,684.0,98.0,4.8,34.0,440.0,547.54,417.19
2016,7,31,17,15,650.5,92.5,4.65,33.5,387.0,488.61,373.63
2016,7,31,17,30,617.0,87.0,4.5,33.0,334.0,431.63,330.31
2016,7,31,17,45,565.5,81.0,4.35,32.5,280.0,367.75,280.51
2016,7,31,18,0,514.0,75.0,4.2,32.0,226.0,308.38,232.78
2016,7,31,18,15,444.0,65.5,4.05,31.0,176.0,243.31,180.15
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,184.26,131.41
2016,7,31,18,45,265.5,42.5,3.75,29.5,83.5,120.88,80.32
2016,7,31,19,0,157.0,29.0,3.6,29.0,41.0,69.1,35.76
2016,7,31,19,15,78.5,14.5,3.7,28.5,20.5,25.18,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.45,23.5,33.0,20.9,6.83
2016,8,1,6,30,128.0,50.0,3.6,24.0,66.0,40.45,27.88
2016,8,1,6,45,253.5,62.5,3.75,24.5,114.0,47.02,34.33
2016,8,1,7,0,379.0,75.0,3.9,25.0,162.0,58.4,44.4
2016,8,1,7,15,443.5,85.5,3.95,25.5,214.5,96.3,57.73
2016,8,1,7,30,508.0,96.0,4.0,26.0,267.0,141.77,87.88
2016,8,1,7,45,579.0,96.5,4.1,27.0,324.5,186.55,121.19
2016,8,1,8,0,650.0,97.0,4.2,28.0,382.0,239.68,163.56
2016,8,1,8,15,681.0,102.0,4.25,28.5,436.0,292.69,208.27
2016,8,1,8,30,712.0,107.0,4.3,29.0,490.0,348.7,254.92
2016,8,1,8,45,744.0,107.5,4.35,29.5,543.0,406.09,301.71
2016,8,1,9,0,776.0,108.0,4.4,30.0,596.0,463.36,347.31
2016,8,1,9,15,793.0,111.5,4.4,30.5,644.0,517.82,389.5
2016,8,1,9,30,810.0,115.0,4.4,31.0,692.0,572.64,430.63
2016,8,1,9,45,826.0,116.0,4.4,32.0,735.5,624.56,467.58
2016,8,1,10,0,842.0,117.0,4.4,33.0,779.0,677.16,503.73
2016,8,1,10,15,851.5,119.0,4.4,33.0,815.5,724.04,536.09
2016,8,1,10,30,861.0,121.0,4.4,33.0,852.0,769.47,566.11
2016,8,1,10,45,870.0,121.0,4.4,33.5,882.5,810.95,591.96
2016,8,1,11,0,879.0,121.0,4.4,34.0,913.0,850.49,616.2
2016,8,1,11,15,884.0,122.0,4.4,34.5,936.0,885.39,637.11
2016,8,1,11,30,889.0,123.0,4.4,35.0,959.0,917.72,656.16
2016,8,1,11,45,893.5,122.5,4.45,35.5,974.0,945.42,672.32
2016,8,1,12,0,898.0,122.0,4.5,36.0,989.0,970.23,686.58
2016,8,1,12,15,899.0,122.5,4.5,36.0,995.5,989.63,698.58
2016,8,1,12,30,900.0,123.0,4.5,36.0,1002.0,1005.83,708.63
2016,8,1,12,45,901.0,122.0,4.5,36.5,1000.0,1017.27,714.28
2016,8,1,13,0,902.0,121.0,4.5,37.0,998.0,1025.36,717.92
2016,8,1,13,15,899.5,120.5,4.5,37.0,988.0,1027.02,719.14
2016,8,1,13,30,897.0,120.0,4.5,37.0,978.0,1025.2,718.33
2016,8,1,13,45,894.0,118.5,4.5,37.0,960.0,1018.38,714.52
2016,8,1,14,0,891.0,117.0,4.5,37.0,942.0,1008.12,708.67
2016,8,1,14,15,885.0,115.5,4.5,37.0,916.0,991.52,698.92
2016,8,1,14,30,879.0,114.0,4.5,37.0,890.0,971.69,687.22
2016,8,1,14,45,872.0,112.0,4.5,37.0,857.0,947.29,672.64
2016,8,1,15,0,865.0,110.0,4.5,37.0,824.0,919.95,656.2
2016,8,1,15,15,854.5,108.0,4.45,36.5,784.5,886.7,636.99
2016,8,1,15,30,844.0,106.0,4.4,36.0,745.0,851.05,616.06
2016,8,1,15,45,830.0,103.0,4.4,36.0,700.5,809.22,589.73
2016,8,1,16,0,816.0,100.0,4.4,36.0,656.0,769.64,564.72
2016,8,1,16,15,798.0,97.0,4.35,35.5,606.5,721.37,534.41
2016,8,1,16,30,780.0,94.0,4.3,35.0,557.0,672.21,502.99
2016,8,1,16,45,755.5,90.5,4.3,35.0,504.0,617.51,465.55
2016,8,1,17,0,731.0,87.0,4.3,35.0,451.0,563.08,426.26
2016,8,1,17,15,698.0,82.5,4.0,34.5,396.5,503.24,382.23
2016,8,1,17,30,665.0,78.0,3.7,34.0,342.0,446.46,339.17
2016,8,1,17,45,616.5,72.5,3.4,33.5,287.5,382.12,289.17
2016,8,1,18,0,568.0,67.0,3.1,33.0,233.0,321.93,240.91
2016,8,1,18,15,497.5,58.5,2.9,32.0,181.5,254.9,186.94
2016,8,1,18,30,427.0,50.0,2.7,31.0,130.0,195.22,137.69
2016,8,1,18,45,312.0,38.5,2.5,30.0,86.0,128.9,84.57
2016,8,1,19,0,197.0,27.0,2.3,29.0,42.0,74.01,36.51
2016,8,1,19,15,98.5,13.5,2.5,28.5,21.0,26.83,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.5,21.5,2.55,23.5,35.0,16.67,3.74
2016,8,2,6,30,225.0,43.0,2.8,24.0,70.0,33.12,21.78
2016,8,2,6,45,342.5,52.5,3.1,25.0,118.5,39.07,27.53
2016,8,2,7,0,460.0,62.0,3.4,26.0,167.0,47.74,35.15
2016,8,2,7,15,520.0,70.0,3.45,26.5,219.5,87.26,47.74
2016,8,2,7,30,580.0,78.0,3.5,27.0,272.0,134.03,78.34
2016,8,2,7,45,637.5,79.5,3.55,27.5,329.0,181.71,114.75
2016,8,2,8,0,695.0,81.0,3.6,28.0,386.0,235.91,159.02
2016,8,2,8,15,723.5,85.5,3.55,28.5,439.5,292.64,206.91
2016,8,2,8,30,752.0,90.0,3.5,29.0,493.0,349.45,254.36
2016,8,2,8,45,778.0,91.0,3.5,30.0,545.0,404.41,298.88
2016,8,2,9,0,804.0,92.0,3.5,31.0,597.0,461.18,343.28
2016,8,2,9,15,819.0,95.0,3.45,31.5,644.0,517.89,386.67
2016,8,2,9,30,834.0,98.0,3.4,32.0,691.0,572.04,426.8
2016,8,2,9,45,847.5,99.0,3.35,32.5,733.5,623.17,463.53
2016,8,2,10,0,861.0,100.0,3.3,33.0,776.0,673.65,498.66
2016,8,2,10,15,869.5,101.5,3.25,33.5,812.5,720.14,528.47
2016,8,2,10,30,878.0,103.0,3.2,34.0,849.0,765.05,556.28
2016,8,2,10,45,885.5,103.5,3.2,34.5,878.5,806.42,581.5
2016,8,2,11,0,893.0,104.0,3.2,35.0,908.0,845.7,605.04
2016,8,2,11,15,897.0,105.0,3.2,35.0,930.0,880.15,626.46
2016,8,2,11,30,901.0,106.0,3.2,35.0,952.0,911.93,646.09
2016,8,2,11,45,903.0,107.0,3.25,35.5,966.0,939.04,661.65
2016,8,2,12,0,905.0,108.0,3.3,36.0,980.0,963.11,675.26
2016,8,2,12,15,906.0,108.5,3.35,36.0,986.5,982.59,687.42
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,998.82,697.65
2016,8,2,12,45,906.5,108.5,3.45,36.5,991.0,1009.25,702.91
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,1016.28,706.19
2016,8,2,13,15,904.0,107.5,3.55,37.0,978.5,1018.34,707.98
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,1016.9,707.76
2016,8,2,13,45,898.0,106.0,3.7,37.0,950.0,1009.45,704.26
2016,8,2,14,0,894.0,105.0,3.8,37.0,932.0,998.56,698.72
2016,8,2,14,15,888.5,104.0,3.85,37.0,906.5,982.81,689.9
2016,8,2,14,30,883.0,103.0,3.9,37.0,881.0,963.82,679.11
2016,8,2,14,45,875.5,101.5,3.95,37.0,848.5,939.28,664.82
2016,8,2,15,0,868.0,100.0,4.0,37.0,816.0,911.82,648.66
2016,8,2,15,15,858.0,98.5,4.0,36.5,777.0,879.37,630.27
2016,8,2,15,30,848.0,97.0,4.0,36.0,738.0,844.49,610.13
2016,8,2,15,45,835.0,94.5,4.05,36.0,693.5,803.81,584.86
2016,8,2,16,0,822.0,92.0,4.1,36.0,649.0,761.33,558.13
2016,8,2,16,15,804.5,89.0,4.05,35.5,600.5,713.34,528.05
2016,8,2,16,30,787.0,86.0,4.0,35.0,552.0,667.85,499.21
2016,8,2,16,45,763.5,83.0,4.0,35.0,499.5,614.04,462.73
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,560.41,424.05
2016,8,2,17,15,708.5,76.0,3.8,34.5,393.0,501.55,380.89
2016,8,2,17,30,677.0,72.0,3.6,34.0,339.0,444.3,337.59
2016,8,2,17,45,630.0,66.5,3.45,33.5,285.0,381.14,288.53
2016,8,2,18,0,583.0,61.0,3.3,33.0,231.0,320.93,240.19
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.5,255.0,186.73
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,196.23,137.88
2016,8,2,18,45,331.5,35.5,2.4,30.5,84.5,130.23,84.57
2016,8,2,19,0,217.0,25.0,2.1,30.0,41.0,75.52,35.17
2016,8,2,19,15,108.5,12.5,2.2,29.5,20.5,27.06,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.25,1.77
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,28.68,17.97
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,34.0,23.16
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,42.06,30.32
2016,8,3,7,15,553.5,63.0,2.75,26.5,220.5,82.74,43.13
2016,8,3,7,30,612.0,70.0,2.7,27.0,273.0,130.43,74.1
2016,8,3,7,45,659.5,73.0,2.7,28.0,329.0,179.49,111.72
2016,8,3,8,0,707.0,76.0,2.7,29.0,385.0,236.23,157.86
2016,8,3,8,15,735.0,80.0,2.7,29.5,438.5,290.49,203.63
2016,8,3,8,30,763.0,84.0,2.7,30.0,492.0,347.35,250.86
2016,8,3,8,45,785.0,87.0,2.7,31.0,543.5,403.13,295.67
2016,8,3,9,0,807.0,90.0,2.7,32.0,595.0,460.29,339.89
2016,8,3,9,15,822.5,92.5,2.65,32.5,642.5,517.0,382.74
2016,8,3,9,30,838.0,95.0,2.6,33.0,690.0,571.18,422.34
2016,8,3,9,45,850.0,97.0,2.6,33.5,732.5,622.54,458.8
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,673.11,493.59
2016,8,3,10,15,870.5,100.5,2.6,34.0,811.5,719.68,524.22
2016,8,3,10,30,879.0,102.0,2.6,34.0,848.0,764.67,553.03
2016,8,3,10,45,886.0,103.0,2.65,34.5,877.5,806.19,578.36
2016,8,3,11,0,893.0,104.0,2.7,35.0,907.0,845.58,602.03
2016,8,3,11,15,897.5,105.0,2.75,35.0,929.5,880.49,623.86
2016,8,3,11,30,902.0,106.0,2.8,35.0,952.0,912.75,643.96
2016,8,3,11,45,903.5,107.5,2.85,35.5,966.0,939.94,659.46
2016,8,3,12,0,905.0,109.0,2.9,36.0,980.0,964.05,673.02
2016,8,3,12,15,906.0,109.5,2.95,36.0,986.5,983.55,685.12
2016,8,3,12,30,907.0,110.0,3.0,36.0,993.0,999.79,695.31
2016,8,3,12,45,907.0,109.5,3.1,36.5,991.5,1010.72,701.27
2016,8,3,13,0,907.0,109.0,3.2,37.0,990.0,1018.24,705.24
2016,8,3,13,15,905.0,108.5,3.25,37.0,979.5,1020.29,707.05
2016,8,3,13,30,903.0,108.0,3.3,37.0,969.0,1018.84,706.86
2016,8,3,13,45,900.0,106.5,3.4,37.0,951.0,1011.85,703.74
2016,8,3,14,0,897.0,105.0,3.5,37.0,933.0,1001.38,698.56
2016,8,3,14,15,891.5,104.0,3.55,37.0,907.5,985.57,689.79
2016,8,3,14,30,886.0,103.0,3.6,37.0,882.0,966.49,679.05
2016,8,3,14,45,875.5,103.5,3.65,37.0,848.5,941.13,664.36
2016,8,3,15,0,865.0,104.0,3.7,37.0,815.0,913.0,647.89
2016,8,3,15,15,854.5,102.0,3.75,37.0,776.5,879.62,627.95
2016,8,3,15,30,844.0,100.0,3.8,37.0,738.0,843.84,606.33
2016,8,3,15,45,831.5,97.5,3.9,37.0,693.5,803.68,581.82
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,761.69,555.78
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,717.47,528.62
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,668.44,497.62
2016,8,3,16,45,761.0,85.5,4.0,35.5,498.5,614.49,462.03
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,560.7,424.19
2016,8,3,17,15,706.0,77.5,3.9,34.5,392.0,501.05,380.64
2016,8,3,17,30,674.0,73.0,3.8,34.0,338.0,444.21,337.72
2016,8,3,17,45,627.5,67.5,3.7,33.5,283.5,380.38,288.14
2016,8,3,18,0,581.0,62.0,3.6,33.0,229.0,320.51,239.99
2016,8,3,18,15,512.0,54.0,3.3,32.0,177.5,253.99,185.98
2016,8,3,18,30,443.0,46.0,3.0,31.0,126.0,194.71,136.67
2016,8,3,18,45,330.5,35.0,2.7,30.5,83.0,128.99,83.45
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,73.97,32.35
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,26.46,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.5,17.5,2.65,24.5,35.5,13.14,0.58
2016,8,4,6,30,309.0,35.0,2.8,25.0,71.0,26.87,16.43
2016,8,4,6,45,411.0,44.0,3.0,25.5,119.5,31.86,21.33
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,38.96,27.66
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,80.25,40.72
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,128.46,71.89
2016,8,4,7,45,673.0,69.5,3.25,28.0,329.5,180.82,112.3
2016,8,4,8,0,717.0,73.0,3.3,29.0,385.0,235.31,156.99
2016,8,4,8,15,744.5,77.0,3.3,29.5,438.5,290.04,203.38
2016,8,4,8,30,772.0,81.0,3.3,30.0,492.0,347.28,251.21
2016,8,4,8,45,792.5,84.0,3.3,31.0,543.5,402.98,296.28
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,462.49,342.5
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,516.68,384.03
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,570.89,424.18
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.0,621.74,460.68
2016,8,4,10,0,863.0,97.0,3.3,34.0,773.0,671.62,495.37
2016,8,4,10,15,872.0,98.5,3.3,34.0,809.5,718.62,526.64
2016,8,4,10,30,881.0,100.0,3.3,34.0,846.0,764.08,556.15
2016,8,4,10,45,885.0,103.0,3.35,34.5,875.5,805.24,581.53
2016,8,4,11,0,889.0,106.0,3.4,35.0,905.0,844.07,605.1
2016,8,4,11,15,893.5,107.0,3.45,35.0,927.0,878.88,627.13
2016,8,4,11,30,898.0,108.0,3.5,35.0,949.0,911.05,647.4
2016,8,4,11,45,899.0,110.0,3.6,35.5,963.0,938.19,663.34
2016,8,4,12,0,900.0,112.0,3.7,36.0,977.0,962.24,677.31
2016,8,4,12,15,901.0,112.0,3.75,36.0,983.5,981.17,689.18
2016,8,4,12,30,902.0,112.0,3.8,36.0,990.0,996.85,699.12
2016,8,4,12,45,898.5,114.0,3.9,36.5,987.0,1006.76,704.39
2016,8,4,13,0,895.0,116.0,4.0,37.0,984.0,1013.26,707.64
2016,8,4,13,15,893.0,115.5,4.05,37.0,974.0,1015.29,709.4
2016,8,4,13,30,891.0,115.0,4.1,37.0,964.0,1013.86,709.13
2016,8,4,13,45,884.0,116.5,4.15,37.0,945.0,1006.03,704.98
2016,8,4,14,0,877.0,118.0,4.2,37.0,926.0,994.87,698.86
2016,8,4,14,15,871.0,116.5,4.2,37.0,900.5,978.33,689.17
2016,8,4,14,30,865.0,115.0,4.2,37.0,875.0,958.6,677.55
2016,8,4,14,45,856.5,114.0,4.25,37.0,842.0,933.97,663.09
2016,8,4,15,0,848.0,113.0,4.3,37.0,809.0,906.53,646.82
2016,8,4,15,15,837.5,110.5,4.3,36.5,770.0,873.07,627.64
2016,8,4,15,30,827.0,108.0,4.3,36.0,731.0,837.25,606.74
2016,8,4,15,45,815.0,104.5,4.3,36.0,687.0,796.98,581.39
2016,8,4,16,0,803.0,101.0,4.3,36.0,643.0,758.91,557.34
2016,8,4,16,15,785.0,98.0,4.2,35.5,594.0,711.0,527.05
2016,8,4,16,30,767.0,95.0,4.1,35.0,545.0,662.24,495.71
2016,8,4,16,45,746.0,90.0,4.1,35.0,493.5,608.69,458.91
2016,8,4,17,0,725.0,85.0,4.1,35.0,442.0,555.15,420.27
2016,8,4,17,15,692.0,80.5,3.95,34.5,387.5,495.52,376.56
2016,8,4,17,30,659.0,76.0,3.8,34.0,333.0,438.98,333.75
2016,8,4,17,45,617.0,69.0,3.7,33.5,279.5,376.37,285.07
2016,8,4,18,0,575.0,62.0,3.6,33.0,226.0,317.27,237.47
2016,8,4,18,15,505.0,54.0,3.25,32.0,175.0,250.78,183.44
2016,8,4,18,30,435.0,46.0,2.9,31.0,124.0,191.64,134.25
2016,8,4,18,45,325.0,34.5,2.6,30.5,81.0,126.63,81.52
2016,8,4,19,0,215.0,23.0,2.3,30.0,38.0,71.64,28.85
2016,8,4,19,15,107.5,11.5,2.4,29.5,19.0,25.6,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,13.23,0.0
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,27.0,16.49
2016,8,5,6,45,395.5,45.5,2.65,25.5,117.5,33.33,22.57
2016,8,5,7,0,492.0,56.0,2.8,26.0,165.0,40.88,29.29
2016,8,5,7,15,552.5,63.0,2.8,26.5,218.5,81.46,42.48
2016,8,5,7,30,613.0,70.0,2.8,27.0,272.0,129.31,73.23
2016,8,5,7,45,656.5,75.0,2.8,27.5,327.5,179.46,111.98
2016,8,5,8,0,700.0,80.0,2.8,28.0,383.0,237.03,159.23
2016,8,5,8,15,729.0,84.5,2.75,28.5,437.5,291.72,205.4
2016,8,5,8,30,758.0,89.0,2.7,29.0,492.0,349.14,253.13
2016,8,5,8,45,780.0,92.0,2.65,29.5,543.5,404.75,298.47
2016,8,5,9,0,802.0,95.0,2.6,30.0,595.0,461.75,343.38
2016,8,5,9,15,817.5,98.0,2.55,30.5,642.5,516.47,385.12
2016,8,5,9,30,833.0,101.0,2.5,31.0,690.0,573.22,426.73
2016,8,5,9,45,845.0,103.0,2.45,31.5,732.5,624.46,463.12
2016,8,5,10,0,857.0,105.0,2.4,32.0,775.0,674.92,497.75
2016,8,5,10,15,865.5,107.0,2.4,32.0,811.5,721.85,528.99
2016,8,5,10,30,874.0,109.0,2.4,32.0,848.0,767.21,558.13
2016,8,5,10,45,880.0,110.5,2.4,32.5,877.5,808.32,582.96
2016,8,5,11,0,886.0,112.0,2.4,33.0,907.0,847.24,606.04
2016,8,5,11,15,890.0,113.0,2.45,33.0,929.0,881.57,627.56
2016,8,5,11,30,894.0,114.0,2.5,33.0,951.0,913.24,647.34
2016,8,5,11,45,890.5,118.5,2.55,33.5,963.5,938.6,661.76
2016,8,5,12,0,887.0,123.0,2.6,34.0,976.0,960.71,674.15
2016,8,5,12,15,888.0,123.5,2.65,34.0,981.5,979.95,686.17
2016,8,5,12,30,889.0,124.0,2.7,34.0,987.0,995.98,696.31
2016,8,5,12,45,886.5,124.5,2.8,34.5,984.5,1005.3,701.37
2016,8,5,13,0,884.0,125.0,2.9,35.0,982.0,1011.25,704.49
2016,8,5,13,15,881.5,124.5,2.95,35.0,971.0,1012.78,706.03
2016,8,5,13,30,879.0,124.0,3.0,35.0,960.0,1010.89,705.61
2016,8,5,13,45,873.0,124.0,3.1,35.0,941.0,1002.59,701.72
2016,8,5,14,0,867.0,124.0,3.2,35.0,922.0,990.96,695.86
2016,8,5,14,15,860.5,123.0,3.25,35.0,896.0,974.57,686.71
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,955.04,675.65
2016,8,5,14,45,834.0,126.5,3.35,35.0,834.5,925.51,658.22
2016,8,5,15,0,814.0,131.0,3.4,35.0,799.0,899.02,642.73
2016,8,5,15,15,802.5,128.5,3.45,34.5,759.5,865.42,623.79
2016,8,5,15,30,791.0,126.0,3.5,34.0,720.0,829.61,603.19
2016,8,5,15,45,775.5,122.5,3.55,34.0,675.5,787.39,576.79
2016,8,5,16,0,760.0,119.0,3.6,34.0,631.0,743.68,549.08
2016,8,5,16,15,480.0,188.5,3.65,33.5,503.0,575.38,430.71
2016,8,5,16,30,200.0,258.0,3.7,33.0,375.0,415.76,311.77
2016,8,5,16,45,434.5,179.5,3.75,33.0,402.0,494.03,374.87
2016,8,5,17,0,669.0,101.0,3.8,33.0,429.0,538.52,410.74
2016,8,5,17,15,633.0,95.0,3.7,32.5,375.0,478.22,365.9
2016,8,5,17,30,597.0,89.0,3.6,32.0,321.0,420.15,321.81
2016,8,5,17,45,552.0,80.5,3.5,32.0,268.5,357.69,272.47
2016,8,5,18,0,507.0,72.0,3.4,32.0,216.0,299.14,224.83
2016,8,5,18,15,433.0,62.0,3.15,31.5,165.5,232.78,170.8
2016,8,5,18,30,359.0,52.0,2.9,31.0,115.0,174.24,122.38
2016,8,5,18,45,255.0,38.0,2.65,30.5,74.5,111.78,72.12
2016,8,5,19,0,151.0,24.0,2.4,30.0,34.0,59.53,21.45
2016,8,5,19,15,75.5,12.0,2.35,29.5,17.0,21.71,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,108.5,19.0,2.45,25.0,31.5,14.75,0.0
2016,8,6,6,30,217.0,38.0,2.6,25.0,63.0,29.22,18.24
2016,8,6,6,45,312.5,51.0,2.8,25.5,108.5,38.11,26.57
2016,8,6,7,0,408.0,64.0,3.0,26.0,154.0,47.32,34.76
2016,8,6,7,15,471.0,73.0,3.05,26.5,205.5,84.7,47.93
2016,8,6,7,30,534.0,82.0,3.1,27.0,257.0,129.73,76.9
2016,8,6,7,45,585.0,87.0,3.15,27.5,311.5,176.53,112.5
2016,8,6,8,0,636.0,92.0,3.2,28.0,366.0,229.21,155.31
2016,8,6,8,15,667.5,97.0,3.15,28.5,419.5,281.68,199.38
2016,8,6,8,30,699.0,102.0,3.1,29.0,473.0,337.24,245.43
2016,8,6,8,45,726.5,104.0,3.1,30.0,524.5,393.44,290.51
2016,8,6,9,0,754.0,106.0,3.1,31.0,576.0,449.22,333.88
2016,8,6,9,15,771.5,109.5,3.05,31.5,623.0,502.99,374.95
2016,8,6,9,30,789.0,113.0,3.0,32.0,670.0,557.2,414.95
2016,8,6,9,45,803.5,115.0,3.0,32.5,712.5,608.29,451.63
2016,8,6,10,0,818.0,117.0,3.0,33.0,755.0,659.9,487.54
2016,8,6,10,15,828.0,119.0,3.0,33.5,791.5,706.25,518.22
2016,8,6,10,30,838.0,121.0,3.0,34.0,828.0,751.26,546.33
2016,8,6,10,45,844.5,122.5,3.0,34.5,857.5,791.44,570.81
2016,8,6,11,0,851.0,124.0,3.0,35.0,887.0,829.56,593.64
2016,8,6,11,15,856.5,125.5,3.0,35.0,909.5,864.59,615.47
2016,8,6,11,30,862.0,127.0,3.0,35.0,932.0,897.16,635.6
2016,8,6,11,45,865.5,127.5,3.05,35.5,946.5,924.29,651.21
2016,8,6,12,0,869.0,128.0,3.1,36.0,961.0,948.57,664.99
2016,8,6,12,15,870.0,128.0,3.1,36.0,967.5,967.0,676.14
2016,8,6,12,30,871.0,128.0,3.1,36.0,974.0,982.28,685.43
2016,8,6,12,45,869.5,129.0,3.15,36.5,972.0,992.89,690.85
2016,8,6,13,0,868.0,130.0,3.2,37.0,970.0,1000.21,694.35
2016,8,6,13,15,866.0,129.5,3.2,37.0,960.0,1002.19,695.75
2016,8,6,13,30,864.0,129.0,3.2,37.0,950.0,1000.8,695.22
2016,8,6,13,45,859.0,128.5,3.25,37.0,931.5,993.05,691.25
2016,8,6,14,0,854.0,128.0,3.3,37.0,913.0,982.0,685.36
2016,8,6,14,15,848.0,126.5,3.25,37.0,887.5,965.72,675.61
2016,8,6,14,30,842.0,125.0,3.2,37.0,862.0,946.32,664.02
2016,8,6,14,45,830.5,125.0,3.2,37.0,828.5,920.31,648.65
2016,8,6,15,0,819.0,125.0,3.2,37.0,795.0,891.71,631.64
2016,8,6,15,15,807.5,122.5,3.15,36.5,756.0,863.02,615.54
2016,8,6,15,30,796.0,120.0,3.1,36.0,717.0,827.0,594.53
2016,8,6,15,45,780.5,117.0,3.1,36.0,672.5,785.1,568.51
2016,8,6,16,0,765.0,114.0,3.1,36.0,628.0,741.7,541.23
2016,8,6,16,15,745.0,110.5,3.05,36.0,579.0,693.11,509.87
2016,8,6,16,30,725.0,107.0,3.0,36.0,530.0,643.92,477.69
2016,8,6,16,45,698.0,102.5,3.0,36.0,478.0,590.33,440.51
2016,8,6,17,0,671.0,98.0,3.0,36.0,426.0,535.75,401.62
2016,8,6,17,15,635.0,92.5,2.9,35.5,372.0,475.89,358.35
2016,8,6,17,30,599.0,87.0,2.8,35.0,318.0,418.28,315.35
2016,8,6,17,45,547.5,79.5,2.7,34.5,265.0,353.77,265.86
2016,8,6,18,0,496.0,72.0,2.6,34.0,212.0,293.87,218.38
2016,8,6,18,15,420.5,62.0,2.3,33.0,162.0,227.65,165.44
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,168.3,117.21
2016,8,6,18,45,233.0,37.5,1.75,31.5,71.5,105.57,67.41
2016,8,6,19,0,121.0,23.0,1.5,31.0,31.0,52.26,15.7
2016,8,6,19,15,60.5,11.5,1.55,30.5,15.5,19.14,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.0,20.0,2.7,25.5,30.5,15.62,0.0
2016,8,7,6,30,190.0,40.0,2.9,26.0,61.0,30.94,19.47
2016,8,7,6,45,300.5,52.0,3.1,26.5,107.5,38.97,27.15
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,46.93,34.26
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,84.43,47.56
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,129.71,76.44
2016,8,7,7,45,595.0,85.5,3.35,29.0,313.5,176.49,111.39
2016,8,7,8,0,652.0,89.0,3.4,30.0,369.0,229.86,154.05
2016,8,7,8,15,683.0,93.5,3.3,30.5,422.5,282.69,198.21
2016,8,7,8,30,714.0,98.0,3.2,31.0,476.0,338.52,244.24
2016,8,7,8,45,741.5,100.0,3.15,31.5,528.0,395.48,290.19
2016,8,7,9,0,769.0,102.0,3.1,32.0,580.0,452.11,334.61
2016,8,7,9,15,786.0,105.0,2.95,32.5,627.0,505.97,375.42
2016,8,7,9,30,803.0,108.0,2.8,33.0,674.0,560.19,414.97
2016,8,7,9,45,817.5,109.5,2.7,33.5,717.0,612.92,452.18
2016,8,7,10,0,832.0,111.0,2.6,34.0,760.0,663.39,486.6
2016,8,7,10,15,841.5,112.5,2.55,34.5,796.0,709.55,516.3
2016,8,7,10,30,851.0,114.0,2.5,35.0,832.0,754.27,543.54
2016,8,7,10,45,859.0,115.0,2.45,35.5,862.0,795.67,568.11
2016,8,7,11,0,867.0,116.0,2.4,36.0,892.0,835.08,590.99
2016,8,7,11,15,871.5,117.0,2.45,36.0,914.0,869.27,612.24
2016,8,7,11,30,876.0,118.0,2.5,36.0,936.0,900.88,631.8
2016,8,7,11,45,880.5,117.5,2.55,36.5,950.5,928.3,647.37
2016,8,7,12,0,885.0,117.0,2.6,37.0,965.0,952.84,661.12
2016,8,7,12,15,886.0,117.5,2.65,37.0,971.5,972.0,672.95
2016,8,7,12,30,887.0,118.0,2.7,37.0,978.0,987.96,682.93
2016,8,7,12,45,886.5,117.5,2.8,37.5,976.0,998.17,688.47
2016,8,7,13,0,886.0,117.0,2.9,38.0,974.0,1005.02,692.08
2016,8,7,13,15,884.0,116.5,2.95,38.0,963.5,1006.95,693.84
2016,8,7,13,30,882.0,116.0,3.0,38.0,953.0,1005.43,693.64
2016,8,7,13,45,878.0,115.0,3.1,38.0,934.5,997.97,690.3
2016,8,7,14,0,874.0,114.0,3.2,38.0,916.0,987.11,684.98
2016,8,7,14,15,868.0,113.0,3.2,38.0,890.5,970.97,675.74
2016,8,7,14,30,862.0,112.0,3.2,38.0,865.0,951.65,664.61
2016,8,7,14,45,844.5,115.5,3.25,38.0,830.0,923.17,648.1
2016,8,7,15,0,827.0,119.0,3.3,38.0,795.0,892.34,630.06
2016,8,7,15,15,816.0,117.0,3.3,38.0,756.0,859.39,610.28
2016,8,7,15,30,805.0,115.0,3.3,38.0,717.0,828.84,591.96
2016,8,7,15,45,790.0,112.0,3.3,38.0,672.5,787.0,566.09
2016,8,7,16,0,775.0,109.0,3.3,38.0,628.0,743.61,538.97
2016,8,7,16,15,755.5,105.5,3.3,37.5,579.0,694.97,509.02
2016,8,7,16,30,736.0,102.0,3.3,37.0,530.0,645.67,478.03
2016,8,7,16,45,709.0,98.0,3.3,37.0,477.5,591.95,440.94
2016,8,7,17,0,682.0,94.0,3.3,37.0,425.0,537.39,402.04
2016,8,7,17,15,646.5,88.5,3.2,36.5,371.5,477.28,358.6
2016,8,7,17,30,611.0,83.0,3.1,36.0,318.0,419.36,315.38
2016,8,7,17,45,559.0,76.5,3.05,35.5,264.5,355.13,266.12
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,295.54,218.87
2016,8,7,18,15,432.5,60.0,2.7,34.0,161.0,229.16,165.78
2016,8,7,18,30,358.0,50.0,2.4,33.0,111.0,170.71,118.16
2016,8,7,18,45,243.5,36.0,2.1,32.5,70.5,106.1,66.92
2016,8,7,19,0,129.0,22.0,1.8,32.0,30.0,52.09,12.03
2016,8,7,19,15,64.5,11.0,1.85,31.5,15.0,19.06,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,20.5,2.7,25.5,28.0,17.26,0.0
2016,8,8,6,30,134.0,41.0,2.8,26.0,56.0,33.57,21.51
2016,8,8,6,45,237.0,56.5,2.95,26.5,101.0,42.66,30.21
2016,8,8,7,0,340.0,72.0,3.1,27.0,146.0,52.91,39.3
2016,8,8,7,15,406.0,84.0,3.1,27.5,197.5,89.29,53.78
2016,8,8,7,30,472.0,96.0,3.1,28.0,249.0,133.79,82.42
2016,8,8,7,45,534.5,100.0,3.1,28.5,304.5,178.24,115.28
2016,8,8,8,0,597.0,104.0,3.1,29.0,360.0,229.73,156.17
2016,8,8,8,15,630.5,110.0,3.05,29.5,413.0,281.51,199.1
2016,8,8,8,30,664.0,116.0,3.0,30.0,466.0,336.68,244.29
2016,8,8,8,45,695.0,118.0,2.95,31.0,518.0,390.28,286.92
2016,8,8,9,0,726.0,120.0,2.9,32.0,570.0,446.4,330.06
2016,8,8,9,15,744.0,124.0,2.85,32.5,617.0,501.71,371.81
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,555.39,411.05
2016,8,8,9,45,777.5,130.0,2.8,33.5,706.5,605.92,447.03
2016,8,8,10,0,793.0,132.0,2.8,34.0,749.0,656.19,481.77
2016,8,8,10,15,803.5,134.0,2.8,34.5,785.5,702.39,512.72
2016,8,8,10,30,814.0,136.0,2.8,35.0,822.0,747.37,540.63
2016,8,8,10,45,822.0,137.5,2.8,35.5,851.5,787.55,564.94
2016,8,8,11,0,830.0,139.0,2.8,36.0,881.0,826.22,587.96
2016,8,8,11,15,835.5,140.5,2.85,36.0,903.5,860.66,609.57
2016,8,8,11,30,841.0,142.0,2.9,36.0,926.0,892.69,629.58
2016,8,8,11,45,848.0,140.0,2.95,36.5,941.0,920.17,645.34
2016,8,8,12,0,855.0,138.0,3.0,37.0,956.0,945.0,659.4
2016,8,8,12,15,856.0,138.5,3.0,37.0,962.5,963.69,670.65
2016,8,8,12,30,857.0,139.0,3.0,37.0,969.0,979.3,680.1
2016,8,8,12,45,854.5,140.0,3.05,37.5,966.0,988.79,684.8
2016,8,8,13,0,852.0,141.0,3.1,38.0,963.0,995.02,687.62
2016,8,8,13,15,849.5,140.5,3.1,38.0,952.5,996.47,688.69
2016,8,8,13,30,847.0,140.0,3.1,38.0,942.0,994.59,687.87
2016,8,8,13,45,839.5,141.0,3.1,38.0,923.0,985.94,683.0
2016,8,8,14,0,832.0,142.0,3.1,38.0,904.0,974.1,676.32
2016,8,8,14,15,825.5,140.0,3.1,38.0,878.0,957.07,666.51
2016,8,8,14,30,819.0,138.0,3.1,38.0,852.0,942.66,658.45
2016,8,8,14,45,806.5,138.0,3.1,38.0,818.5,916.06,642.75
2016,8,8,15,0,794.0,138.0,3.1,38.0,785.0,886.94,625.51
2016,8,8,15,15,781.5,135.5,3.1,37.5,746.0,852.83,606.28
2016,8,8,15,30,769.0,133.0,3.1,37.0,707.0,816.63,585.49
2016,8,8,15,45,751.5,130.0,3.15,37.0,662.0,773.86,559.16
2016,8,8,16,0,734.0,127.0,3.2,37.0,617.0,729.81,531.65
2016,8,8,16,15,712.5,123.0,3.15,36.5,568.0,682.81,502.4
2016,8,8,16,30,691.0,119.0,3.1,36.0,519.0,633.28,470.16
2016,8,8,16,45,662.0,114.0,3.1,36.0,467.0,577.56,431.31
2016,8,8,17,0,633.0,109.0,3.1,36.0,415.0,522.77,392.15
2016,8,8,17,15,594.5,102.5,3.0,35.5,361.5,462.17,348.22
2016,8,8,17,30,556.0,96.0,2.9,35.0,308.0,404.13,304.84
2016,8,8,17,45,504.5,87.0,2.8,34.5,255.5,340.24,255.77
2016,8,8,18,0,453.0,78.0,2.7,34.0,203.0,279.01,207.33
2016,8,8,18,15,375.0,66.5,2.5,33.5,154.0,213.44,154.75
2016,8,8,18,30,297.0,55.0,2.3,33.0,105.0,156.5,108.52
2016,8,8,18,45,191.5,38.5,2.15,32.5,66.0,96.35,60.89
2016,8,8,19,0,86.0,22.0,2.0,32.0,27.0,41.61,5.31
2016,8,8,19,15,43.0,11.0,2.1,32.0,13.5,16.23,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,95.5,19.0,2.85,25.5,29.0,14.87,0.0
2016,8,9,6,30,191.0,38.0,3.0,26.0,58.0,29.39,18.06
2016,8,9,6,45,298.5,50.5,3.2,26.5,104.0,37.9,26.2
2016,8,9,7,0,406.0,63.0,3.4,27.0,150.0,45.94,33.4
2016,8,9,7,15,471.0,72.0,3.4,27.5,202.0,82.39,46.34
2016,8,9,7,30,536.0,81.0,3.4,28.0,254.0,127.6,74.91
2016,8,9,7,45,593.0,84.5,3.4,29.0,310.0,174.26,109.66
2016,8,9,8,0,650.0,88.0,3.4,30.0,366.0,227.51,152.2
2016,8,9,8,15,681.5,93.0,3.35,30.5,419.5,280.88,196.79
2016,8,9,8,30,713.0,98.0,3.3,31.0,473.0,337.31,243.35
2016,8,9,8,45,743.0,99.5,3.25,31.5,526.0,394.84,289.77
2016,8,9,9,0,773.0,101.0,3.2,32.0,579.0,452.32,334.88
2016,8,9,9,15,789.5,104.0,3.15,32.5,626.0,506.22,376.02
2016,8,9,9,30,806.0,107.0,3.1,33.0,673.0,560.4,415.97
2016,8,9,9,45,822.0,108.0,3.05,33.5,716.5,613.79,454.02
2016,8,9,10,0,838.0,109.0,3.0,34.0,760.0,665.06,489.46
2016,8,9,10,15,847.5,110.5,2.95,34.5,796.5,711.55,519.55
2016,8,9,10,30,857.0,112.0,2.9,35.0,833.0,756.57,547.23
2016,8,9,10,45,865.5,112.5,2.9,35.5,863.0,798.16,572.43
2016,8,9,11,0,874.0,113.0,2.9,36.0,893.0,837.76,596.0
2016,8,9,11,15,879.0,114.0,2.95,36.0,915.5,872.64,617.85
2016,8,9,11,30,884.0,115.0,3.0,36.0,938.0,904.94,637.99
2016,8,9,11,45,891.5,112.5,3.1,36.5,953.5,933.36,654.63
2016,8,9,12,0,899.0,110.0,3.2,37.0,969.0,958.97,669.49
2016,8,9,12,15,900.0,110.0,3.3,37.0,975.5,977.86,681.56
2016,8,9,12,30,901.0,110.0,3.4,37.0,982.0,993.47,691.73
2016,8,9,12,45,901.0,109.5,3.5,37.5,980.0,1004.25,697.54
2016,8,9,13,0,901.0,109.0,3.6,38.0,978.0,1011.6,701.35
2016,8,9,13,15,899.0,108.5,3.65,38.0,967.5,1013.46,703.02
2016,8,9,13,30,897.0,108.0,3.7,38.0,957.0,1011.81,702.67
2016,8,9,13,45,893.5,107.5,3.8,38.5,939.0,1005.16,698.19
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,995.05,691.69
2016,8,9,14,15,884.0,105.5,3.95,38.5,895.0,978.06,683.57
2016,8,9,14,30,878.0,104.0,4.0,38.0,869.0,957.81,673.45
2016,8,9,14,45,870.5,102.5,4.05,38.0,836.0,933.03,659.03
2016,8,9,15,0,863.0,101.0,4.1,38.0,803.0,905.33,642.74
2016,8,9,15,15,852.5,99.0,4.1,38.0,763.5,871.67,622.29
2016,8,9,15,30,842.0,97.0,4.1,38.0,724.0,835.61,600.18
2016,8,9,15,45,828.5,95.0,4.15,38.0,679.0,794.89,575.01
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,752.42,548.41
2016,8,9,16,15,796.5,90.0,4.15,37.5,584.5,707.34,520.47
2016,8,9,16,30,778.0,87.0,4.1,37.0,535.0,657.51,488.75
2016,8,9,16,45,752.5,83.5,4.1,37.0,482.5,601.91,450.76
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,546.72,411.03
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,486.62,367.19
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,429.6,324.15
2016,8,9,17,45,609.0,65.5,3.8,35.5,266.5,364.48,273.65
2016,8,9,18,0,558.0,60.0,3.7,35.0,212.0,303.89,225.01
2016,8,9,18,15,482.5,52.0,3.35,34.0,161.0,236.77,170.74
2016,8,9,18,30,407.0,44.0,3.0,33.0,110.0,177.7,122.03
2016,8,9,18,45,284.0,31.5,2.65,32.5,69.0,111.08,68.65
2016,8,9,19,0,161.0,19.0,2.3,32.0,28.0,53.96,2.24
2016,8,9,19,15,80.5,9.5,2.25,31.5,14.0,19.35,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
