Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,86.5,19.0,2.5,25.5,28.0,14.9,0.0
2016,8,10,6,30,173.0,38.0,2.7,26.0,56.0,29.45,18.01
2016,8,10,6,45,275.0,52.5,2.9,26.5,101.5,39.57,27.58
2016,8,10,7,0,377.0,67.0,3.1,27.0,147.0,49.13,36.08
2016,8,10,7,15,442.5,77.0,3.15,27.5,198.5,84.82,49.33
2016,8,10,7,30,508.0,87.0,3.2,28.0,250.0,129.29,77.42
2016,8,10,7,45,566.5,91.5,3.3,28.5,305.5,175.36,111.74
2016,8,10,8,0,625.0,96.0,3.4,29.0,361.0,228.28,154.16
2016,8,10,8,15,657.0,101.5,3.4,29.5,414.5,280.84,198.08
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,336.57,244.13
2016,8,10,8,45,720.0,108.0,3.45,30.5,520.5,390.7,288.22
2016,8,10,9,0,751.0,109.0,3.5,31.0,573.0,449.24,334.41
2016,8,10,9,15,768.5,112.5,3.45,31.5,620.0,503.02,375.68
2016,8,10,9,30,786.0,116.0,3.4,32.0,667.0,557.25,415.91
2016,8,10,9,45,802.5,116.5,3.35,33.0,710.0,608.17,451.67
2016,8,10,10,0,819.0,117.0,3.3,34.0,753.0,659.7,486.55
2016,8,10,10,15,828.5,119.5,3.25,34.5,789.0,706.35,517.31
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,751.59,545.36
2016,8,10,10,45,847.0,122.0,3.2,35.5,855.0,792.43,570.25
2016,8,10,11,0,856.0,122.0,3.2,36.0,885.0,831.36,593.59
2016,8,10,11,15,861.0,123.0,3.2,36.0,907.5,865.7,614.95
2016,8,10,11,30,866.0,124.0,3.2,36.0,930.0,897.51,634.6
2016,8,10,11,45,870.0,124.0,3.2,36.5,944.5,924.73,649.93
2016,8,10,12,0,874.0,124.0,3.2,37.0,959.0,949.09,663.39
2016,8,10,12,15,875.0,124.5,3.25,37.0,965.0,968.06,675.21
2016,8,10,12,30,876.0,125.0,3.3,37.0,971.0,983.86,685.16
2016,8,10,12,45,875.5,125.0,3.4,37.5,969.0,994.43,690.87
2016,8,10,13,0,875.0,125.0,3.5,38.0,967.0,1001.66,694.63
2016,8,10,13,15,872.5,124.5,3.55,38.0,956.5,1003.01,695.99
2016,8,10,13,30,870.0,124.0,3.6,38.0,946.0,1000.94,695.38
2016,8,10,13,45,866.0,123.0,3.65,38.5,927.5,993.46,690.08
2016,8,10,14,0,862.0,122.0,3.7,39.0,909.0,982.61,682.84
2016,8,10,14,15,855.5,120.5,3.7,39.0,883.0,965.52,672.94
2016,8,10,14,30,849.0,119.0,3.7,39.0,857.0,945.29,661.18
2016,8,10,14,45,841.5,117.0,3.75,39.0,824.0,920.58,646.9
2016,8,10,15,0,834.0,115.0,3.8,39.0,791.0,893.05,630.82
2016,8,10,15,15,822.5,112.5,3.8,38.5,751.5,858.75,611.34
2016,8,10,15,30,811.0,110.0,3.8,38.0,712.0,826.78,593.23
2016,8,10,15,45,796.0,107.5,3.85,38.0,667.0,785.12,567.47
2016,8,10,16,0,781.0,105.0,3.9,38.0,622.0,741.9,540.4
2016,8,10,16,15,761.5,101.5,3.9,37.5,573.0,692.88,509.9
2016,8,10,16,30,742.0,98.0,3.9,37.0,524.0,643.19,478.36
2016,8,10,16,45,630.5,118.5,3.9,37.0,455.5,560.0,418.72
2016,8,10,17,0,519.0,139.0,3.9,37.0,387.0,479.97,359.98
2016,8,10,17,15,567.5,109.0,3.8,36.5,349.0,452.24,340.75
2016,8,10,17,30,616.0,79.0,3.7,36.0,311.0,414.93,312.96
2016,8,10,17,45,562.5,72.5,3.65,35.5,257.5,349.85,262.57
2016,8,10,18,0,509.0,66.0,3.6,35.0,204.0,289.62,214.42
2016,8,10,18,15,430.5,56.5,3.35,34.5,154.0,222.56,160.2
2016,8,10,18,30,352.0,47.0,3.1,34.0,104.0,163.94,112.16
2016,8,10,18,45,176.0,36.0,2.9,33.5,64.5,89.42,55.25
2016,8,10,19,0,0.0,25.0,2.7,33.0,25.0,25.79,0.0
2016,8,10,19,15,0.0,12.5,2.75,32.5,12.5,12.29,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,89.0,18.0,2.9,26.5,27.5,14.1,0.0
2016,8,11,6,30,178.0,36.0,3.0,27.0,55.0,27.84,16.54
2016,8,11,6,45,295.0,47.5,3.2,27.5,101.0,35.61,24.12
2016,8,11,7,0,412.0,59.0,3.4,28.0,147.0,42.66,30.46
2016,8,11,7,15,361.0,84.5,3.45,28.5,178.0,85.89,52.62
2016,8,11,7,30,310.0,110.0,3.5,29.0,209.0,129.06,85.09
2016,8,11,7,45,380.5,121.0,3.55,29.5,266.0,168.18,113.01
2016,8,11,8,0,451.0,132.0,3.6,30.0,323.0,219.11,152.09
2016,8,11,8,15,502.5,139.0,3.55,30.5,379.0,268.99,191.9
2016,8,11,8,30,554.0,146.0,3.5,31.0,435.0,324.38,235.97
2016,8,11,8,45,659.0,123.0,3.45,32.0,502.5,379.15,278.38
2016,8,11,9,0,764.0,100.0,3.4,33.0,570.0,446.53,329.73
2016,8,11,9,15,609.5,179.0,3.3,33.5,573.5,480.52,355.04
2016,8,11,9,30,455.0,258.0,3.2,34.0,577.0,498.89,366.79
2016,8,11,9,45,639.5,184.5,3.1,34.5,663.0,569.86,419.37
2016,8,11,10,0,824.0,111.0,3.0,35.0,749.0,657.18,482.24
2016,8,11,10,15,653.5,216.5,2.95,35.5,738.0,673.1,488.06
2016,8,11,10,30,483.0,322.0,2.9,36.0,727.0,674.24,483.27
2016,8,11,10,45,669.0,220.5,2.85,36.5,803.5,746.92,535.4
2016,8,11,11,0,855.0,119.0,2.8,37.0,880.0,827.53,586.79
2016,8,11,11,15,860.0,120.0,2.85,37.0,902.5,861.83,607.9
2016,8,11,11,30,865.0,121.0,2.9,37.0,925.0,893.6,627.65
2016,8,11,11,45,861.0,126.5,2.95,37.5,937.5,918.8,641.9
2016,8,11,12,0,857.0,132.0,3.0,38.0,950.0,940.8,654.15
2016,8,11,12,15,858.5,132.5,3.1,38.0,956.0,959.96,666.41
2016,8,11,12,30,860.0,133.0,3.2,38.0,962.0,976.02,676.84
2016,8,11,12,45,659.5,276.5,3.3,38.5,912.0,942.08,654.36
2016,8,11,13,0,459.0,420.0,3.4,39.0,862.0,893.85,616.35
2016,8,11,13,15,434.5,414.0,3.5,39.0,828.0,867.93,600.71
2016,8,11,13,30,410.0,408.0,3.6,39.0,794.0,839.88,583.43
2016,8,11,13,45,619.0,274.5,3.7,39.0,845.0,913.25,638.61
2016,8,11,14,0,828.0,141.0,3.8,39.0,896.0,968.23,675.07
2016,8,11,14,15,821.5,139.0,3.85,38.5,870.0,951.1,666.29
2016,8,11,14,30,815.0,137.0,3.9,38.0,844.0,936.6,659.72
2016,8,11,14,45,646.5,221.5,3.95,38.0,768.5,855.94,609.03
2016,8,11,15,0,478.0,306.0,4.0,38.0,693.0,773.14,551.18
2016,8,11,15,15,623.5,218.0,4.0,38.0,696.0,801.08,575.7
2016,8,11,15,30,769.0,130.0,4.0,38.0,699.0,811.64,584.51
2016,8,11,15,45,582.0,195.5,4.0,38.0,610.5,704.31,512.23
2016,8,11,16,0,395.0,261.0,4.0,38.0,522.0,594.52,433.77
2016,8,11,16,15,546.5,187.0,3.95,37.5,517.0,621.51,458.36
2016,8,11,16,30,698.0,113.0,3.9,37.0,512.0,629.35,468.54
2016,8,11,16,45,674.5,106.5,3.85,37.0,461.0,575.24,430.2
2016,8,11,17,0,651.0,100.0,3.8,37.0,410.0,521.55,391.52
2016,8,11,17,15,613.0,94.0,3.65,36.5,356.5,460.93,347.24
2016,8,11,17,30,575.0,88.0,3.5,36.0,303.0,402.82,303.48
2016,8,11,17,45,523.5,79.5,3.4,35.5,250.0,338.62,253.9
2016,8,11,18,0,472.0,71.0,3.3,35.0,197.0,279.11,206.43
2016,8,11,18,15,393.0,60.0,2.95,34.5,148.0,212.38,152.69
2016,8,11,18,30,314.0,49.0,2.6,34.0,99.0,153.33,104.68
2016,8,11,18,45,200.0,33.5,2.3,33.5,60.5,91.9,55.83
2016,8,11,19,0,86.0,18.0,2.0,33.0,22.0,37.92,0.0
2016,8,11,19,15,43.0,9.0,2.05,33.0,11.0,14.03,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,16.01,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,31.22,19.19
2016,8,12,6,45,229.0,54.0,3.35,26.5,95.5,40.91,28.64
2016,8,12,7,0,331.0,70.0,3.5,27.0,140.0,51.64,38.17
2016,8,12,7,15,399.0,81.5,3.55,27.5,190.5,85.17,51.23
2016,8,12,7,30,467.0,93.0,3.6,28.0,241.0,128.97,78.94
2016,8,12,7,45,526.0,98.5,3.65,29.0,296.0,173.76,111.86
2016,8,12,8,0,585.0,104.0,3.7,30.0,351.0,225.26,152.49
2016,8,12,8,15,619.0,110.0,3.65,30.5,404.0,276.58,194.96
2016,8,12,8,30,653.0,116.0,3.6,31.0,457.0,331.37,239.85
2016,8,12,8,45,683.5,119.0,3.6,32.0,508.5,385.18,282.74
2016,8,12,9,0,714.0,122.0,3.6,33.0,560.0,441.47,326.19
2016,8,12,9,15,732.5,125.5,3.4,33.5,607.0,496.09,367.38
2016,8,12,9,30,751.0,129.0,3.2,34.0,654.0,549.14,406.02
2016,8,12,9,45,765.5,132.0,3.05,35.0,696.5,599.58,440.68
2016,8,12,10,0,780.0,135.0,2.9,36.0,739.0,649.7,473.74
2016,8,12,10,15,790.5,137.5,2.7,36.5,775.0,695.92,503.69
2016,8,12,10,30,801.0,140.0,2.5,37.0,811.0,740.95,530.59
2016,8,12,10,45,806.5,143.0,2.35,37.5,839.5,781.09,553.64
2016,8,12,11,0,812.0,146.0,2.2,38.0,868.0,819.24,574.89
2016,8,12,11,15,817.5,147.5,2.15,38.0,890.0,853.73,595.38
2016,8,12,11,30,823.0,149.0,2.1,38.0,912.0,883.01,612.45
2016,8,12,11,45,802.0,166.5,2.05,38.5,920.0,907.01,624.88
2016,8,12,12,0,781.0,184.0,2.0,39.0,928.0,924.35,633.16
2016,8,12,12,15,782.5,184.5,2.05,39.0,934.0,942.88,644.56
2016,8,12,12,30,784.0,185.0,2.1,39.0,940.0,958.53,654.28
2016,8,12,12,45,779.5,188.0,2.15,39.5,937.0,967.82,658.87
2016,8,12,13,0,775.0,191.0,2.2,40.0,934.0,974.0,661.73
2016,8,12,13,15,568.5,310.0,2.2,40.0,852.0,896.51,612.0
2016,8,12,13,30,362.0,429.0,2.2,40.0,770.0,808.12,551.36
2016,8,12,13,45,558.0,309.0,2.25,40.0,822.5,886.53,608.17
2016,8,12,14,0,754.0,189.0,2.3,40.0,875.0,950.56,650.82
2016,8,12,14,15,746.5,187.0,2.25,40.0,849.0,933.43,640.03
2016,8,12,14,30,739.0,185.0,2.2,40.0,823.0,917.37,630.7
2016,8,12,14,45,711.5,192.0,2.2,40.0,787.0,885.61,612.15
2016,8,12,15,0,684.0,199.0,2.2,40.0,751.0,852.22,592.62
2016,8,12,15,15,506.0,261.5,2.15,39.5,658.5,739.11,519.18
2016,8,12,15,30,328.0,324.0,2.1,39.0,566.0,630.17,445.58
2016,8,12,15,45,276.5,311.0,2.1,39.0,506.5,563.73,401.81
2016,8,12,16,0,225.0,298.0,2.1,39.0,447.0,492.33,353.59
2016,8,12,16,15,399.0,230.5,2.05,38.5,468.0,556.77,403.66
2016,8,12,16,30,573.0,163.0,2.0,38.0,489.0,593.85,433.49
2016,8,12,16,45,542.0,154.5,1.95,38.0,438.0,535.32,392.81
2016,8,12,17,0,511.0,146.0,1.9,38.0,387.0,481.37,354.92
2016,8,12,17,15,469.0,135.5,1.8,37.5,335.0,420.84,311.86
2016,8,12,17,30,427.0,125.0,1.7,37.0,283.0,363.6,269.95
2016,8,12,17,45,373.0,111.0,1.6,36.5,232.0,300.69,222.68
2016,8,12,18,0,319.0,97.0,1.5,36.0,181.0,243.11,178.19
2016,8,12,18,15,246.5,78.5,1.35,35.0,134.0,175.71,125.95
2016,8,12,18,30,174.0,60.0,1.2,34.0,87.0,121.23,83.18
2016,8,12,18,45,87.0,38.0,1.05,33.5,51.5,67.43,40.91
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,15.63,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,15.5,16.5,1.45,26.0,18.0,15.48,0.0
2016,8,13,6,30,31.0,33.0,1.4,26.0,36.0,30.21,18.29
2016,8,13,6,45,92.5,61.0,1.35,26.0,78.5,51.06,37.16
2016,8,13,7,0,154.0,89.0,1.3,26.0,121.0,72.31,55.75
2016,8,13,7,15,209.0,111.0,1.3,26.0,169.0,101.32,70.29
2016,8,13,7,30,264.0,133.0,1.3,26.0,217.0,141.57,97.75
2016,8,13,7,45,168.5,151.0,1.3,26.5,208.5,162.11,117.51
2016,8,13,8,0,73.0,169.0,1.3,27.0,200.0,170.85,127.94
2016,8,13,8,15,149.5,194.5,1.25,27.0,269.0,219.12,163.39
2016,8,13,8,30,226.0,220.0,1.2,27.0,338.0,279.28,208.23
2016,8,13,8,45,280.5,236.0,1.15,27.5,397.5,328.53,244.71
2016,8,13,9,0,335.0,252.0,1.1,28.0,457.0,386.14,286.89
2016,8,13,9,15,454.5,232.5,1.05,28.0,535.5,449.09,333.32
2016,8,13,9,30,574.0,213.0,1.0,28.0,614.0,525.02,388.39
2016,8,13,9,45,456.5,277.0,0.95,28.0,608.5,542.5,398.61
2016,8,13,10,0,339.0,341.0,0.9,28.0,603.0,548.57,400.24
2016,8,13,10,15,233.5,375.0,0.9,28.0,559.5,523.8,381.04
2016,8,13,10,30,128.0,409.0,0.9,28.0,516.0,488.74,354.28
2016,8,13,10,45,80.0,384.5,0.95,28.5,452.5,434.39,315.27
2016,8,13,11,0,32.0,360.0,1.0,29.0,389.0,375.63,272.56
2016,8,13,11,15,44.5,392.5,1.05,29.0,434.0,420.51,304.51
2016,8,13,11,30,57.0,425.0,1.1,29.0,479.0,466.43,336.16
2016,8,13,11,45,116.0,455.5,1.15,29.0,566.0,557.1,399.29
2016,8,13,12,0,175.0,486.0,1.2,29.0,653.0,648.15,460.82
2016,8,13,12,15,139.5,484.0,1.2,29.0,618.0,618.26,439.11
2016,8,13,12,30,104.0,482.0,1.2,29.0,583.0,581.48,413.78
2016,8,13,12,45,73.0,450.5,1.25,29.0,521.5,522.05,373.64
2016,8,13,13,0,42.0,419.0,1.3,29.0,460.0,461.31,331.92
2016,8,13,13,15,81.5,446.0,1.3,29.0,523.5,530.02,380.8
2016,8,13,13,30,121.0,473.0,1.3,29.0,587.0,606.09,432.7
2016,8,13,13,45,153.5,465.5,1.3,29.0,607.0,632.13,450.85
2016,8,13,14,0,186.0,458.0,1.3,29.0,627.0,657.0,468.59
2016,8,13,14,15,220.5,438.5,1.3,28.5,633.0,669.71,479.5
2016,8,13,14,30,255.0,419.0,1.3,28.0,639.0,688.42,494.42
2016,8,13,14,45,239.0,403.5,1.3,28.0,603.5,645.49,466.24
2016,8,13,15,0,223.0,388.0,1.3,28.0,568.0,610.28,443.36
2016,8,13,15,15,300.0,349.5,1.3,28.0,578.5,641.21,467.82
2016,8,13,15,30,377.0,311.0,1.3,28.0,589.0,658.18,482.27
2016,8,13,15,45,322.5,300.5,1.3,28.0,527.5,590.29,435.61
2016,8,13,16,0,268.0,290.0,1.3,28.0,466.0,525.15,390.61
2016,8,13,16,15,233.0,269.5,1.3,27.5,413.5,459.72,345.8
2016,8,13,16,30,198.0,249.0,1.3,27.0,361.0,404.11,306.77
2016,8,13,16,45,122.5,217.0,1.3,27.0,284.0,311.58,238.01
2016,8,13,17,0,47.0,185.0,1.3,27.0,207.0,219.63,167.95
2016,8,13,17,15,40.0,161.5,1.25,26.5,179.0,189.29,145.44
2016,8,13,17,30,33.0,138.0,1.2,26.0,151.0,159.53,122.69
2016,8,13,17,45,25.0,115.0,1.15,26.0,124.0,130.51,99.8
2016,8,13,18,0,17.0,92.0,1.1,26.0,97.0,99.13,74.6
2016,8,13,18,15,8.5,69.0,1.05,26.0,71.5,72.08,52.53
2016,8,13,18,30,0.0,46.0,1.0,26.0,46.0,45.77,30.92
2016,8,13,18,45,0.0,27.0,1.0,26.0,27.0,26.5,14.19
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,7.86,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.0,4.6,24.0,11.0,10.61,0.0
2016,8,14,6,30,0.0,22.0,4.7,24.0,22.0,21.24,11.19
2016,8,14,6,45,0.0,42.5,4.85,24.0,42.5,40.25,28.35
2016,8,14,7,0,0.0,63.0,5.0,24.0,63.0,58.71,44.67
2016,8,14,7,15,4.0,85.0,5.15,24.0,86.5,79.21,59.3
2016,8,14,7,30,8.0,107.0,5.3,24.0,110.0,100.55,76.53
2016,8,14,7,45,4.0,87.0,5.45,24.5,88.5,84.0,62.98
2016,8,14,8,0,0.0,67.0,5.6,25.0,67.0,64.76,47.23
2016,8,14,8,15,0.0,69.5,5.75,25.0,69.5,67.19,49.01
2016,8,14,8,30,0.0,72.0,5.9,25.0,72.0,69.62,50.77
2016,8,14,8,45,0.0,107.5,6.05,25.5,107.5,103.69,77.67
2016,8,14,9,0,0.0,143.0,6.2,26.0,143.0,137.39,103.84
2016,8,14,9,15,0.0,110.0,6.15,26.0,110.0,106.29,79.0
2016,8,14,9,30,0.0,77.0,6.1,26.0,77.0,74.53,53.72
2016,8,14,9,45,59.0,222.5,6.1,26.5,268.0,249.02,190.24
2016,8,14,10,0,118.0,368.0,6.1,27.0,459.0,427.36,324.35
2016,8,14,10,15,133.5,389.5,5.95,27.0,497.0,466.35,352.54
2016,8,14,10,30,149.0,411.0,5.8,27.0,535.0,506.55,381.63
2016,8,14,10,45,78.0,296.0,5.7,27.0,361.5,348.1,263.23
2016,8,14,11,0,7.0,181.0,5.6,27.0,188.0,181.1,135.09
2016,8,14,11,15,8.0,187.5,5.45,27.0,195.5,188.66,140.91
2016,8,14,11,30,9.0,194.0,5.3,27.0,203.0,196.28,146.59
2016,8,14,11,45,14.5,262.0,5.15,27.0,276.0,268.01,200.71
2016,8,14,12,0,20.0,330.0,5.0,27.0,349.0,340.45,254.34
2016,8,14,12,15,28.5,369.0,4.8,27.0,396.5,392.44,292.29
2016,8,14,12,30,37.0,408.0,4.6,27.0,444.0,441.66,327.75
2016,8,14,12,45,23.0,299.0,4.45,27.0,321.5,319.84,238.4
2016,8,14,13,0,9.0,190.0,4.3,27.0,199.0,194.24,144.41
2016,8,14,13,15,9.0,192.0,4.1,27.0,201.0,196.34,146.21
2016,8,14,13,30,9.0,194.0,3.9,27.0,203.0,198.4,147.8
2016,8,14,13,45,15.5,262.0,3.7,27.0,276.5,272.35,203.55
2016,8,14,14,0,22.0,330.0,3.5,27.0,350.0,347.06,258.74
2016,8,14,14,15,26.5,337.0,3.35,26.5,360.5,366.6,273.63
2016,8,14,14,30,31.0,344.0,3.2,26.0,371.0,378.7,283.32
2016,8,14,14,45,47.5,353.5,3.1,26.0,393.0,404.6,303.12
2016,8,14,15,0,64.0,363.0,3.0,26.0,415.0,429.88,322.34
2016,8,14,15,15,33.5,262.5,3.0,26.0,289.5,295.95,223.49
2016,8,14,15,30,3.0,162.0,3.0,26.0,164.0,160.89,120.66
2016,8,14,15,45,1.5,143.5,3.0,26.0,144.5,141.22,105.89
2016,8,14,16,0,0.0,125.0,3.0,26.0,125.0,121.66,90.9
2016,8,14,16,15,0.0,106.0,3.0,25.5,106.0,102.87,76.59
2016,8,14,16,30,0.0,87.0,3.0,25.0,87.0,84.17,62.16
2016,8,14,16,45,0.0,106.5,3.0,25.0,106.5,103.6,77.95
2016,8,14,17,0,0.0,126.0,3.0,25.0,126.0,123.7,94.28
2016,8,14,17,15,0.0,109.0,2.95,24.5,109.0,106.86,81.29
2016,8,14,17,30,0.0,92.0,2.9,24.0,92.0,90.01,68.1
2016,8,14,17,45,0.0,75.5,2.85,24.0,75.5,73.67,54.93
2016,8,14,18,0,0.0,59.0,2.8,24.0,59.0,57.31,41.5
2016,8,14,18,15,0.0,43.5,2.6,23.5,43.5,42.02,28.82
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,27.03,16.21
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,15.92,6.24
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.91,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,22.0,7.0,6.88,0.0
2016,8,15,6,30,0.0,14.0,2.5,22.0,14.0,13.5,5.08
2016,8,15,6,45,0.0,26.0,2.6,22.0,26.0,25.09,15.73
2016,8,15,7,0,0.0,38.0,2.7,22.0,38.0,36.69,26.12
2016,8,15,7,15,0.0,52.0,2.75,22.0,52.0,50.24,36.07
2016,8,15,7,30,0.0,66.0,2.8,22.0,66.0,63.63,47.15
2016,8,15,7,45,0.0,43.5,2.85,22.5,43.5,42.01,29.17
2016,8,15,8,0,0.0,21.0,2.9,23.0,21.0,20.27,11.1
2016,8,15,8,15,0.0,78.5,2.9,23.0,78.5,75.91,56.54
2016,8,15,8,30,0.0,136.0,2.9,23.0,136.0,130.02,99.73
2016,8,15,8,45,1.0,151.0,2.95,23.0,152.0,144.88,111.07
2016,8,15,9,0,2.0,166.0,3.0,23.0,168.0,159.89,122.51
2016,8,15,9,15,4.0,180.5,2.9,23.0,183.5,175.09,134.01
2016,8,15,9,30,6.0,195.0,2.8,23.0,199.0,190.54,145.64
2016,8,15,9,45,3.0,150.5,2.75,23.5,152.5,147.04,111.13
2016,8,15,10,0,0.0,106.0,2.7,24.0,106.0,102.6,75.92
2016,8,15,10,15,0.0,119.0,2.6,24.0,119.0,115.16,85.64
2016,8,15,10,30,0.0,132.0,2.5,24.0,132.0,127.76,95.27
2016,8,15,10,45,5.0,175.5,2.45,24.5,180.0,173.79,130.57
2016,8,15,11,0,10.0,219.0,2.4,25.0,228.0,220.33,165.55
2016,8,15,11,15,10.5,225.0,2.3,25.0,235.0,227.17,170.39
2016,8,15,11,30,11.0,231.0,2.2,25.0,242.0,234.03,175.34
2016,8,15,11,45,14.0,270.5,2.15,25.0,284.5,275.86,206.44
2016,8,15,12,0,17.0,310.0,2.1,25.0,327.0,318.05,237.31
2016,8,15,12,15,10.0,227.5,2.05,25.0,238.0,231.18,172.56
2016,8,15,12,30,3.0,145.0,2.0,25.0,149.0,143.95,106.52
2016,8,15,12,45,4.5,156.5,2.0,25.0,162.0,156.78,116.57
2016,8,15,13,0,6.0,168.0,2.0,25.0,175.0,169.65,126.45
2016,8,15,13,15,9.0,206.0,1.95,25.0,215.5,210.14,157.21
2016,8,15,13,30,12.0,244.0,1.9,25.0,256.0,250.85,187.74
2016,8,15,13,45,6.5,190.0,1.9,25.0,196.5,192.02,143.37
2016,8,15,14,0,1.0,136.0,1.9,25.0,137.0,133.38,98.66
2016,8,15,14,15,6.0,184.0,1.9,25.0,189.5,185.6,139.08
2016,8,15,14,30,11.0,232.0,1.9,25.0,242.0,238.19,179.06
2016,8,15,14,45,10.0,224.5,1.9,25.0,233.5,229.73,172.76
2016,8,15,15,0,9.0,217.0,1.9,25.0,225.0,221.28,166.67
2016,8,15,15,15,12.5,233.5,1.9,24.5,243.5,241.07,182.48
2016,8,15,15,30,16.0,250.0,1.9,24.0,262.0,260.92,198.31
2016,8,15,15,45,45.5,268.0,1.95,24.0,298.5,311.35,237.82
2016,8,15,16,0,75.0,286.0,2.0,24.0,335.0,353.59,270.75
2016,8,15,16,15,39.5,227.0,1.95,24.0,252.5,261.79,201.07
2016,8,15,16,30,4.0,168.0,1.9,24.0,170.0,168.44,128.8
2016,8,15,16,45,6.0,161.5,1.9,24.0,164.5,163.57,125.72
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,158.64,122.35
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,136.14,105.01
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,114.02,87.72
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,93.06,70.9
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,72.04,53.69
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,52.52,37.42
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,32.87,20.87
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,18.82,8.18
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.91,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.55,21.0,8.0,7.86,0.0
2016,8,16,6,30,0.0,16.0,2.6,21.0,16.0,15.43,6.57
2016,8,16,6,45,0.0,30.5,2.65,21.5,30.5,29.45,19.46
2016,8,16,7,0,0.0,45.0,2.7,22.0,45.0,43.45,31.92
2016,8,16,7,15,0.0,62.0,2.75,22.0,62.0,59.31,43.53
2016,8,16,7,30,0.0,79.0,2.8,22.0,79.0,75.31,56.75
2016,8,16,7,45,0.0,58.0,2.85,22.5,58.0,56.04,40.72
2016,8,16,8,0,0.0,37.0,2.9,23.0,37.0,35.73,23.84
2016,8,16,8,15,0.0,76.0,2.85,23.0,76.0,73.49,54.56
2016,8,16,8,30,0.0,115.0,2.8,23.0,115.0,110.5,84.12
2016,8,16,8,45,13.0,172.0,2.8,23.5,180.0,169.19,129.99
2016,8,16,9,0,26.0,229.0,2.8,24.0,245.0,229.28,175.95
2016,8,16,9,15,27.0,247.0,2.7,24.0,265.0,246.81,188.81
2016,8,16,9,30,28.0,265.0,2.6,24.0,285.0,266.83,203.56
2016,8,16,9,45,50.5,307.5,2.55,24.5,346.0,322.96,245.21
2016,8,16,10,0,73.0,350.0,2.5,25.0,407.0,381.63,287.83
2016,8,16,10,15,79.5,362.5,2.35,25.0,427.0,403.19,302.86
2016,8,16,10,30,86.0,375.0,2.2,25.0,447.0,425.14,318.19
2016,8,16,10,45,63.5,376.0,2.1,25.5,430.0,413.46,307.85
2016,8,16,11,0,41.0,377.0,2.0,26.0,413.0,399.78,296.21
2016,8,16,11,15,45.5,382.5,1.9,26.0,423.5,411.97,304.68
2016,8,16,11,30,50.0,388.0,1.8,26.0,434.0,424.3,313.09
2016,8,16,11,45,66.5,424.5,1.7,26.5,486.5,478.36,350.41
2016,8,16,12,0,83.0,461.0,1.6,27.0,539.0,533.49,387.35
2016,8,16,12,15,49.0,375.5,1.55,27.0,422.0,418.8,306.29
2016,8,16,12,30,15.0,290.0,1.5,27.0,305.0,297.92,219.27
2016,8,16,12,45,14.0,269.0,1.5,27.0,283.0,276.73,204.38
2016,8,16,13,0,13.0,248.0,1.5,27.0,261.0,255.37,188.86
2016,8,16,13,15,30.0,332.0,1.55,27.0,360.5,362.33,267.27
2016,8,16,13,30,47.0,416.0,1.6,27.0,460.0,466.49,340.95
2016,8,16,13,45,26.5,291.0,1.7,27.0,316.0,318.41,235.22
2016,8,16,14,0,6.0,166.0,1.8,27.0,172.0,167.84,123.95
2016,8,16,14,15,32.5,277.0,1.85,27.0,305.5,310.55,231.76
2016,8,16,14,30,59.0,388.0,1.9,27.0,439.0,451.94,333.87
2016,8,16,14,45,79.5,383.5,2.0,27.0,449.0,466.56,344.99
2016,8,16,15,0,100.0,379.0,2.1,27.0,459.0,480.08,356.1
2016,8,16,15,15,57.0,309.0,2.2,26.5,354.0,365.98,274.33
2016,8,16,15,30,14.0,239.0,2.3,26.0,249.0,248.03,186.97
2016,8,16,15,45,18.5,239.0,2.4,26.0,251.5,251.83,190.9
2016,8,16,16,0,23.0,239.0,2.5,26.0,254.0,255.44,194.36
2016,8,16,16,15,12.0,198.5,2.5,25.5,206.0,205.3,156.59
2016,8,16,16,30,1.0,158.0,2.5,25.0,158.0,156.14,118.93
2016,8,16,16,45,21.5,168.5,2.55,25.0,178.5,181.05,139.58
2016,8,16,17,0,42.0,179.0,2.6,25.0,199.0,210.28,163.27
2016,8,16,17,15,38.0,156.0,2.45,24.5,172.0,182.4,141.87
2016,8,16,17,30,34.0,133.0,2.3,24.0,145.0,154.82,120.39
2016,8,16,17,45,25.5,110.0,2.2,24.0,118.5,125.52,96.85
2016,8,16,18,0,17.0,87.0,2.1,24.0,92.0,94.01,71.14
2016,8,16,18,15,8.5,65.0,1.95,23.5,67.5,68.07,49.76
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,42.86,28.82
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,24.64,12.04
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,6.88,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.3,23.0,9.0,8.85,0.0
2016,8,17,6,30,0.0,18.0,2.4,23.0,18.0,17.37,7.88
2016,8,17,6,45,0.0,34.5,2.5,23.5,34.5,33.29,22.49
2016,8,17,7,0,0.0,51.0,2.6,24.0,51.0,48.6,36.02
2016,8,17,7,15,0.0,70.5,2.7,24.0,70.5,66.65,49.14
2016,8,17,7,30,0.0,90.0,2.8,24.0,90.0,84.95,64.13
2016,8,17,7,45,24.0,125.5,2.95,24.5,135.5,118.93,90.32
2016,8,17,8,0,48.0,161.0,3.1,25.0,181.0,158.12,120.4
2016,8,17,8,15,48.5,183.5,3.15,25.0,206.5,182.8,139.78
2016,8,17,8,30,49.0,206.0,3.2,25.0,232.0,207.64,159.06
2016,8,17,8,45,145.0,236.5,3.25,25.5,322.5,276.14,210.69
2016,8,17,9,0,241.0,267.0,3.3,26.0,413.0,357.97,272.31
2016,8,17,9,15,280.5,283.0,3.3,26.0,467.0,406.49,309.06
2016,8,17,9,30,320.0,299.0,3.3,26.0,521.0,460.73,349.74
2016,8,17,9,45,190.5,319.5,3.3,26.5,454.0,419.48,317.11
2016,8,17,10,0,61.0,340.0,3.3,27.0,387.0,364.41,273.38
2016,8,17,10,15,170.0,366.5,3.3,27.0,506.0,471.1,353.45
2016,8,17,10,30,279.0,393.0,3.3,27.0,625.0,587.92,438.32
2016,8,17,10,45,215.5,417.0,3.3,27.5,600.0,573.87,425.01
2016,8,17,11,0,152.0,441.0,3.3,28.0,575.0,554.85,408.67
2016,8,17,11,15,173.0,453.0,3.3,28.0,609.5,592.37,435.25
2016,8,17,11,30,194.0,465.0,3.3,28.0,644.0,630.76,461.95
2016,8,17,11,45,248.0,461.5,3.3,28.5,694.0,687.75,501.32
2016,8,17,12,0,302.0,458.0,3.3,29.0,744.0,744.05,539.51
2016,8,17,12,15,305.5,460.5,3.3,29.0,751.5,758.93,549.14
2016,8,17,12,30,309.0,463.0,3.3,29.0,759.0,772.71,558.32
2016,8,17,12,45,347.0,443.0,3.3,29.0,774.0,796.45,575.55
2016,8,17,13,0,385.0,423.0,3.3,29.0,789.0,819.09,591.97
2016,8,17,13,15,199.5,347.0,3.25,29.0,537.0,559.66,411.62
2016,8,17,13,30,14.0,271.0,3.2,29.0,285.0,279.7,205.96
2016,8,17,13,45,17.5,298.0,3.2,29.0,315.0,310.35,229.42
2016,8,17,14,0,21.0,325.0,3.2,29.0,345.0,341.17,252.08
2016,8,17,14,15,76.0,373.0,3.15,29.0,439.0,452.54,334.43
2016,8,17,14,30,131.0,421.0,3.1,29.0,533.0,564.1,414.41
2016,8,17,14,45,149.0,404.0,3.1,29.0,526.5,561.86,413.63
2016,8,17,15,0,167.0,387.0,3.1,29.0,520.0,558.17,412.45
2016,8,17,15,15,96.5,331.0,3.05,28.5,406.5,424.46,316.86
2016,8,17,15,30,26.0,275.0,3.0,28.0,293.0,295.22,221.41
2016,8,17,15,45,13.0,201.0,2.95,28.0,210.0,208.56,156.78
2016,8,17,16,0,0.0,127.0,2.9,28.0,127.0,123.68,91.68
2016,8,17,16,15,0.0,124.0,2.8,27.5,124.0,120.81,90.04
2016,8,17,16,30,0.0,121.0,2.7,27.0,121.0,117.99,88.33
2016,8,17,16,45,0.0,122.5,2.65,27.0,122.5,119.8,90.09
2016,8,17,17,0,0.0,124.0,2.6,27.0,124.0,121.8,92.02
2016,8,17,17,15,0.0,107.0,2.45,26.5,107.0,104.95,79.12
2016,8,17,17,30,0.0,90.0,2.3,26.0,90.0,88.1,66.0
2016,8,17,17,45,0.0,73.5,2.15,25.5,73.5,71.75,53.01
2016,8,17,18,0,0.0,57.0,2.0,25.0,57.0,55.38,39.71
2016,8,17,18,15,0.0,41.5,1.9,24.5,41.5,40.09,27.04
2016,8,17,18,30,0.0,26.0,1.8,24.0,26.0,25.1,14.46
2016,8,17,18,45,0.0,15.0,1.75,24.0,15.0,14.47,4.41
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.93,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,1.0,14.0,1.3,22.0,14.0,13.76,0.0
2016,8,18,6,30,2.0,28.0,1.4,22.0,28.0,26.46,14.84
2016,8,18,6,45,28.0,49.5,1.55,22.5,55.0,44.44,31.98
2016,8,18,7,0,54.0,71.0,1.7,23.0,82.0,62.53,48.04
2016,8,18,7,15,70.0,95.0,1.75,23.0,113.5,87.5,64.31
2016,8,18,7,30,86.0,119.0,1.8,23.0,145.0,112.89,83.43
2016,8,18,7,45,72.5,141.0,1.9,23.5,166.5,139.82,105.33
2016,8,18,8,0,59.0,163.0,2.0,24.0,188.0,162.26,123.54
2016,8,18,8,15,377.5,129.5,2.05,24.0,320.5,222.61,163.14
2016,8,18,8,30,696.0,96.0,2.1,24.0,453.0,326.25,240.75
2016,8,18,8,45,348.0,106.5,2.2,24.5,285.0,237.19,179.75
2016,8,18,9,0,0.0,117.0,2.3,25.0,117.0,112.83,84.42
2016,8,18,9,15,32.5,209.5,2.3,25.0,232.0,215.34,164.26
2016,8,18,9,30,65.0,302.0,2.3,25.0,347.0,321.78,244.43
2016,8,18,9,45,113.5,335.0,2.3,25.5,419.5,386.3,291.63
2016,8,18,10,0,162.0,368.0,2.3,26.0,492.0,456.96,342.56
2016,8,18,10,15,197.5,384.5,2.25,26.0,543.5,507.51,378.64
2016,8,18,10,30,233.0,401.0,2.2,26.0,595.0,560.75,416.22
2016,8,18,10,45,201.0,420.5,2.15,26.5,592.5,565.85,417.23
2016,8,18,11,0,169.0,440.0,2.1,27.0,590.0,568.11,416.44
2016,8,18,11,15,191.5,451.0,2.05,27.0,624.5,606.51,442.95
2016,8,18,11,30,214.0,462.0,2.0,27.0,659.0,645.79,469.52
2016,8,18,11,45,248.0,462.5,1.95,27.0,694.5,688.93,498.79
2016,8,18,12,0,282.0,463.0,1.9,27.0,730.0,730.38,526.58
2016,8,18,12,15,216.5,475.0,1.85,27.0,680.5,683.97,492.96
2016,8,18,12,30,151.0,487.0,1.8,27.0,631.0,638.26,460.11
2016,8,18,12,45,217.5,477.0,1.8,27.0,684.0,697.95,502.77
2016,8,18,13,0,284.0,467.0,1.8,27.0,737.0,763.91,547.99
2016,8,18,13,15,192.0,464.0,1.75,27.0,645.5,666.26,479.97
2016,8,18,13,30,100.0,461.0,1.7,27.0,554.0,566.17,409.94
2016,8,18,13,45,212.0,444.5,1.7,27.0,637.0,668.88,484.53
2016,8,18,14,0,324.0,428.0,1.7,27.0,720.0,769.51,554.2
2016,8,18,14,15,393.5,382.5,1.7,27.0,725.5,786.94,567.94
2016,8,18,14,30,463.0,337.0,1.7,27.0,731.0,807.96,584.61
2016,8,18,14,45,344.5,358.5,1.75,27.0,646.0,704.51,513.84
2016,8,18,15,0,226.0,380.0,1.8,27.0,561.0,604.45,444.21
2016,8,18,15,15,507.0,247.0,1.85,27.0,622.5,722.31,535.74
2016,8,18,15,30,788.0,114.0,1.9,27.0,684.0,804.92,595.56
2016,8,18,15,45,769.5,112.0,1.95,27.0,638.0,761.28,567.22
2016,8,18,16,0,751.0,110.0,2.0,27.0,592.0,716.4,538.76
2016,8,18,16,15,404.0,169.0,2.0,26.5,426.0,491.8,377.24
2016,8,18,16,30,57.0,228.0,2.0,26.0,260.0,275.17,210.35
2016,8,18,16,45,303.5,175.0,2.05,26.0,316.5,390.07,304.02
2016,8,18,17,0,550.0,122.0,2.1,26.0,373.0,477.2,371.9
2016,8,18,17,15,527.0,107.5,2.0,25.5,321.5,420.74,328.57
2016,8,18,17,30,504.0,93.0,1.9,25.0,270.0,365.48,285.52
2016,8,18,17,45,455.5,81.5,1.85,25.0,219.5,301.07,233.48
2016,8,18,18,0,407.0,70.0,1.8,25.0,169.0,244.24,186.0
2016,8,18,18,15,329.5,56.5,1.85,24.5,123.0,180.53,133.02
2016,8,18,18,30,252.0,43.0,1.9,24.0,77.0,125.66,86.89
2016,8,18,18,45,126.0,27.0,1.95,24.0,44.0,64.82,33.74
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,10.81,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,16.22,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,27.27,15.13
2016,8,19,6,45,204.5,50.0,2.4,23.5,85.0,38.13,26.49
2016,8,19,7,0,310.0,67.0,2.6,24.0,128.0,49.79,36.99
2016,8,19,7,15,382.0,78.5,2.8,24.5,178.5,79.29,48.5
2016,8,19,7,30,454.0,90.0,3.0,25.0,229.0,122.36,75.32
2016,8,19,7,45,227.0,97.5,3.2,25.5,167.0,123.64,85.43
2016,8,19,8,0,0.0,105.0,3.4,26.0,105.0,100.28,75.57
2016,8,19,8,15,56.0,162.5,3.5,26.0,191.0,166.82,126.68
2016,8,19,8,30,112.0,220.0,3.6,26.0,277.0,239.18,182.09
2016,8,19,8,45,417.5,167.0,3.7,26.5,414.0,319.78,241.68
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,436.41,330.89
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,491.5,374.58
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,545.17,416.33
2016,8,19,9,45,547.0,229.5,3.8,27.5,619.5,554.1,419.88
2016,8,19,10,0,334.0,338.0,3.8,28.0,594.0,542.78,407.04
2016,8,19,10,15,255.0,372.5,3.75,28.0,573.5,537.0,401.07
2016,8,19,10,30,176.0,407.0,3.7,28.0,553.0,523.69,389.2
2016,8,19,10,45,157.5,422.5,3.7,28.5,557.0,533.48,394.56
2016,8,19,11,0,139.0,438.0,3.7,29.0,561.0,541.53,398.47
2016,8,19,11,15,197.0,446.0,3.65,29.0,624.5,606.55,445.18
2016,8,19,11,30,255.0,454.0,3.6,29.0,688.0,677.09,494.69
2016,8,19,11,45,189.0,465.0,3.6,29.0,639.5,634.43,462.83
2016,8,19,12,0,123.0,476.0,3.6,29.0,591.0,590.43,430.26
2016,8,19,12,15,122.5,479.0,3.55,29.0,594.5,598.07,435.51
2016,8,19,12,30,122.0,482.0,3.5,29.0,598.0,605.16,440.17
2016,8,19,12,45,278.5,445.5,3.45,29.0,709.5,731.73,532.01
2016,8,19,13,0,435.0,409.0,3.4,29.0,821.0,859.44,621.13
2016,8,19,13,15,317.5,440.0,3.35,29.0,739.0,773.27,559.43
2016,8,19,13,30,200.0,471.0,3.3,29.0,657.0,683.59,495.64
2016,8,19,13,45,266.5,445.0,3.25,29.0,687.5,731.01,530.79
2016,8,19,14,0,333.0,419.0,3.2,29.0,718.0,768.9,558.54
2016,8,19,14,15,558.5,285.0,3.1,29.0,767.5,852.24,622.17
2016,8,19,14,30,784.0,151.0,3.0,29.0,817.0,917.29,667.54
2016,8,19,14,45,777.5,146.5,2.95,29.0,784.5,891.63,650.8
2016,8,19,15,0,771.0,142.0,2.9,29.0,752.0,863.26,633.01
2016,8,19,15,15,757.5,139.0,2.7,29.0,712.0,827.75,609.48
2016,8,19,15,30,744.0,136.0,2.5,29.0,672.0,790.27,584.62
2016,8,19,15,45,727.0,132.0,2.4,29.0,627.0,749.6,558.12
2016,8,19,16,0,710.0,128.0,2.3,29.0,582.0,705.22,528.87
2016,8,19,16,15,517.5,174.0,2.15,28.5,490.5,580.68,440.06
2016,8,19,16,30,325.0,220.0,2.0,28.0,399.0,467.15,355.94
2016,8,19,16,45,466.5,162.5,1.9,28.0,389.5,489.45,375.69
2016,8,19,17,0,608.0,105.0,1.8,28.0,380.0,492.81,379.67
2016,8,19,17,15,565.5,97.5,1.7,27.5,326.5,430.22,332.47
2016,8,19,17,30,523.0,90.0,1.6,27.0,273.0,370.73,286.52
2016,8,19,17,45,465.0,80.5,1.55,27.0,221.0,305.69,234.49
2016,8,19,18,0,407.0,71.0,1.5,27.0,169.0,244.58,184.25
2016,8,19,18,15,317.5,58.0,1.55,26.5,121.5,177.67,129.53
2016,8,19,18,30,228.0,45.0,1.6,26.0,74.0,121.07,82.87
2016,8,19,18,45,114.0,27.0,1.7,26.0,41.5,58.21,27.55
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
