Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,15,539.0,124.0,4.1,26.0,355.0,258.98,186.16
2016,9,9,8,30,582.0,132.0,4.1,26.0,409.0,314.76,232.71
2016,9,9,8,45,631.5,131.5,4.1,26.5,463.5,368.92,277.15
2016,9,9,9,0,681.0,131.0,4.1,27.0,518.0,427.76,324.39
2016,9,9,9,15,703.0,135.5,4.1,27.5,565.5,481.76,366.92
2016,9,9,9,30,725.0,140.0,4.1,28.0,613.0,536.72,408.9
2016,9,9,9,45,753.5,137.0,4.1,28.5,658.0,590.05,448.66
2016,9,9,10,0,782.0,134.0,4.1,29.0,703.0,642.91,487.09
2016,9,9,10,15,794.0,136.5,4.1,29.0,739.0,690.15,521.32
2016,9,9,10,30,806.0,139.0,4.1,29.0,775.0,736.18,553.3
2016,9,9,10,45,822.5,136.0,4.1,29.5,806.0,778.81,580.64
2016,9,9,11,0,839.0,133.0,4.1,30.0,837.0,817.95,605.26
2016,9,9,11,15,844.5,134.5,4.05,30.0,858.5,852.07,627.27
2016,9,9,11,30,850.0,136.0,4.0,30.0,880.0,883.58,647.44
2016,9,9,11,45,867.5,127.5,4.0,30.5,896.5,913.19,665.17
2016,9,9,12,0,885.0,119.0,4.0,31.0,913.0,940.24,681.13
2016,9,9,12,15,886.0,119.0,4.0,31.0,917.0,957.61,692.13
2016,9,9,12,30,887.0,119.0,4.0,31.0,921.0,971.58,701.05
2016,9,9,12,45,886.0,118.5,4.0,31.5,916.5,979.63,704.84
2016,9,9,13,0,885.0,118.0,4.0,32.0,912.0,984.13,706.47
2016,9,9,13,15,882.0,117.5,3.95,32.0,899.0,983.11,705.83
2016,9,9,13,30,879.0,117.0,3.9,32.0,886.0,978.53,703.06
2016,9,9,13,45,873.5,116.0,3.9,32.0,864.5,967.48,696.55
2016,9,9,14,0,868.0,115.0,3.9,32.0,843.0,953.01,687.97
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.5,932.8,676.84
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,909.44,663.69
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,877.99,644.1
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,849.26,626.32
2016,9,9,15,15,808.5,109.5,3.75,31.0,666.5,810.74,601.57
2016,9,9,15,30,794.0,107.0,3.7,31.0,624.0,770.22,575.34
2016,9,9,15,45,773.5,104.0,3.65,31.0,575.5,722.76,544.05
2016,9,9,16,0,753.0,101.0,3.6,31.0,527.0,674.28,511.68
2016,9,9,16,15,726.0,96.5,3.4,30.5,475.0,618.96,473.94
2016,9,9,16,30,699.0,92.0,3.2,30.0,423.0,565.9,435.78
2016,9,9,16,45,661.0,87.0,3.05,29.5,368.0,504.32,390.32
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,444.78,344.99
2016,9,9,17,15,568.0,74.5,2.7,28.5,258.0,376.45,291.38
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,312.79,239.7
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,240.35,180.06
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,176.71,126.58
2016,9,9,18,15,214.0,31.5,2.15,26.5,60.0,104.0,65.79
2016,9,9,18,30,83.0,16.0,2.2,26.0,20.0,33.14,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,19.0,14.4,0.0
2016,9,10,6,45,173.0,34.5,0.7,23.5,58.0,26.69,15.77
2016,9,10,7,0,291.0,52.0,0.7,24.0,97.0,39.31,27.67
2016,9,10,7,15,375.0,64.0,0.75,24.0,147.5,60.99,36.64
2016,9,10,7,30,459.0,76.0,0.8,24.0,198.0,104.77,61.84
2016,9,10,7,45,254.5,110.5,0.9,24.5,181.0,135.93,94.07
2016,9,10,8,0,50.0,145.0,1.0,25.0,164.0,143.98,108.77
2016,9,10,8,15,55.0,169.0,1.1,25.5,193.0,171.48,130.08
2016,9,10,8,30,60.0,193.0,1.2,26.0,222.0,199.73,151.61
2016,9,10,8,45,30.0,176.0,1.35,26.5,191.0,178.0,134.85
2016,9,10,9,0,0.0,159.0,1.5,27.0,160.0,152.5,114.8
2016,9,10,9,15,12.0,201.5,1.65,27.0,210.0,199.03,150.33
2016,9,10,9,30,24.0,244.0,1.8,27.0,260.0,247.04,186.37
2016,9,10,9,45,26.0,259.5,2.0,27.0,278.0,264.92,199.42
2016,9,10,10,0,28.0,275.0,2.2,27.0,296.0,283.12,212.76
2016,9,10,10,15,95.5,330.0,2.3,27.0,405.0,385.33,289.22
2016,9,10,10,30,163.0,385.0,2.4,27.0,514.0,495.33,369.11
2016,9,10,10,45,486.5,263.5,2.5,27.0,667.0,641.83,480.73
2016,9,10,11,0,810.0,142.0,2.6,27.0,820.0,804.73,597.09
2016,9,10,11,15,815.5,143.5,2.7,27.0,840.5,838.43,618.46
2016,9,10,11,30,821.0,145.0,2.8,27.0,861.0,869.63,639.16
2016,9,10,11,45,840.5,134.5,2.9,27.5,877.5,895.0,654.72
2016,9,10,12,0,860.0,124.0,3.0,28.0,894.0,921.28,670.9
2016,9,10,12,15,861.0,124.5,3.05,28.0,898.0,938.68,682.26
2016,9,10,12,30,862.0,125.0,3.1,28.0,902.0,952.78,691.63
2016,9,10,12,45,863.5,123.0,3.15,28.0,898.0,961.41,697.58
2016,9,10,13,0,865.0,121.0,3.2,28.0,894.0,966.6,701.46
2016,9,10,13,15,862.0,120.5,3.25,28.0,881.0,965.49,701.4
2016,9,10,13,30,859.0,120.0,3.3,28.0,868.0,960.89,699.24
2016,9,10,13,45,574.0,259.0,3.35,28.0,753.5,838.63,617.09
2016,9,10,14,0,289.0,398.0,3.4,28.0,639.0,700.43,515.04
2016,9,10,14,15,199.5,388.0,3.4,28.0,551.5,594.96,440.86
2016,9,10,14,30,110.0,378.0,3.4,28.0,464.0,491.33,365.74
2016,9,10,14,45,250.0,339.5,3.4,28.0,523.5,591.87,443.1
2016,9,10,15,0,390.0,301.0,3.4,28.0,583.0,666.59,500.13
2016,9,10,15,15,588.5,201.5,3.35,28.0,597.5,726.82,548.47
2016,9,10,15,30,787.0,102.0,3.3,28.0,612.0,757.06,572.08
2016,9,10,15,45,642.5,143.0,3.3,28.0,538.0,665.59,508.45
2016,9,10,16,0,498.0,184.0,3.3,28.0,464.0,576.02,442.07
2016,9,10,16,15,594.5,136.5,3.15,27.5,438.5,572.97,443.44
2016,9,10,16,30,691.0,89.0,3.0,27.0,413.0,555.38,432.99
2016,9,10,16,45,648.5,85.0,2.9,27.0,358.5,492.72,385.2
2016,9,10,17,0,606.0,81.0,2.8,27.0,304.0,432.57,338.24
2016,9,10,17,15,552.0,73.5,2.7,26.5,250.0,365.76,285.4
2016,9,10,17,30,498.0,66.0,2.6,26.0,196.0,303.56,234.4
2016,9,10,17,45,408.5,56.0,2.55,25.5,145.0,230.11,173.56
2016,9,10,18,0,319.0,46.0,2.5,25.0,94.0,165.28,118.91
2016,9,10,18,15,196.5,30.0,2.55,24.5,55.5,97.16,60.44
2016,9,10,18,30,74.0,14.0,2.6,24.0,17.0,29.05,0.0
2016,9,10,18,45,37.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,15.73,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,25.51,14.97
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,37.77,26.78
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.0,59.74,35.88
2016,9,11,7,30,478.0,74.0,2.5,21.0,200.0,104.43,61.75
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,151.11,95.95
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,204.1,138.58
2016,9,11,8,15,623.0,97.5,2.05,23.5,362.0,257.42,183.49
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,314.76,231.39
2016,9,11,8,45,688.0,110.0,1.8,25.0,467.5,370.29,276.61
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,427.73,321.6
2016,9,11,9,15,540.5,191.5,1.65,26.0,512.0,451.87,341.05
2016,9,11,9,30,367.0,267.0,1.6,26.0,505.0,457.02,344.19
2016,9,11,9,45,319.0,300.0,1.6,26.5,517.0,479.83,359.61
2016,9,11,10,0,271.0,333.0,1.6,27.0,529.0,497.6,370.55
2016,9,11,10,15,539.5,234.5,1.6,27.5,650.0,606.13,451.54
2016,9,11,10,30,808.0,136.0,1.6,28.0,771.0,733.58,541.77
2016,9,11,10,45,816.5,138.0,1.6,28.5,800.0,774.9,566.22
2016,9,11,11,0,825.0,140.0,1.6,29.0,829.0,814.24,589.81
2016,9,11,11,15,831.0,141.5,1.6,29.0,850.0,848.78,611.21
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,880.79,630.89
2016,9,11,11,45,865.0,127.5,1.65,29.5,889.5,909.11,647.47
2016,9,11,12,0,893.0,112.0,1.7,30.0,908.0,938.47,664.66
2016,9,11,12,15,894.0,112.5,1.7,30.0,912.5,956.3,675.33
2016,9,11,12,30,895.0,113.0,1.7,30.0,917.0,970.69,684.05
2016,9,11,12,45,895.5,111.5,1.75,30.0,912.5,979.03,689.79
2016,9,11,13,0,896.0,110.0,1.8,30.0,908.0,983.77,693.49
2016,9,11,13,15,548.5,273.0,1.8,30.0,759.5,827.25,591.96
2016,9,11,13,30,201.0,436.0,1.8,30.0,611.0,648.12,464.31
2016,9,11,13,45,542.0,271.0,1.85,30.0,725.0,817.36,589.88
2016,9,11,14,0,883.0,106.0,1.9,30.0,839.0,954.31,680.16
2016,9,11,14,15,875.5,104.5,1.9,30.0,810.0,933.68,666.56
2016,9,11,14,30,868.0,103.0,1.9,30.0,781.0,909.85,652.62
2016,9,11,14,45,849.0,106.0,1.95,30.0,742.5,877.62,633.78
2016,9,11,15,0,830.0,109.0,2.0,30.0,704.0,848.25,616.73
2016,9,11,15,15,816.0,106.0,2.0,30.0,661.5,809.28,592.72
2016,9,11,15,30,802.0,103.0,2.0,30.0,619.0,768.26,567.18
2016,9,11,15,45,783.5,99.5,2.05,30.0,571.0,721.45,537.72
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,673.45,506.93
2016,9,11,16,15,739.0,91.5,2.0,29.5,470.5,618.33,470.2
2016,9,11,16,30,713.0,87.0,1.9,29.0,418.0,565.2,432.66
2016,9,11,16,45,678.0,81.5,1.85,29.0,363.5,504.28,387.66
2016,9,11,17,0,643.0,76.0,1.8,29.0,309.0,445.11,342.55
2016,9,11,17,15,589.0,69.0,1.65,28.0,254.0,377.08,290.15
2016,9,11,17,30,535.0,62.0,1.5,27.0,199.0,313.63,239.24
2016,9,11,17,45,454.0,52.0,1.35,26.5,147.5,241.66,179.91
2016,9,11,18,0,373.0,42.0,1.2,26.0,96.0,178.26,126.33
2016,9,11,18,15,235.5,27.5,1.2,25.5,56.0,104.68,62.57
2016,9,11,18,30,98.0,13.0,1.2,25.0,16.0,32.71,0.0
2016,9,11,18,45,49.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,101.0,15.0,0.6,21.0,19.0,14.74,0.0
2016,9,12,6,45,226.5,31.0,0.6,21.5,59.5,23.91,13.46
2016,9,12,7,0,352.0,47.0,0.6,22.0,100.0,36.01,25.08
2016,9,12,7,15,435.0,57.5,0.7,22.5,151.5,56.87,32.6
2016,9,12,7,30,518.0,68.0,0.8,23.0,203.0,102.28,57.85
2016,9,12,7,45,569.5,75.5,0.95,24.0,257.5,150.29,92.58
2016,9,12,8,0,621.0,83.0,1.1,25.0,312.0,204.35,135.75
2016,9,12,8,15,658.0,89.0,1.25,25.5,366.5,258.84,181.43
2016,9,12,8,30,695.0,95.0,1.4,26.0,421.0,317.05,229.97
2016,9,12,8,45,719.5,100.5,1.55,26.5,472.5,373.34,276.44
2016,9,12,9,0,744.0,106.0,1.7,27.0,524.0,432.96,324.09
2016,9,12,9,15,764.0,109.5,1.7,27.5,571.5,487.92,366.5
2016,9,12,9,30,784.0,113.0,1.7,28.0,619.0,543.46,407.87
2016,9,12,9,45,454.5,227.5,1.7,28.5,526.0,493.49,368.86
2016,9,12,10,0,125.0,342.0,1.7,29.0,433.0,410.56,303.62
2016,9,12,10,15,479.0,232.5,1.7,29.0,604.5,561.92,418.69
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,738.53,544.21
2016,9,12,10,45,841.5,124.5,1.75,29.5,804.5,778.75,567.87
2016,9,12,11,0,850.0,126.0,1.8,30.0,833.0,817.83,591.73
2016,9,12,11,15,855.0,127.0,1.85,30.0,853.5,851.18,612.87
2016,9,12,11,30,860.0,128.0,1.9,30.0,874.0,881.83,632.26
2016,9,12,11,45,710.0,233.0,1.95,30.0,854.5,881.56,631.86
2016,9,12,12,0,560.0,338.0,2.0,30.0,835.0,865.84,617.28
2016,9,12,12,15,714.0,233.5,2.0,30.0,871.0,917.94,655.33
2016,9,12,12,30,868.0,129.0,2.0,30.0,907.0,960.23,681.55
2016,9,12,12,45,865.5,129.5,2.05,30.5,901.5,967.52,684.96
2016,9,12,13,0,863.0,130.0,2.1,31.0,896.0,971.33,686.64
2016,9,12,13,15,622.5,257.0,2.1,31.0,805.0,883.47,630.27
2016,9,12,13,30,382.0,384.0,2.1,31.0,714.0,775.46,553.68
2016,9,12,13,45,610.5,256.5,2.15,31.0,769.0,869.06,623.91
2016,9,12,14,0,839.0,129.0,2.2,31.0,824.0,935.48,668.18
2016,9,12,14,15,830.5,127.5,2.2,30.5,794.5,920.33,660.09
2016,9,12,14,30,822.0,126.0,2.2,30.0,765.0,896.42,647.18
2016,9,12,14,45,809.0,124.0,2.2,30.0,728.0,865.09,628.17
2016,9,12,15,0,796.0,122.0,2.2,30.0,691.0,831.27,607.51
2016,9,12,15,15,780.5,119.0,2.2,30.0,648.0,792.04,583.08
2016,9,12,15,30,765.0,116.0,2.2,30.0,605.0,750.95,557.2
2016,9,12,15,45,741.5,113.0,2.2,30.0,556.5,702.15,525.69
2016,9,12,16,0,718.0,110.0,2.2,30.0,508.0,655.15,494.98
2016,9,12,16,15,689.0,105.0,2.1,29.5,456.0,599.44,456.56
2016,9,12,16,30,660.0,100.0,2.0,29.0,404.0,544.25,417.38
2016,9,12,16,45,618.0,94.5,1.9,29.0,349.5,481.73,370.78
2016,9,12,17,0,576.0,89.0,1.8,29.0,295.0,421.72,324.74
2016,9,12,17,15,519.0,80.0,1.65,28.5,241.0,353.51,271.61
2016,9,12,17,30,462.0,71.0,1.5,28.0,187.0,290.25,220.61
2016,9,12,17,45,371.0,59.0,1.35,27.5,137.0,215.26,159.6
2016,9,12,18,0,280.0,47.0,1.2,27.0,87.0,152.59,107.61
2016,9,12,18,15,164.0,29.0,1.2,26.5,50.0,85.82,48.92
2016,9,12,18,30,48.0,11.0,1.2,26.0,13.0,20.42,0.0
2016,9,12,18,45,24.0,5.5,1.25,25.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.7,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.8,22.0,7.0,6.88,0.0
2016,9,13,6,45,0.0,25.0,0.9,22.5,25.0,24.03,13.33
2016,9,13,7,0,0.0,43.0,1.0,23.0,43.0,40.61,28.79
2016,9,13,7,15,1.5,65.5,1.2,23.5,66.0,61.09,44.36
2016,9,13,7,30,3.0,88.0,1.4,24.0,89.0,82.4,61.82
2016,9,13,7,45,11.0,110.0,1.6,25.0,114.5,104.69,79.25
2016,9,13,8,0,19.0,132.0,1.8,26.0,140.0,128.12,97.21
2016,9,13,8,15,24.5,155.0,1.75,26.0,166.0,152.84,116.39
2016,9,13,8,30,30.0,178.0,1.7,26.0,192.0,176.47,134.5
2016,9,13,8,45,74.5,214.0,1.7,26.5,254.0,229.67,174.51
2016,9,13,9,0,119.0,250.0,1.7,27.0,316.0,287.31,217.43
2016,9,13,9,15,121.5,274.0,1.6,27.5,347.0,319.4,240.53
2016,9,13,9,30,124.0,298.0,1.5,28.0,378.0,351.74,263.34
2016,9,13,9,45,81.0,297.0,1.45,28.5,351.0,333.23,248.31
2016,9,13,10,0,38.0,296.0,1.4,29.0,324.0,309.82,229.6
2016,9,13,10,15,46.5,321.0,1.3,29.0,357.0,342.82,253.17
2016,9,13,10,30,55.0,346.0,1.2,29.0,390.0,376.71,276.75
2016,9,13,10,45,63.5,367.0,1.15,29.5,419.0,407.49,297.39
2016,9,13,11,0,72.0,388.0,1.1,30.0,448.0,438.93,318.16
2016,9,13,11,15,81.5,404.5,1.1,30.0,474.0,467.32,337.49
2016,9,13,11,30,91.0,421.0,1.1,30.0,500.0,496.2,357.03
2016,9,13,11,45,79.0,419.0,1.1,30.5,488.0,487.52,349.66
2016,9,13,12,0,67.0,417.0,1.1,31.0,476.0,477.91,341.97
2016,9,13,12,15,140.5,434.0,1.15,31.0,559.0,572.84,408.57
2016,9,13,12,30,214.0,451.0,1.2,31.0,642.0,664.22,470.48
2016,9,13,12,45,305.0,419.0,1.25,31.0,690.0,729.44,515.47
2016,9,13,13,0,396.0,387.0,1.3,31.0,738.0,787.78,555.8
2016,9,13,13,15,260.5,408.5,1.4,31.0,638.0,682.63,484.65
2016,9,13,13,30,125.0,430.0,1.5,31.0,538.0,568.56,406.39
2016,9,13,13,45,201.0,412.5,1.6,31.0,581.0,623.57,447.78
2016,9,13,14,0,277.0,395.0,1.7,31.0,624.0,684.96,491.6
2016,9,13,14,15,259.5,383.0,1.75,31.0,591.0,653.65,470.85
2016,9,13,14,30,242.0,371.0,1.8,31.0,558.0,612.83,444.36
2016,9,13,14,45,405.0,300.0,1.9,31.0,595.0,693.67,505.52
2016,9,13,15,0,568.0,229.0,2.0,31.0,632.0,748.48,547.82
2016,9,13,15,15,658.0,173.5,2.05,30.5,612.5,750.77,553.95
2016,9,13,15,30,748.0,118.0,2.1,30.0,593.0,737.58,547.93
2016,9,13,15,45,725.5,114.0,2.2,30.0,545.0,691.52,518.59
2016,9,13,16,0,703.0,110.0,2.3,30.0,497.0,642.36,486.61
2016,9,13,16,15,351.5,63.0,2.25,29.5,256.5,319.08,249.04
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,15.44,6.74
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,13.02,4.89
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,10.61,2.96
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,8.68,1.41
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.75,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.82,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.89,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.44,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,57.0,13.0,1.0,23.0,15.0,12.78,0.0
2016,9,14,6,45,175.0,30.5,1.2,23.5,53.0,23.59,12.74
2016,9,14,7,0,293.0,48.0,1.4,24.0,91.0,36.34,25.03
2016,9,14,7,15,375.5,60.5,1.45,24.5,141.0,57.16,33.96
2016,9,14,7,30,458.0,73.0,1.5,25.0,191.0,100.99,58.82
2016,9,14,7,45,518.0,80.5,1.55,25.5,244.5,146.5,91.29
2016,9,14,8,0,578.0,88.0,1.6,26.0,298.0,199.17,132.94
2016,9,14,8,15,616.5,94.5,1.7,26.5,351.5,251.92,176.9
2016,9,14,8,30,655.0,101.0,1.8,27.0,405.0,308.63,223.96
2016,9,14,8,45,680.0,106.5,1.95,27.5,455.5,362.81,268.67
2016,9,14,9,0,705.0,112.0,2.1,28.0,506.0,418.79,313.58
2016,9,14,9,15,725.5,116.0,2.2,28.0,553.0,472.6,356.26
2016,9,14,9,30,746.0,120.0,2.3,28.0,600.0,528.29,399.15
2016,9,14,9,45,410.0,222.5,2.45,28.5,489.0,461.65,348.11
2016,9,14,10,0,74.0,325.0,2.6,29.0,378.0,360.81,268.77
2016,9,14,10,15,170.5,346.5,2.65,29.0,477.0,454.53,338.73
2016,9,14,10,30,267.0,368.0,2.7,29.0,576.0,557.34,412.98
2016,9,14,10,45,283.0,379.5,2.8,29.5,607.0,594.15,437.64
2016,9,14,11,0,299.0,391.0,2.9,30.0,638.0,631.35,462.64
2016,9,14,11,15,225.0,412.5,2.95,30.0,601.0,599.53,438.43
2016,9,14,11,30,151.0,434.0,3.0,30.0,564.0,565.6,412.73
2016,9,14,11,45,163.5,441.0,3.1,30.5,584.0,590.17,429.5
2016,9,14,12,0,176.0,448.0,3.2,31.0,604.0,614.74,445.87
2016,9,14,12,15,202.0,447.5,3.25,31.0,627.0,644.04,466.7
2016,9,14,12,30,228.0,447.0,3.3,31.0,650.0,673.26,487.39
2016,9,14,12,45,527.0,295.0,3.35,31.0,760.5,819.56,596.27
2016,9,14,13,0,826.0,143.0,3.4,31.0,871.0,951.99,686.59
2016,9,14,13,15,822.5,142.5,3.4,31.0,858.0,950.37,684.86
2016,9,14,13,30,819.0,142.0,3.4,31.0,845.0,945.37,682.11
2016,9,14,13,45,592.0,256.0,3.4,31.0,757.5,848.77,617.57
2016,9,14,14,0,365.0,370.0,3.4,31.0,670.0,740.68,538.94
2016,9,14,14,15,577.5,252.5,3.4,31.0,706.5,816.63,598.63
2016,9,14,14,30,790.0,135.0,3.4,31.0,743.0,873.52,639.21
2016,9,14,14,45,777.0,132.5,3.45,31.0,706.5,842.28,619.34
2016,9,14,15,0,764.0,130.0,3.5,31.0,670.0,808.66,598.4
2016,9,14,15,15,748.0,126.5,3.45,30.5,627.5,769.34,574.1
2016,9,14,15,30,732.0,123.0,3.4,30.0,585.0,730.99,550.2
2016,9,14,15,45,714.5,117.0,3.35,30.0,538.0,684.62,519.27
2016,9,14,16,0,697.0,111.0,3.3,30.0,491.0,637.24,486.97
2016,9,14,16,15,668.0,106.0,3.15,29.5,440.0,582.47,448.21
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,528.29,408.87
2016,9,14,16,45,606.5,92.0,2.9,29.0,336.5,468.54,363.67
2016,9,14,17,0,574.0,83.0,2.8,29.0,284.0,410.48,318.41
2016,9,14,17,15,516.0,74.5,2.45,28.5,230.5,342.8,264.57
2016,9,14,17,30,458.0,66.0,2.1,28.0,177.0,280.23,213.22
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,210.29,155.37
2016,9,14,18,0,292.0,42.0,1.5,27.0,80.0,148.92,103.69
2016,9,14,18,15,167.5,25.5,1.45,26.5,44.5,79.84,38.73
2016,9,14,18,30,43.0,9.0,1.4,26.0,9.0,17.18,0.0
2016,9,14,18,45,21.5,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,9.83,0.0
2016,9,15,6,45,97.0,33.0,1.25,22.5,45.5,27.28,15.48
2016,9,15,7,0,166.0,56.0,1.5,23.0,80.0,45.1,32.49
2016,9,15,7,15,233.5,77.0,1.4,23.5,127.5,69.21,46.63
2016,9,15,7,30,301.0,98.0,1.3,24.0,175.0,110.17,72.6
2016,9,15,7,45,353.0,114.5,1.2,25.0,226.5,151.22,101.98
2016,9,15,8,0,405.0,131.0,1.1,26.0,278.0,200.73,139.99
2016,9,15,8,15,445.5,143.5,1.1,26.5,329.5,249.56,179.0
2016,9,15,8,30,486.0,156.0,1.1,27.0,381.0,302.78,221.3
2016,9,15,8,45,519.5,164.5,1.1,27.5,431.0,353.75,261.4
2016,9,15,9,0,553.0,173.0,1.1,28.0,481.0,407.72,302.75
2016,9,15,9,15,577.0,180.5,1.2,28.5,527.0,458.75,341.29
2016,9,15,9,30,601.0,188.0,1.3,29.0,573.0,511.97,380.37
2016,9,15,9,45,446.0,256.0,1.45,29.5,552.5,514.78,381.02
2016,9,15,10,0,291.0,324.0,1.6,30.0,532.0,501.95,369.52
2016,9,15,10,15,476.0,268.0,1.7,30.0,628.0,593.27,437.32
2016,9,15,10,30,661.0,212.0,1.8,30.0,724.0,697.95,512.45
2016,9,15,10,45,668.0,217.0,1.95,30.5,751.0,736.05,537.33
2016,9,15,11,0,675.0,222.0,2.1,31.0,778.0,772.57,561.32
2016,9,15,11,15,419.0,327.5,2.15,31.0,675.5,684.93,496.32
2016,9,15,11,30,163.0,433.0,2.2,31.0,573.0,575.08,414.87
2016,9,15,11,45,422.5,336.0,2.3,31.0,706.0,724.79,525.11
2016,9,15,12,0,682.0,239.0,2.4,31.0,839.0,877.1,631.77
2016,9,15,12,15,683.0,239.5,2.45,31.0,842.5,892.58,640.68
2016,9,15,12,30,684.0,240.0,2.5,31.0,846.0,905.32,649.13
2016,9,15,12,45,677.5,242.0,2.55,31.5,840.0,909.64,650.98
2016,9,15,13,0,671.0,244.0,2.6,32.0,834.0,911.03,651.13
2016,9,15,13,15,474.5,329.5,2.6,32.0,743.5,811.95,581.52
2016,9,15,13,30,278.0,415.0,2.6,32.0,653.0,707.33,507.12
2016,9,15,13,45,450.5,332.5,2.6,32.0,706.5,791.43,569.84
2016,9,15,14,0,623.0,250.0,2.6,32.0,760.0,865.43,623.57
2016,9,15,14,15,612.0,246.0,2.6,32.0,731.0,842.92,608.84
2016,9,15,14,30,601.0,242.0,2.6,32.0,702.0,818.16,593.38
2016,9,15,14,45,618.5,218.5,2.65,32.0,672.0,796.31,581.12
2016,9,15,15,0,636.0,195.0,2.7,32.0,642.0,770.83,566.27
2016,9,15,15,15,466.0,234.0,2.7,31.5,550.0,650.75,482.64
2016,9,15,15,30,296.0,273.0,2.7,31.0,458.0,535.66,400.23
2016,9,15,15,45,425.5,219.0,2.75,31.0,462.0,572.3,431.13
2016,9,15,16,0,555.0,165.0,2.8,31.0,466.0,589.49,447.0
2016,9,15,16,15,522.5,155.5,2.65,30.5,415.5,533.78,407.31
2016,9,15,16,30,490.0,146.0,2.5,30.0,365.0,479.43,368.05
2016,9,15,16,45,455.0,132.0,2.45,30.0,314.0,420.37,323.85
2016,9,15,17,0,420.0,118.0,2.4,30.0,263.0,363.66,280.22
2016,9,15,17,15,363.0,103.0,2.1,29.0,212.0,298.11,229.2
2016,9,15,17,30,306.0,88.0,1.8,28.0,161.0,238.06,181.04
2016,9,15,17,45,237.0,67.5,1.55,27.5,114.5,168.38,124.32
2016,9,15,18,0,168.0,47.0,1.3,27.0,68.0,111.74,77.41
2016,9,15,18,15,84.0,23.5,1.25,26.5,34.0,51.53,20.45
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,11.8,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,22.86,11.81
2016,9,16,7,0,293.0,47.0,1.1,24.0,89.0,35.66,24.41
2016,9,16,7,15,376.0,59.5,0.9,24.5,138.5,55.86,33.17
2016,9,16,7,30,459.0,72.0,0.7,25.0,188.0,99.69,57.75
2016,9,16,7,45,517.0,80.5,0.5,26.0,242.0,145.81,90.22
2016,9,16,8,0,575.0,89.0,0.3,27.0,296.0,198.85,131.04
2016,9,16,8,15,614.0,95.5,0.4,27.5,349.5,251.5,174.01
2016,9,16,8,30,653.0,102.0,0.5,28.0,403.0,308.17,220.02
2016,9,16,8,45,679.5,107.5,0.6,28.5,453.5,362.77,263.93
2016,9,16,9,0,706.0,113.0,0.7,29.0,504.0,419.33,308.07
2016,9,16,9,15,727.0,117.0,0.7,29.0,551.0,473.39,349.24
2016,9,16,9,30,748.0,121.0,0.7,29.0,598.0,529.34,390.37
2016,9,16,9,45,470.5,230.0,0.7,29.5,537.0,504.65,370.11
2016,9,16,10,0,193.0,339.0,0.7,30.0,476.0,451.92,328.62
2016,9,16,10,15,154.5,356.0,0.7,30.5,469.5,452.6,327.85
2016,9,16,10,30,116.0,373.0,0.7,31.0,463.0,449.67,323.92
2016,9,16,10,45,91.0,376.5,0.7,31.5,448.5,438.25,314.56
2016,9,16,11,0,66.0,380.0,0.7,32.0,434.0,426.46,304.94
2016,9,16,11,15,69.0,392.5,0.7,32.0,450.5,445.16,317.55
2016,9,16,11,30,72.0,405.0,0.7,32.0,467.0,463.93,329.92
2016,9,16,11,45,467.5,264.5,0.75,32.0,674.0,692.66,493.66
2016,9,16,12,0,863.0,124.0,0.8,32.0,881.0,917.45,636.61
2016,9,16,12,15,863.5,124.0,0.85,32.0,884.5,933.48,644.08
2016,9,16,12,30,864.0,124.0,0.9,32.0,888.0,946.16,652.38
2016,9,16,12,45,605.0,267.5,1.0,32.5,800.5,865.6,601.86
2016,9,16,13,0,346.0,411.0,1.1,33.0,713.0,763.68,531.03
2016,9,16,13,15,600.5,266.5,1.15,33.0,781.5,868.08,606.9
2016,9,16,13,30,855.0,122.0,1.2,33.0,850.0,949.74,658.81
2016,9,16,13,45,850.5,120.5,1.25,33.0,828.5,938.77,652.51
2016,9,16,14,0,846.0,119.0,1.3,33.0,807.0,924.45,645.32
2016,9,16,14,15,838.0,117.0,1.4,33.0,777.5,903.1,634.49
2016,9,16,14,30,830.0,115.0,1.5,33.0,748.0,878.72,621.7
2016,9,16,14,45,812.0,116.0,1.6,33.0,710.0,851.26,606.81
2016,9,16,15,0,794.0,117.0,1.7,33.0,672.0,816.22,586.81
2016,9,16,15,15,778.5,114.0,1.75,33.0,629.0,776.89,563.29
2016,9,16,15,30,763.0,111.0,1.8,33.0,586.0,735.74,538.24
2016,9,16,15,45,742.0,107.0,1.85,33.0,538.0,687.79,508.16
2016,9,16,16,0,721.0,103.0,1.9,33.0,490.0,641.3,478.5
2016,9,16,16,15,692.0,98.0,1.85,32.5,438.0,585.58,440.58
2016,9,16,16,30,663.0,93.0,1.8,32.0,386.0,530.42,401.92
2016,9,16,16,45,622.0,87.0,1.75,31.5,332.0,468.13,356.7
2016,9,16,17,0,581.0,81.0,1.7,31.0,278.0,408.32,311.7
2016,9,16,17,15,521.5,72.5,1.55,30.0,224.5,339.88,258.86
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,276.72,208.16
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,204.95,149.44
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,142.35,97.04
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,63.99,20.32
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.0,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,82.0,12.0,1.4,23.0,14.0,11.8,0.0
2016,9,17,6,45,210.0,27.5,1.7,23.5,52.0,21.26,10.36
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,32.88,22.02
2016,9,17,7,15,422.5,53.5,1.85,24.5,140.5,51.68,29.1
2016,9,17,7,30,507.0,64.0,1.7,25.0,191.0,96.23,53.24
2016,9,17,7,45,559.5,72.0,1.55,26.0,245.0,144.04,87.4
2016,9,17,8,0,612.0,80.0,1.4,27.0,299.0,198.0,130.06
2016,9,17,8,15,649.5,85.5,1.15,27.5,352.5,251.48,174.29
2016,9,17,8,30,687.0,91.0,0.9,28.0,406.0,308.72,220.93
2016,9,17,8,45,710.0,97.0,0.65,29.0,456.5,364.28,264.42
2016,9,17,9,0,733.0,103.0,0.4,30.0,507.0,422.9,307.57
2016,9,17,9,15,753.0,106.5,0.45,30.0,554.0,477.08,348.74
2016,9,17,9,30,773.0,110.0,0.5,30.0,601.0,531.84,389.11
2016,9,17,9,45,527.5,217.0,0.55,30.5,562.5,526.12,382.78
2016,9,17,10,0,282.0,324.0,0.6,31.0,524.0,496.02,358.2
2016,9,17,10,15,214.5,350.0,0.7,31.0,506.5,488.26,352.51
2016,9,17,10,30,147.0,376.0,0.8,31.0,489.0,475.32,342.53
2016,9,17,10,45,486.0,254.5,0.9,31.5,648.5,630.58,455.74
2016,9,17,11,0,825.0,133.0,1.0,32.0,808.0,802.41,570.58
2016,9,17,11,15,830.5,134.0,1.05,32.0,828.5,835.6,589.65
2016,9,17,11,30,836.0,135.0,1.1,32.0,849.0,862.98,606.62
2016,9,17,11,45,837.0,137.0,1.15,32.5,860.0,887.32,620.52
2016,9,17,12,0,838.0,139.0,1.2,33.0,871.0,908.59,632.54
2016,9,17,12,15,838.5,139.5,1.2,33.0,874.5,924.73,642.04
2016,9,17,12,30,839.0,140.0,1.2,33.0,878.0,937.61,649.7
2016,9,17,12,45,639.5,251.0,1.3,33.0,811.5,880.69,615.36
2016,9,17,13,0,440.0,362.0,1.4,33.0,745.0,808.3,565.51
2016,9,17,13,15,355.5,387.0,1.45,33.0,693.5,749.8,527.45
2016,9,17,13,30,271.0,412.0,1.5,33.0,642.0,696.9,491.92
2016,9,17,13,45,180.5,399.5,1.55,33.5,551.5,589.67,419.36
2016,9,17,14,0,90.0,387.0,1.6,34.0,461.0,482.7,345.1
2016,9,17,14,15,207.0,365.5,1.6,33.5,525.5,576.28,414.44
2016,9,17,14,30,324.0,344.0,1.6,33.0,590.0,665.02,477.83
2016,9,17,14,45,535.5,241.5,1.65,33.0,623.5,742.36,535.8
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,801.21,578.24
2016,9,17,15,15,545.0,198.5,1.7,33.0,563.5,674.69,492.81
2016,9,17,15,30,343.0,258.0,1.7,33.0,470.0,554.83,407.9
2016,9,17,15,45,504.5,189.5,1.75,33.0,473.0,597.28,443.09
2016,9,17,16,0,666.0,121.0,1.8,33.0,476.0,620.49,463.21
2016,9,17,16,15,634.5,115.0,1.75,32.5,424.5,564.32,424.32
2016,9,17,16,30,603.0,109.0,1.7,32.0,373.0,509.03,385.47
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.5,445.67,338.75
2016,9,17,17,0,517.0,92.0,1.6,32.0,266.0,385.1,292.69
2016,9,17,17,15,455.5,81.5,1.45,31.0,213.5,314.8,238.72
2016,9,17,17,30,394.0,71.0,1.3,30.0,161.0,253.24,189.6
2016,9,17,17,45,305.0,56.0,1.2,29.5,113.5,183.02,132.72
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,123.0,83.05
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,55.82,10.45
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,10.81,0.0
2016,9,18,6,45,136.0,30.5,1.8,24.5,47.0,23.8,11.93
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,38.25,26.36
2016,9,18,7,15,323.5,64.0,2.0,25.0,131.5,57.72,35.76
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,99.58,59.81
2016,9,18,7,45,468.5,88.0,2.0,25.5,233.0,144.63,91.91
2016,9,18,8,0,529.0,98.0,2.0,26.0,286.0,197.0,133.03
2016,9,18,8,15,570.0,105.5,2.0,26.5,339.0,248.29,175.42
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,303.93,221.25
2016,9,18,8,45,641.0,119.0,2.0,27.5,442.5,357.93,265.32
2016,9,18,9,0,671.0,125.0,2.0,28.0,493.0,414.35,310.05
2016,9,18,9,15,693.0,129.5,1.9,28.5,539.5,467.5,350.8
2016,9,18,9,30,715.0,134.0,1.8,29.0,586.0,521.57,390.73
2016,9,18,9,45,730.0,138.5,1.75,29.5,627.5,572.09,426.9
2016,9,18,10,0,745.0,143.0,1.7,30.0,669.0,622.27,461.61
2016,9,18,10,15,757.0,145.5,1.6,30.0,704.0,668.01,492.85
2016,9,18,10,30,769.0,148.0,1.5,30.0,739.0,712.08,522.07
2016,9,18,10,45,777.5,150.0,1.4,30.5,766.5,751.58,545.31
2016,9,18,11,0,786.0,152.0,1.3,31.0,794.0,789.19,566.63
2016,9,18,11,15,792.0,153.5,1.15,31.0,814.0,822.12,585.02
2016,9,18,11,30,798.0,155.0,1.0,31.0,834.0,852.61,601.4
2016,9,18,11,45,831.5,137.0,0.85,31.5,853.0,881.28,614.95
2016,9,18,12,0,865.0,119.0,0.7,32.0,872.0,911.66,629.0
2016,9,18,12,15,673.0,237.5,0.6,32.0,825.0,878.52,606.48
2016,9,18,12,30,481.0,356.0,0.5,32.0,778.0,828.73,568.63
2016,9,18,12,45,673.0,237.0,0.4,32.5,823.5,897.09,613.9
2016,9,18,13,0,865.0,118.0,0.3,33.0,869.0,951.79,642.28
2016,9,18,13,15,703.5,218.0,0.35,33.0,822.0,914.1,620.59
2016,9,18,13,30,542.0,318.0,0.4,33.0,775.0,862.33,587.44
2016,9,18,13,45,519.5,312.0,0.45,33.0,740.5,832.67,571.33
2016,9,18,14,0,497.0,306.0,0.5,33.0,706.0,801.12,553.52
2016,9,18,14,15,483.0,296.5,0.55,33.0,673.5,772.06,537.27
2016,9,18,14,30,469.0,287.0,0.6,33.0,641.0,741.38,519.72
2016,9,18,14,45,520.0,252.5,0.7,33.0,627.0,739.4,522.69
2016,9,18,15,0,571.0,218.0,0.8,33.0,613.0,732.35,521.99
2016,9,18,15,15,670.0,161.5,0.85,32.5,595.5,739.16,531.53
2016,9,18,15,30,769.0,105.0,0.9,32.0,578.0,729.56,528.35
2016,9,18,15,45,748.0,101.5,0.95,32.0,530.0,681.94,499.06
2016,9,18,16,0,727.0,98.0,1.0,32.0,482.0,633.48,468.92
2016,9,18,16,15,698.0,93.0,1.0,31.5,430.0,579.7,433.19
2016,9,18,16,30,669.0,88.0,1.0,31.0,378.0,524.36,395.13
2016,9,18,16,45,629.0,82.0,1.0,31.0,324.5,462.56,350.17
2016,9,18,17,0,589.0,76.0,1.0,31.0,271.0,403.16,305.36
2016,9,18,17,15,527.5,67.5,0.95,30.5,217.5,333.75,251.83
2016,9,18,17,30,466.0,59.0,0.9,30.0,164.0,269.88,200.62
2016,9,18,17,45,371.5,47.5,0.85,29.5,115.5,197.14,141.72
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,134.75,89.53
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,59.04,1.01
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,10.81,0.0
2016,9,19,6,45,184.0,27.0,2.2,24.5,49.5,20.94,9.54
2016,9,19,7,0,321.0,43.0,2.5,25.0,87.0,33.19,22.11
2016,9,19,7,15,410.5,53.5,2.55,25.5,137.5,50.93,28.88
2016,9,19,7,30,500.0,64.0,2.6,26.0,188.0,95.05,52.47
2016,9,19,7,45,564.0,70.0,2.65,27.0,243.0,142.22,85.55
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,196.93,128.52
