Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,250.95,173.76
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,308.75,221.93
2016,9,19,8,45,732.0,90.0,2.45,29.5,458.0,366.84,269.62
2016,9,19,9,0,760.0,94.0,2.4,30.0,510.0,425.1,316.07
2016,9,19,9,15,779.5,97.5,2.25,30.5,557.5,480.35,358.57
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,536.06,399.71
2016,9,19,9,45,814.0,103.0,2.0,31.5,647.0,587.76,436.64
2016,9,19,10,0,829.0,105.0,1.9,32.0,689.0,638.86,471.77
2016,9,19,10,15,839.5,107.0,1.85,32.0,724.0,685.59,504.0
2016,9,19,10,30,850.0,109.0,1.8,32.0,759.0,730.72,532.71
2016,9,19,10,45,859.0,110.0,1.8,32.5,787.5,771.91,557.64
2016,9,19,11,0,868.0,111.0,1.8,33.0,816.0,810.96,580.85
2016,9,19,11,15,873.0,112.0,1.9,33.0,836.5,844.32,602.26
2016,9,19,11,30,878.0,113.0,2.0,33.0,857.0,874.9,621.92
2016,9,19,11,45,883.5,111.5,2.1,33.5,869.5,900.44,637.11
2016,9,19,12,0,889.0,110.0,2.2,34.0,882.0,922.89,650.38
2016,9,19,12,15,889.5,110.0,2.25,34.0,885.0,939.04,660.63
2016,9,19,12,30,890.0,110.0,2.3,34.0,888.0,951.71,668.87
2016,9,19,12,45,889.5,109.5,2.4,34.5,882.5,959.4,673.22
2016,9,19,13,0,889.0,109.0,2.5,35.0,877.0,963.49,675.47
2016,9,19,13,15,885.5,108.5,2.55,35.0,863.0,961.14,674.77
2016,9,19,13,30,882.0,108.0,2.6,35.0,849.0,955.2,672.01
2016,9,19,13,45,876.5,106.5,2.7,35.0,826.5,942.77,665.7
2016,9,19,14,0,871.0,105.0,2.8,35.0,804.0,926.91,657.31
2016,9,19,14,15,862.5,103.5,2.85,35.0,773.5,904.97,644.71
2016,9,19,14,30,854.0,102.0,2.9,35.0,743.0,879.95,630.15
2016,9,19,14,45,843.0,100.0,2.95,35.0,706.0,849.28,611.88
2016,9,19,15,0,832.0,98.0,3.0,35.0,669.0,815.99,591.81
2016,9,19,15,15,816.5,95.5,3.0,34.5,625.5,780.83,571.24
2016,9,19,15,30,801.0,93.0,3.0,34.0,582.0,738.89,545.79
2016,9,19,15,45,779.5,90.0,3.0,34.0,533.0,690.29,514.28
2016,9,19,16,0,758.0,87.0,3.0,34.0,484.0,640.82,481.69
2016,9,19,16,15,729.5,83.0,2.85,33.5,431.5,585.04,443.25
2016,9,19,16,30,701.0,79.0,2.7,33.0,379.0,529.67,403.46
2016,9,19,16,45,660.5,73.5,2.55,32.5,324.5,468.57,358.09
2016,9,19,17,0,620.0,68.0,2.4,32.0,270.0,408.06,311.65
2016,9,19,17,15,558.5,61.0,2.2,31.0,216.5,338.97,257.56
2016,9,19,17,30,497.0,54.0,2.0,30.0,163.0,275.42,205.81
2016,9,19,17,45,397.5,43.5,1.8,29.5,114.0,200.69,144.34
2016,9,19,18,0,298.0,33.0,1.6,29.0,65.0,136.97,90.01
2016,9,19,18,15,149.0,16.5,1.6,28.5,32.5,59.68,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,10.81,0.0
2016,9,20,6,45,212.5,25.5,1.85,23.5,50.5,19.97,8.6
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,30.44,19.88
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,48.33,26.48
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,94.16,50.64
2016,9,20,7,45,598.5,65.5,1.85,26.0,248.0,142.84,84.84
2016,9,20,8,0,661.0,71.0,1.8,27.0,304.0,198.81,128.97
2016,9,20,8,15,698.0,76.0,1.7,27.5,358.5,256.38,177.08
2016,9,20,8,30,735.0,81.0,1.6,28.0,413.0,315.44,226.19
2016,9,20,8,45,763.0,84.0,1.5,29.0,465.5,372.46,272.28
2016,9,20,9,0,791.0,87.0,1.4,30.0,518.0,431.4,318.01
2016,9,20,9,15,810.0,90.0,1.45,30.5,566.0,487.51,361.1
2016,9,20,9,30,829.0,93.0,1.5,31.0,614.0,543.93,402.93
2016,9,20,9,45,842.5,95.5,1.55,31.5,656.5,597.13,441.1
2016,9,20,10,0,856.0,98.0,1.6,32.0,699.0,648.58,476.89
2016,9,20,10,15,866.5,100.0,1.65,32.0,734.5,696.35,509.94
2016,9,20,10,30,877.0,102.0,1.7,32.0,770.0,742.49,539.78
2016,9,20,10,45,883.5,103.5,1.8,32.5,798.0,783.18,565.03
2016,9,20,11,0,890.0,105.0,1.9,33.0,826.0,821.47,588.52
2016,9,20,11,15,895.0,106.0,1.9,33.0,846.5,855.42,609.39
2016,9,20,11,30,900.0,107.0,1.9,33.0,867.0,886.5,628.36
2016,9,20,11,45,902.0,108.0,1.95,33.5,878.5,911.9,642.91
2016,9,20,12,0,904.0,109.0,2.0,34.0,890.0,934.02,655.42
2016,9,20,12,15,904.5,109.0,2.0,34.0,893.0,950.33,665.21
2016,9,20,12,30,905.0,109.0,2.0,34.0,896.0,963.1,672.96
2016,9,20,12,45,903.0,109.0,2.0,34.5,890.0,969.94,675.78
2016,9,20,13,0,901.0,109.0,2.0,35.0,884.0,973.12,676.52
2016,9,20,13,15,898.0,108.0,2.0,35.0,870.0,970.63,675.34
2016,9,20,13,30,895.0,107.0,2.0,35.0,856.0,964.51,672.11
2016,9,20,13,45,625.5,233.0,2.05,35.0,750.0,849.39,600.46
2016,9,20,14,0,356.0,359.0,2.1,35.0,644.0,716.94,508.59
2016,9,20,14,15,611.0,230.5,2.05,35.0,696.5,819.11,584.25
2016,9,20,14,30,866.0,102.0,2.0,35.0,749.0,888.48,629.47
2016,9,20,14,45,839.5,107.0,2.0,35.0,707.5,851.7,606.56
2016,9,20,15,0,813.0,112.0,2.0,35.0,666.0,818.29,586.67
2016,9,20,15,15,796.0,109.0,2.0,34.5,622.0,777.04,562.6
2016,9,20,15,30,779.0,106.0,2.0,34.0,578.0,734.04,537.02
2016,9,20,15,45,756.5,102.5,2.0,34.0,529.0,684.93,505.77
2016,9,20,16,0,734.0,99.0,2.0,34.0,480.0,637.33,474.79
2016,9,20,16,15,703.5,94.0,1.9,33.5,427.0,580.22,435.54
2016,9,20,16,30,673.0,89.0,1.8,33.0,374.0,523.8,395.64
2016,9,20,16,45,629.0,83.0,1.7,32.5,319.5,459.72,348.77
2016,9,20,17,0,585.0,77.0,1.6,32.0,265.0,398.43,302.32
2016,9,20,17,15,521.0,68.0,1.45,31.0,211.0,327.85,247.68
2016,9,20,17,30,457.0,59.0,1.3,30.0,157.0,263.1,195.55
2016,9,20,17,45,356.0,46.5,1.15,29.5,108.5,188.15,134.55
2016,9,20,18,0,255.0,34.0,1.0,29.0,60.0,124.38,80.45
2016,9,20,18,15,127.5,17.0,1.0,28.5,30.0,53.51,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,6.88,0.0
2016,9,21,6,45,106.0,29.0,0.8,23.5,42.0,24.1,11.14
2016,9,21,7,0,195.0,51.0,0.9,24.0,77.0,41.3,28.92
2016,9,21,7,15,274.5,69.5,0.95,24.5,125.5,60.54,39.24
2016,9,21,7,30,354.0,88.0,1.0,25.0,174.0,102.83,64.53
2016,9,21,7,45,425.0,98.5,1.1,26.0,228.0,146.59,94.85
2016,9,21,8,0,496.0,109.0,1.2,27.0,282.0,198.68,134.49
2016,9,21,8,15,315.5,150.5,1.2,27.5,267.5,221.25,160.2
2016,9,21,8,30,135.0,192.0,1.2,28.0,253.0,221.79,165.88
2016,9,21,8,45,220.5,208.0,1.25,28.5,321.5,279.08,208.53
2016,9,21,9,0,306.0,224.0,1.3,29.0,390.0,345.06,257.43
2016,9,21,9,15,234.5,257.0,1.35,29.5,391.0,359.56,268.0
2016,9,21,9,30,163.0,290.0,1.4,30.0,392.0,365.78,271.66
2016,9,21,9,45,163.0,311.5,1.45,30.5,419.5,396.43,293.09
2016,9,21,10,0,163.0,333.0,1.5,31.0,447.0,426.88,313.82
2016,9,21,10,15,191.5,350.0,1.55,31.0,490.5,472.29,345.97
2016,9,21,10,30,220.0,367.0,1.6,31.0,534.0,519.75,379.09
2016,9,21,10,45,525.0,254.0,1.65,31.5,672.5,658.26,480.14
2016,9,21,11,0,830.0,141.0,1.7,32.0,811.0,810.53,583.33
2016,9,21,11,15,836.0,142.5,1.8,32.0,831.5,844.57,604.16
2016,9,21,11,30,842.0,144.0,1.9,32.0,852.0,876.0,624.43
2016,9,21,11,45,578.5,277.5,2.0,32.5,767.0,801.25,572.27
2016,9,21,12,0,315.0,411.0,2.1,33.0,682.0,708.09,503.41
2016,9,21,12,15,599.0,268.0,2.2,33.0,786.0,838.16,598.62
2016,9,21,12,30,883.0,125.0,2.3,33.0,890.0,957.5,676.46
2016,9,21,12,45,474.5,263.0,2.4,33.5,673.5,731.32,525.42
2016,9,21,13,0,66.0,401.0,2.5,34.0,457.0,470.54,336.93
2016,9,21,13,15,146.0,407.0,2.55,34.0,529.0,562.5,404.3
2016,9,21,13,30,226.0,413.0,2.6,34.0,601.0,645.83,462.91
2016,9,21,13,45,546.5,265.0,2.65,34.0,703.5,805.15,579.17
2016,9,21,14,0,867.0,117.0,2.7,34.0,806.0,931.99,663.98
2016,9,21,14,15,617.0,220.0,2.75,34.0,700.5,812.15,585.73
2016,9,21,14,30,367.0,323.0,2.8,34.0,595.0,678.04,491.01
2016,9,21,14,45,598.5,215.5,2.85,34.0,632.5,766.59,559.19
2016,9,21,15,0,830.0,108.0,2.9,34.0,670.0,825.87,601.19
2016,9,21,15,15,814.5,105.0,2.9,33.5,626.0,785.29,576.33
2016,9,21,15,30,799.0,102.0,2.9,33.0,582.0,742.81,550.54
2016,9,21,15,45,778.5,98.0,2.9,33.0,533.0,693.89,518.78
2016,9,21,16,0,758.0,94.0,2.9,33.0,484.0,644.02,485.85
2016,9,21,16,15,729.0,89.5,2.8,32.5,431.0,589.52,447.78
2016,9,21,16,30,700.0,85.0,2.7,32.0,378.0,533.49,407.48
2016,9,21,16,45,659.5,78.5,2.6,31.5,323.0,469.6,360.02
2016,9,21,17,0,619.0,72.0,2.5,31.0,268.0,408.14,312.65
2016,9,21,17,15,555.5,64.0,2.2,30.0,213.5,337.36,256.72
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,272.3,203.34
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,196.65,141.11
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,132.16,84.61
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,48.87,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,8.85,0.0
2016,9,22,6,45,181.5,26.0,1.35,21.5,46.5,20.25,8.15
2016,9,22,7,0,306.0,43.0,1.6,22.0,83.0,32.8,21.99
2016,9,22,7,15,393.0,55.5,1.5,22.5,133.5,51.78,30.75
2016,9,22,7,30,480.0,68.0,1.4,23.0,184.0,96.23,55.0
2016,9,22,7,45,531.5,78.5,1.3,24.0,237.5,144.31,89.4
2016,9,22,8,0,583.0,89.0,1.2,25.0,291.0,198.47,132.19
2016,9,22,8,15,623.0,96.0,1.3,26.0,345.0,252.1,176.43
2016,9,22,8,30,663.0,103.0,1.4,27.0,399.0,309.85,223.76
2016,9,22,8,45,687.5,110.0,1.5,28.0,450.0,365.46,268.8
2016,9,22,9,0,712.0,117.0,1.6,29.0,501.0,422.78,313.69
2016,9,22,9,15,733.0,121.0,1.7,29.0,548.0,476.92,356.23
2016,9,22,9,30,754.0,125.0,1.8,29.0,595.0,531.77,398.17
2016,9,22,9,45,768.0,129.5,1.95,29.5,636.5,584.13,436.59
2016,9,22,10,0,782.0,134.0,2.1,30.0,678.0,634.87,472.88
2016,9,22,10,15,793.5,136.5,2.15,30.5,713.0,681.1,504.69
2016,9,22,10,30,805.0,139.0,2.2,31.0,748.0,726.0,534.66
2016,9,22,10,45,811.5,142.0,2.25,31.5,775.5,766.03,559.59
2016,9,22,11,0,818.0,145.0,2.3,32.0,803.0,803.9,582.85
2016,9,22,11,15,823.0,146.5,2.35,32.0,822.5,836.68,603.79
2016,9,22,11,30,828.0,148.0,2.4,32.0,842.0,866.84,623.01
2016,9,22,11,45,505.0,291.0,2.5,32.5,716.0,749.38,540.27
2016,9,22,12,0,182.0,434.0,2.6,33.0,590.0,605.73,434.15
2016,9,22,12,15,228.5,428.5,2.65,33.0,625.5,648.19,465.26
2016,9,22,12,30,275.0,423.0,2.7,33.0,661.0,697.77,499.69
2016,9,22,12,45,540.0,293.5,2.8,33.0,755.5,823.84,592.06
2016,9,22,13,0,805.0,164.0,2.9,33.0,850.0,942.02,672.21
2016,9,22,13,15,800.0,163.0,2.95,33.0,835.5,937.95,669.37
2016,9,22,13,30,795.0,162.0,3.0,33.0,821.0,930.56,665.55
2016,9,22,13,45,782.5,163.0,3.1,33.0,796.5,915.03,656.93
2016,9,22,14,0,770.0,164.0,3.2,33.0,772.0,896.5,646.44
2016,9,22,14,15,759.5,161.0,3.25,33.0,741.5,876.45,634.7
2016,9,22,14,30,749.0,158.0,3.3,33.0,711.0,850.03,618.75
2016,9,22,14,45,712.5,165.5,3.35,33.0,669.5,810.16,593.77
2016,9,22,15,0,676.0,173.0,3.4,33.0,628.0,769.2,567.88
2016,9,22,15,15,656.0,167.5,3.4,32.5,584.5,726.93,541.33
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,683.51,513.1
2016,9,22,15,45,411.5,192.5,3.45,32.0,430.0,525.3,397.8
2016,9,22,16,0,187.0,223.0,3.5,32.0,319.0,372.16,282.5
2016,9,22,16,15,346.0,177.5,3.4,31.5,330.5,425.2,326.47
2016,9,22,16,30,505.0,132.0,3.3,31.0,342.0,462.8,356.83
2016,9,22,16,45,456.5,120.5,3.25,30.5,289.0,398.9,308.3
2016,9,22,17,0,408.0,109.0,3.2,30.0,236.0,338.77,261.61
2016,9,22,17,15,343.0,93.5,2.9,29.5,185.5,270.95,207.47
2016,9,22,17,30,278.0,78.0,2.6,29.0,135.0,209.63,157.31
2016,9,22,17,45,189.0,57.0,2.3,28.5,90.0,136.18,97.71
2016,9,22,18,0,100.0,36.0,2.0,28.0,45.0,77.84,48.3
2016,9,22,18,15,50.0,18.0,1.95,27.5,22.5,28.87,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.0,23.0,2.4,23.5,37.5,17.79,5.95
2016,9,23,7,0,224.0,46.0,2.7,24.0,75.0,35.32,23.81
2016,9,23,7,15,314.5,60.5,2.85,24.5,123.5,53.53,33.2
2016,9,23,7,30,405.0,75.0,3.0,25.0,172.0,95.44,56.85
2016,9,23,7,45,489.5,79.5,3.2,25.5,227.0,138.85,86.51
2016,9,23,8,0,574.0,84.0,3.4,26.0,282.0,191.58,127.3
2016,9,23,8,15,615.0,90.5,3.45,26.0,335.5,244.42,172.0
2016,9,23,8,30,656.0,97.0,3.5,26.0,389.0,301.47,220.41
2016,9,23,8,45,698.0,97.0,3.6,26.5,442.0,356.65,266.58
2016,9,23,9,0,740.0,97.0,3.7,27.0,495.0,416.8,315.58
2016,9,23,9,15,760.0,100.5,3.75,27.5,541.5,471.03,358.92
2016,9,23,9,30,780.0,104.0,3.8,28.0,588.0,525.79,401.33
2016,9,23,9,45,799.5,104.5,3.85,28.5,630.5,577.52,440.34
2016,9,23,10,0,819.0,105.0,3.9,29.0,673.0,629.08,478.13
2016,9,23,10,15,830.0,107.0,3.9,29.0,708.0,675.35,511.97
2016,9,23,10,30,841.0,109.0,3.9,29.0,743.0,720.17,542.71
2016,9,23,10,45,533.0,251.0,3.95,29.5,658.5,660.34,493.98
2016,9,23,11,0,225.0,393.0,4.0,30.0,574.0,569.95,421.23
2016,9,23,11,15,547.5,252.5,4.0,30.0,706.0,713.9,531.68
2016,9,23,11,30,870.0,112.0,4.0,30.0,838.0,861.79,635.14
2016,9,23,11,45,866.0,116.5,4.0,30.5,848.0,884.55,647.73
2016,9,23,12,0,862.0,121.0,4.0,31.0,858.0,903.93,658.88
2016,9,23,12,15,862.5,121.0,4.05,31.0,860.5,919.38,669.09
2016,9,23,12,30,863.0,121.0,4.1,31.0,863.0,931.46,677.21
2016,9,23,12,45,860.5,121.5,4.15,31.5,857.0,937.82,680.33
2016,9,23,13,0,858.0,122.0,4.2,32.0,851.0,940.7,681.31
2016,9,23,13,15,854.5,121.0,4.2,32.0,836.5,937.59,679.64
2016,9,23,13,30,851.0,120.0,4.2,32.0,822.0,931.0,675.87
2016,9,23,13,45,844.0,119.5,4.25,32.0,799.5,918.29,668.44
2016,9,23,14,0,837.0,119.0,4.3,32.0,777.0,902.31,658.98
2016,9,23,14,15,559.0,230.0,4.3,32.0,662.0,764.16,564.68
2016,9,23,14,30,281.0,341.0,4.3,32.0,547.0,620.17,457.87
2016,9,23,14,45,537.5,225.5,4.35,32.0,594.0,718.88,536.25
2016,9,23,15,0,794.0,110.0,4.4,32.0,641.0,793.44,591.52
2016,9,23,15,15,562.5,179.0,4.35,31.5,542.5,662.27,499.77
2016,9,23,15,30,331.0,248.0,4.3,31.0,444.0,529.78,401.38
2016,9,23,15,45,522.5,172.0,4.3,31.0,450.5,582.73,445.68
2016,9,23,16,0,714.0,96.0,4.3,31.0,457.0,613.34,472.1
2016,9,23,16,15,682.0,91.5,4.15,30.5,405.0,556.86,430.9
2016,9,23,16,30,650.0,87.0,4.0,30.0,353.0,501.29,389.6
2016,9,23,16,45,605.0,80.5,3.85,30.0,299.5,437.54,340.12
2016,9,23,17,0,560.0,74.0,3.7,30.0,246.0,376.78,291.53
2016,9,23,17,15,492.0,65.0,3.4,29.5,193.5,306.35,234.54
2016,9,23,17,30,424.0,56.0,3.1,29.0,141.0,242.24,181.09
2016,9,23,17,45,317.0,43.0,2.8,28.5,95.0,167.69,119.46
2016,9,23,18,0,210.0,30.0,2.5,28.0,49.0,105.16,63.34
2016,9,23,18,15,105.0,15.0,2.55,27.5,24.5,37.88,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.0,17.42,5.22
2016,9,24,7,0,233.0,45.0,3.0,24.0,74.0,34.57,23.14
2016,9,24,7,15,323.5,58.5,3.1,24.0,122.0,51.83,31.91
2016,9,24,7,30,414.0,72.0,3.2,24.0,170.0,93.33,55.09
2016,9,24,7,45,479.0,81.0,3.35,24.5,223.0,138.46,86.99
2016,9,24,8,0,544.0,90.0,3.5,25.0,276.0,190.67,128.17
2016,9,24,8,15,586.0,97.0,3.6,25.5,329.0,242.4,171.57
2016,9,24,8,30,628.0,104.0,3.7,26.0,382.0,298.52,218.72
2016,9,24,8,45,369.0,170.0,3.85,26.5,339.0,298.88,225.92
2016,9,24,9,0,110.0,236.0,4.0,27.0,296.0,271.16,206.94
2016,9,24,9,15,427.5,176.5,4.0,27.0,437.0,378.31,289.99
2016,9,24,9,30,745.0,117.0,4.0,27.0,578.0,518.76,398.14
2016,9,24,9,45,503.0,218.0,4.05,27.5,538.5,509.91,388.95
2016,9,24,10,0,261.0,319.0,4.1,28.0,499.0,477.16,360.59
2016,9,24,10,15,184.5,339.5,4.05,28.5,470.0,457.25,343.87
2016,9,24,10,30,108.0,360.0,4.0,29.0,441.0,429.54,320.96
2016,9,24,10,45,95.5,369.5,4.0,29.5,443.5,435.18,323.83
2016,9,24,11,0,83.0,379.0,4.0,30.0,446.0,439.65,325.7
2016,9,24,11,15,463.0,252.0,4.0,30.0,636.5,642.92,481.49
2016,9,24,11,30,843.0,125.0,4.0,30.0,827.0,850.48,628.08
2016,9,24,11,45,842.5,127.5,4.0,30.0,837.5,873.63,641.91
2016,9,24,12,0,842.0,130.0,4.0,30.0,848.0,893.62,654.86
2016,9,24,12,15,843.0,130.5,4.0,30.0,850.5,909.69,665.29
2016,9,24,12,30,844.0,131.0,4.0,30.0,853.0,922.49,673.67
2016,9,24,12,45,563.5,270.5,4.05,30.5,752.0,819.91,601.38
2016,9,24,13,0,283.0,410.0,4.1,31.0,651.0,699.88,510.24
2016,9,24,13,15,556.0,270.0,4.05,31.0,731.0,818.82,601.28
2016,9,24,13,30,829.0,130.0,4.0,31.0,811.0,924.62,674.34
2016,9,24,13,45,820.5,130.0,4.0,31.0,788.0,911.31,665.46
2016,9,24,14,0,812.0,130.0,4.0,31.0,765.0,894.82,655.4
2016,9,24,14,15,802.5,127.5,4.0,30.5,734.5,871.64,642.26
2016,9,24,14,30,793.0,125.0,4.0,30.0,704.0,845.6,627.17
2016,9,24,14,45,555.0,208.5,4.0,30.0,603.5,713.95,535.71
2016,9,24,15,0,317.0,292.0,4.0,30.0,503.0,584.74,439.29
2016,9,24,15,15,490.0,216.5,3.95,29.5,517.0,640.24,486.02
2016,9,24,15,30,663.0,141.0,3.9,29.0,531.0,677.64,518.48
2016,9,24,15,45,633.0,136.5,3.9,29.0,482.5,626.29,481.63
2016,9,24,16,0,603.0,132.0,3.9,29.0,434.0,575.11,444.66
2016,9,24,16,15,567.0,124.5,3.7,28.5,383.0,517.37,402.43
2016,9,24,16,30,531.0,117.0,3.5,28.0,332.0,458.29,358.17
2016,9,24,16,45,477.0,108.0,3.35,28.0,279.5,393.19,307.38
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,332.43,258.71
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,263.68,203.17
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,202.02,152.13
2016,9,24,17,45,190.0,51.5,2.6,26.5,83.0,128.97,92.24
2016,9,24,18,0,97.0,32.0,2.4,26.0,40.0,70.79,40.59
2016,9,24,18,15,48.5,16.0,2.4,25.5,20.0,26.25,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.0,17.5,16.89,4.37
2016,9,25,7,0,0.0,35.0,2.2,23.0,35.0,33.26,22.11
2016,9,25,7,15,3.5,58.5,2.3,23.0,59.0,54.51,38.81
2016,9,25,7,30,7.0,82.0,2.4,23.0,83.0,76.95,57.38
2016,9,25,7,45,18.5,104.5,2.5,23.5,110.5,100.41,76.02
2016,9,25,8,0,30.0,127.0,2.6,24.0,138.0,123.77,94.3
2016,9,25,8,15,58.0,155.5,2.6,24.0,180.0,159.97,122.4
2016,9,25,8,30,86.0,184.0,2.6,24.0,222.0,199.78,153.38
2016,9,25,8,45,111.0,210.5,2.65,24.5,266.0,239.32,183.77
2016,9,25,9,0,136.0,237.0,2.7,25.0,310.0,282.86,216.96
2016,9,25,9,15,185.5,257.5,2.65,25.0,366.5,335.58,257.19
2016,9,25,9,30,235.0,278.0,2.6,25.0,423.0,393.27,300.79
2016,9,25,9,45,155.0,295.0,2.6,25.5,393.5,376.0,286.28
2016,9,25,10,0,75.0,312.0,2.6,26.0,364.0,349.5,264.48
2016,9,25,10,15,232.5,317.0,2.6,26.0,489.0,468.07,354.63
2016,9,25,10,30,390.0,322.0,2.6,26.0,614.0,600.3,451.59
2016,9,25,10,45,328.5,352.0,2.6,26.0,604.5,600.5,449.25
2016,9,25,11,0,267.0,382.0,2.6,26.0,595.0,595.57,443.86
2016,9,25,11,15,356.0,360.0,2.55,26.0,651.5,658.09,489.69
2016,9,25,11,30,445.0,338.0,2.5,26.0,708.0,728.41,539.62
2016,9,25,11,45,383.5,370.0,2.5,26.5,691.5,715.89,527.57
2016,9,25,12,0,322.0,402.0,2.5,27.0,675.0,703.92,516.35
2016,9,25,12,15,247.0,416.5,2.45,27.0,626.5,658.48,482.96
2016,9,25,12,30,172.0,431.0,2.4,27.0,578.0,603.15,442.7
2016,9,25,12,45,131.5,420.0,2.4,27.0,532.5,557.56,410.32
2016,9,25,13,0,91.0,409.0,2.4,27.0,487.0,502.76,371.08
2016,9,25,13,15,109.0,407.0,2.3,27.0,498.0,519.23,383.59
2016,9,25,13,30,127.0,405.0,2.2,27.0,509.0,543.81,401.27
2016,9,25,13,45,205.5,386.5,2.15,27.0,549.0,597.52,441.53
2016,9,25,14,0,284.0,368.0,2.1,27.0,589.0,657.59,485.22
2016,9,25,14,15,142.0,239.5,2.0,26.5,350.0,379.4,286.93
2016,9,25,14,30,0.0,111.0,1.9,26.0,111.0,107.79,79.16
2016,9,25,14,45,0.0,71.0,1.85,26.0,71.0,68.71,49.06
2016,9,25,15,0,0.0,31.0,1.8,26.0,31.0,29.97,18.4
2016,9,25,15,15,0.0,55.0,1.8,25.5,55.0,53.19,37.13
2016,9,25,15,30,0.0,79.0,1.8,25.0,79.0,76.42,55.91
2016,9,25,15,45,0.0,71.0,1.85,25.0,71.0,68.66,49.86
2016,9,25,16,0,0.0,63.0,1.9,25.0,63.0,60.9,43.81
2016,9,25,16,15,0.0,55.5,1.85,24.5,55.5,53.63,38.19
2016,9,25,16,30,0.0,48.0,1.8,24.0,48.0,46.37,32.48
2016,9,25,16,45,0.0,40.0,1.75,24.0,40.0,38.62,26.23
2016,9,25,17,0,0.0,32.0,1.7,24.0,32.0,30.89,19.89
2016,9,25,17,15,0.0,25.0,1.65,23.5,25.0,24.12,14.3
2016,9,25,17,30,0.0,18.0,1.6,23.0,18.0,17.36,8.62
2016,9,25,17,45,0.0,11.5,1.6,23.0,11.5,11.08,3.25
2016,9,25,18,0,0.0,5.0,1.6,23.0,5.0,4.82,0.0
2016,9,25,18,15,0.0,2.5,1.65,23.0,2.5,2.46,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.82,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,9.64,2.5
2016,9,26,7,15,0.0,17.0,3.85,19.0,17.0,16.39,7.97
2016,9,26,7,30,0.0,24.0,3.9,19.0,24.0,23.15,13.79
2016,9,26,7,45,0.0,32.0,4.0,19.0,32.0,30.88,20.36
2016,9,26,8,0,0.0,40.0,4.1,19.0,40.0,38.62,26.83
2016,9,26,8,15,0.0,31.5,4.15,19.0,31.5,30.41,19.88
2016,9,26,8,30,0.0,23.0,4.2,19.0,23.0,22.2,12.94
2016,9,26,8,45,0.0,28.0,4.3,19.0,28.0,27.04,16.91
2016,9,26,9,0,0.0,33.0,4.4,19.0,33.0,31.88,20.85
2016,9,26,9,15,0.0,59.0,4.4,19.0,59.0,57.04,41.51
2016,9,26,9,30,0.0,85.0,4.4,19.0,85.0,82.25,61.96
2016,9,26,9,45,0.0,94.5,4.4,19.5,94.5,91.47,69.12
2016,9,26,10,0,0.0,104.0,4.4,20.0,104.0,100.67,76.2
2016,9,26,10,15,0.0,121.0,4.4,20.0,121.0,117.16,89.24
2016,9,26,10,30,0.0,138.0,4.4,20.0,138.0,133.7,102.25
2016,9,26,10,45,4.0,171.0,4.4,20.5,174.0,168.9,129.83
2016,9,26,11,0,8.0,204.0,4.4,21.0,210.0,204.56,157.4
2016,9,26,11,15,5.5,182.5,4.4,21.0,187.0,181.92,139.43
2016,9,26,11,30,3.0,161.0,4.4,21.0,164.0,159.04,121.33
2016,9,26,11,45,1.5,144.0,4.4,21.0,145.5,141.25,107.24
2016,9,26,12,0,0.0,127.0,4.4,21.0,127.0,123.36,93.04
2016,9,26,12,15,9.0,210.0,4.35,21.0,217.5,213.33,163.86
2016,9,26,12,30,18.0,293.0,4.3,21.0,308.0,304.77,234.24
2016,9,26,12,45,9.0,166.0,4.25,21.5,173.5,170.27,129.84
2016,9,26,13,0,0.0,39.0,4.2,22.0,39.0,37.76,24.7
2016,9,26,13,15,8.0,157.5,4.15,22.0,164.5,161.12,122.89
2016,9,26,13,30,16.0,276.0,4.1,22.0,290.0,287.65,220.76
2016,9,26,13,45,8.5,212.0,4.1,22.0,219.5,216.18,165.56
2016,9,26,14,0,1.0,148.0,4.1,22.0,149.0,145.33,110.31
2016,9,26,14,15,0.5,124.5,4.05,22.0,125.0,121.58,91.81
2016,9,26,14,30,0.0,101.0,4.0,22.0,101.0,97.92,73.17
2016,9,26,14,45,23.0,188.5,3.95,22.0,203.5,210.99,163.6
2016,9,26,15,0,46.0,276.0,3.9,22.0,306.0,324.68,252.28
2016,9,26,15,15,23.0,217.0,3.8,21.5,232.0,234.6,182.6
2016,9,26,15,30,0.0,158.0,3.7,21.0,158.0,155.79,120.51
2016,9,26,15,45,64.0,186.5,3.65,21.0,218.0,239.04,189.2
2016,9,26,16,0,128.0,215.0,3.6,21.0,278.0,321.71,255.78
2016,9,26,16,15,122.0,190.0,3.55,21.0,244.5,285.99,227.92
2016,9,26,16,30,116.0,165.0,3.5,21.0,211.0,250.38,200.0
2016,9,26,16,45,103.5,141.0,3.45,21.0,177.5,212.62,169.68
2016,9,26,17,0,91.0,117.0,3.4,21.0,144.0,175.78,139.5
2016,9,26,17,15,72.0,92.5,3.2,20.5,111.0,131.34,102.71
2016,9,26,17,30,53.0,68.0,3.0,20.0,78.0,94.18,71.31
2016,9,26,17,45,26.5,45.5,2.85,20.0,50.5,58.69,41.11
2016,9,26,18,0,0.0,23.0,2.7,20.0,23.0,23.04,8.6
2016,9,26,18,15,0.0,11.5,2.7,19.5,11.5,11.3,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,9.5,2.95,17.0,9.5,9.16,0.0
2016,9,27,7,0,0.0,19.0,3.0,17.0,19.0,18.33,9.95
2016,9,27,7,15,0.0,33.0,3.05,17.0,33.0,31.86,20.98
2016,9,27,7,30,0.0,47.0,3.1,17.0,47.0,45.4,32.67
2016,9,27,7,45,0.0,62.5,3.2,17.5,62.5,60.23,45.19
2016,9,27,8,0,0.0,78.0,3.3,18.0,78.0,74.99,57.4
2016,9,27,8,15,0.0,93.0,3.3,18.5,93.0,89.35,69.04
2016,9,27,8,30,0.0,108.0,3.3,19.0,108.0,103.77,80.51
2016,9,27,8,45,0.0,122.5,3.35,19.5,122.5,117.76,91.45
2016,9,27,9,0,0.0,137.0,3.4,20.0,137.0,131.81,102.28
2016,9,27,9,15,44.0,205.5,3.3,20.5,232.0,218.11,170.63
2016,9,27,9,30,88.0,274.0,3.2,21.0,327.0,309.82,241.47
2016,9,27,9,45,92.0,295.0,3.1,21.5,355.0,338.09,262.03
2016,9,27,10,0,96.0,316.0,3.0,22.0,383.0,366.69,282.7
2016,9,27,10,15,152.0,337.5,2.9,22.0,448.0,433.1,332.96
2016,9,27,10,30,208.0,359.0,2.8,22.0,513.0,502.7,384.62
2016,9,27,10,45,194.0,374.5,2.7,22.5,522.5,517.54,393.4
2016,9,27,11,0,180.0,390.0,2.6,23.0,532.0,530.9,401.2
2016,9,27,11,15,212.5,397.0,2.55,23.0,569.0,572.53,431.4
2016,9,27,11,30,245.0,404.0,2.5,23.0,606.0,615.34,461.94
2016,9,27,11,45,150.5,393.5,2.45,23.0,518.5,530.4,398.57
2016,9,27,12,0,56.0,383.0,2.4,23.0,431.0,434.49,326.6
2016,9,27,12,15,46.0,369.5,2.4,23.0,409.0,413.84,311.71
2016,9,27,12,30,36.0,356.0,2.4,23.0,387.0,392.56,295.93
2016,9,27,12,45,76.0,385.0,2.4,23.0,449.0,461.62,347.83
2016,9,27,13,0,116.0,414.0,2.4,23.0,511.0,539.42,404.6
2016,9,27,13,15,80.5,383.0,2.4,23.0,449.5,467.05,351.53
2016,9,27,13,30,45.0,352.0,2.4,23.0,388.0,402.23,303.8
2016,9,27,13,45,52.0,349.5,2.4,23.0,390.5,407.05,308.24
2016,9,27,14,0,59.0,347.0,2.4,23.0,393.0,411.6,312.23
2016,9,27,14,15,156.0,342.0,2.35,22.5,456.0,502.41,383.01
2016,9,27,14,30,253.0,337.0,2.3,22.0,519.0,589.25,449.1
2016,9,27,14,45,218.5,321.0,2.3,22.0,472.0,529.19,405.33
2016,9,27,15,0,184.0,305.0,2.3,22.0,425.0,479.07,368.96
2016,9,27,15,15,199.5,281.0,2.2,22.0,403.0,460.78,356.9
2016,9,27,15,30,215.0,257.0,2.1,22.0,381.0,440.69,343.18
2016,9,27,15,45,157.0,233.5,2.05,22.0,319.5,366.47,286.76
2016,9,27,16,0,99.0,210.0,2.0,22.0,258.0,288.74,226.79
2016,9,27,16,15,94.5,185.5,1.85,22.0,227.5,256.2,202.07
2016,9,27,16,30,90.0,161.0,1.7,22.0,197.0,223.77,176.83
2016,9,27,16,45,82.0,137.0,1.55,22.0,165.5,190.18,150.11
2016,9,27,17,0,74.0,113.0,1.4,22.0,134.0,157.11,123.27
2016,9,27,17,15,58.5,89.0,1.2,21.5,103.5,121.34,93.82
2016,9,27,17,30,43.0,65.0,1.0,21.0,73.0,86.84,64.91
2016,9,27,17,45,21.5,43.0,0.85,20.5,47.0,54.14,37.28
2016,9,27,18,0,0.0,21.0,0.7,20.0,21.0,20.81,5.81
2016,9,27,18,15,0.0,10.5,0.7,20.0,10.5,10.32,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,13.18,0.51
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,26.8,17.01
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.5,41.26,23.19
2016,9,28,7,30,529.0,55.0,2.2,19.0,176.0,86.13,46.18
2016,9,28,7,45,589.0,61.5,2.2,19.5,230.5,134.44,80.61
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,189.69,125.43
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,245.05,173.16
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,305.79,225.2
2016,9,28,8,45,754.5,82.5,1.9,22.0,444.5,362.49,272.8
2016,9,28,9,0,783.0,86.0,1.8,23.0,496.0,421.15,320.21
2016,9,28,9,15,802.0,89.0,1.7,23.5,543.5,476.34,363.87
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,531.82,405.98
2016,9,28,9,45,835.5,94.0,1.55,24.5,632.5,583.99,444.32
2016,9,28,10,0,850.0,96.0,1.5,25.0,674.0,634.68,480.24
2016,9,28,10,15,860.5,98.0,1.45,25.5,709.0,681.61,512.28
2016,9,28,10,30,871.0,100.0,1.4,26.0,744.0,726.88,540.6
2016,9,28,10,45,878.5,101.0,1.35,26.5,771.5,766.99,564.69
2016,9,28,11,0,886.0,102.0,1.3,27.0,799.0,804.74,586.82
2016,9,28,11,15,891.0,103.0,1.3,27.0,818.5,837.9,607.41
2016,9,28,11,30,896.0,104.0,1.3,27.0,838.0,868.19,626.08
2016,9,28,11,45,903.0,101.5,1.35,27.5,850.0,893.57,640.99
2016,9,28,12,0,910.0,99.0,1.4,28.0,862.0,915.81,653.95
2016,9,28,12,15,911.0,99.5,1.4,28.0,864.5,932.46,664.06
2016,9,28,12,30,912.0,100.0,1.4,28.0,867.0,945.56,672.1
2016,9,28,12,45,911.0,99.0,1.45,28.0,860.5,951.62,676.59
2016,9,28,13,0,910.0,98.0,1.5,28.0,854.0,953.99,678.98
2016,9,28,13,15,906.5,97.5,1.5,28.0,839.0,950.88,677.42
2016,9,28,13,30,903.0,97.0,1.5,28.0,824.0,944.11,673.76
2016,9,28,13,45,898.0,95.5,1.5,28.5,801.0,931.28,665.12
2016,9,28,14,0,893.0,94.0,1.5,29.0,778.0,914.94,654.46
2016,9,28,14,15,885.5,92.5,1.5,29.0,747.0,892.98,641.65
2016,9,28,14,30,878.0,91.0,1.5,29.0,716.0,867.85,626.88
2016,9,28,14,45,868.0,88.5,1.5,29.0,678.5,836.46,608.05
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,802.36,587.39
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,761.83,562.91
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,719.37,536.82
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,675.11,508.48
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,625.41,475.78
2016,9,28,16,15,759.5,70.0,1.3,27.5,402.0,568.1,435.21
2016,9,28,16,30,730.0,66.0,1.2,27.0,349.0,511.31,393.68
2016,9,28,16,45,688.5,61.0,1.15,27.0,294.5,447.85,345.18
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,386.86,296.72
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,317.08,240.31
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,251.85,185.51
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,173.93,120.25
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,104.08,35.74
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,38.34,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.0,12.35,0.0
2016,9,29,7,0,393.0,33.0,3.9,16.0,78.0,25.04,15.61
2016,9,29,7,15,487.5,42.0,3.95,16.5,130.5,39.07,21.22
2016,9,29,7,30,582.0,51.0,4.0,17.0,183.0,86.22,44.74
2016,9,29,7,45,639.5,57.5,4.1,17.5,239.0,137.34,81.59
2016,9,29,8,0,697.0,64.0,4.2,18.0,295.0,196.89,130.78
2016,9,29,8,15,734.5,68.5,4.25,18.5,350.0,253.62,180.77
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,313.94,234.03
2016,9,29,8,45,799.0,76.0,4.4,20.0,458.0,372.12,284.58
2016,9,29,9,0,826.0,79.0,4.5,21.0,511.0,431.99,335.01
2016,9,29,9,15,845.0,82.0,4.45,21.5,559.0,490.45,383.13
2016,9,29,9,30,864.0,85.0,4.4,22.0,607.0,547.67,428.71
