Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,15,957.5,87.0,2.7,24.0,819.0,854.73,640.07
2016,10,9,11,30,962.0,88.0,2.7,24.0,838.0,885.31,659.93
2016,10,9,11,45,962.0,90.0,2.75,24.5,848.0,909.82,674.78
2016,10,9,12,0,962.0,92.0,2.8,25.0,858.0,930.73,687.28
2016,10,9,12,15,962.5,92.0,2.85,25.0,859.5,946.27,697.67
2016,10,9,12,30,963.0,92.0,2.9,25.0,861.0,958.04,705.75
2016,10,9,12,45,961.0,91.5,2.95,25.0,853.5,963.23,709.65
2016,10,9,13,0,959.0,91.0,3.0,25.0,846.0,964.54,711.21
2016,10,9,13,15,955.0,90.5,3.05,25.0,829.5,960.19,709.2
2016,10,9,13,30,951.0,90.0,3.1,25.0,813.0,952.03,704.86
2016,10,9,13,45,944.0,89.5,3.15,25.0,787.5,937.46,696.39
2016,10,9,14,0,937.0,89.0,3.2,25.0,762.0,919.32,685.65
2016,10,9,14,15,928.0,87.5,3.2,24.5,729.5,894.89,671.71
2016,10,9,14,30,919.0,86.0,3.2,24.0,697.0,867.23,655.57
2016,10,9,14,45,904.5,85.0,3.2,24.0,656.5,832.65,633.3
2016,10,9,15,0,890.0,84.0,3.2,24.0,616.0,795.53,609.16
2016,10,9,15,15,873.0,81.5,3.05,23.5,570.0,752.57,581.05
2016,10,9,15,30,856.0,79.0,2.9,23.0,524.0,712.11,554.42
2016,10,9,15,45,842.0,69.0,2.75,23.0,470.5,654.77,514.03
2016,10,9,16,0,828.0,59.0,2.6,23.0,417.0,600.1,474.01
2016,10,9,16,15,780.0,61.5,2.3,22.5,364.0,542.59,429.58
2016,10,9,16,30,732.0,64.0,2.0,22.0,311.0,483.15,382.46
2016,10,9,16,45,676.0,58.5,1.75,21.5,254.5,413.18,326.04
2016,10,9,17,0,620.0,53.0,1.5,21.0,198.0,349.83,272.74
2016,10,9,17,15,529.0,44.5,1.5,20.0,144.5,271.68,207.31
2016,10,9,17,30,438.0,36.0,1.5,19.0,91.0,202.58,146.91
2016,10,9,17,45,219.0,18.0,1.5,18.5,45.5,92.72,43.4
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,13.76,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,21.81,11.9
2016,10,10,7,15,435.0,39.5,0.8,13.5,108.5,31.85,22.32
2016,10,10,7,30,544.0,51.0,0.8,14.0,159.0,77.76,41.0
2016,10,10,7,45,610.0,58.5,0.8,15.0,215.0,127.58,75.18
2016,10,10,8,0,676.0,66.0,0.8,16.0,271.0,184.97,120.94
2016,10,10,8,15,718.5,71.5,0.75,17.0,326.5,243.63,170.82
2016,10,10,8,30,761.0,77.0,0.7,18.0,382.0,304.52,222.45
2016,10,10,8,45,790.5,81.0,0.65,19.0,435.0,363.04,271.3
2016,10,10,9,0,820.0,85.0,0.6,20.0,488.0,423.5,319.74
2016,10,10,9,15,841.0,88.5,0.7,20.5,536.5,481.09,365.77
2016,10,10,9,30,862.0,92.0,0.8,21.0,585.0,539.03,410.56
2016,10,10,9,45,877.0,94.5,0.9,22.0,627.5,592.61,449.98
2016,10,10,10,0,892.0,97.0,1.0,23.0,670.0,644.97,487.21
2016,10,10,10,15,903.0,99.0,1.0,23.5,705.5,693.02,520.26
2016,10,10,10,30,914.0,101.0,1.0,24.0,741.0,739.27,550.35
2016,10,10,10,45,921.5,102.5,1.0,24.5,768.5,780.43,575.37
2016,10,10,11,0,929.0,104.0,1.0,25.0,796.0,819.08,598.42
2016,10,10,11,15,934.0,105.0,1.0,25.0,815.0,852.52,619.03
2016,10,10,11,30,939.0,106.0,1.0,25.0,834.0,882.91,637.63
2016,10,10,11,45,944.5,104.5,1.05,25.5,845.0,907.92,652.32
2016,10,10,12,0,950.0,103.0,1.1,26.0,856.0,929.57,664.95
2016,10,10,12,15,950.0,103.0,1.1,26.0,857.5,944.49,673.94
2016,10,10,12,30,950.0,103.0,1.1,26.0,859.0,955.68,680.78
2016,10,10,12,45,948.0,103.0,1.15,26.5,851.0,961.32,683.85
2016,10,10,13,0,946.0,103.0,1.2,27.0,843.0,963.15,684.72
2016,10,10,13,15,941.5,102.0,1.2,27.0,826.0,957.86,681.88
2016,10,10,13,30,937.0,101.0,1.2,27.0,809.0,948.8,676.91
2016,10,10,13,45,930.0,99.5,1.3,27.0,783.5,933.3,669.58
2016,10,10,14,0,923.0,98.0,1.4,27.0,758.0,914.27,660.02
2016,10,10,14,15,913.0,96.5,1.4,27.0,724.5,889.27,645.26
2016,10,10,14,30,903.0,95.0,1.4,27.0,691.0,861.14,628.53
2016,10,10,14,45,891.0,92.0,1.45,27.0,651.0,826.78,608.24
2016,10,10,15,0,879.0,89.0,1.5,27.0,611.0,789.78,586.0
2016,10,10,15,15,860.5,86.0,1.55,27.0,564.5,750.08,561.6
2016,10,10,15,30,842.0,83.0,1.6,27.0,518.0,703.94,532.32
2016,10,10,15,45,817.0,79.5,1.7,27.0,466.5,651.43,498.15
2016,10,10,16,0,792.0,76.0,1.8,27.0,415.0,598.32,460.8
2016,10,10,16,15,754.5,71.0,1.6,26.0,360.0,535.92,415.43
2016,10,10,16,30,717.0,66.0,1.4,25.0,305.0,474.8,369.29
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.5,407.27,315.92
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,341.65,262.02
2016,10,10,17,15,513.5,44.0,1.1,23.0,139.0,263.41,197.6
2016,10,10,17,30,421.0,35.0,1.1,22.0,86.0,194.44,138.16
2016,10,10,17,45,210.5,17.5,1.15,21.0,43.0,88.34,34.17
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.0,14.0,0.95,14.5,28.0,13.76,0.0
2016,10,11,7,0,312.0,28.0,0.9,15.0,56.0,21.96,11.65
2016,10,11,7,15,423.0,39.0,1.0,15.5,105.5,30.9,21.24
2016,10,11,7,30,534.0,50.0,1.1,16.0,155.0,75.6,39.37
2016,10,11,7,45,598.0,57.5,1.25,17.0,209.5,124.45,72.61
2016,10,11,8,0,662.0,65.0,1.4,18.0,264.0,180.62,117.29
2016,10,11,8,15,704.5,70.5,1.4,19.0,318.5,236.66,165.08
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,298.28,217.56
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.5,355.91,266.35
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,415.49,315.15
2016,10,11,9,15,827.0,87.0,1.55,23.0,525.5,471.74,359.8
2016,10,11,9,30,848.0,90.0,1.6,24.0,573.0,528.37,403.01
2016,10,11,9,45,863.5,92.0,1.7,25.0,614.5,580.94,441.96
2016,10,11,10,0,879.0,94.0,1.8,26.0,656.0,632.4,478.8
2016,10,11,10,15,890.0,96.0,1.8,26.0,691.0,679.77,512.97
2016,10,11,10,30,901.0,98.0,1.8,26.0,726.0,725.39,544.41
2016,10,11,10,45,909.0,99.0,1.8,26.5,753.0,765.83,569.62
2016,10,11,11,0,917.0,100.0,1.8,27.0,780.0,803.81,592.89
2016,10,11,11,15,921.5,101.0,1.85,27.5,799.0,836.38,612.78
2016,10,11,11,30,926.0,102.0,1.9,28.0,818.0,865.93,630.61
2016,10,11,11,45,931.5,101.0,2.0,28.5,828.5,891.04,646.01
2016,10,11,12,0,937.0,100.0,2.1,29.0,839.0,912.86,659.32
2016,10,11,12,15,937.0,100.0,2.1,29.0,840.0,927.49,668.43
2016,10,11,12,30,937.0,100.0,2.1,29.0,841.0,938.45,675.36
2016,10,11,12,45,936.0,99.0,2.15,29.5,833.5,943.73,677.98
2016,10,11,13,0,935.0,98.0,2.2,30.0,826.0,945.25,678.37
2016,10,11,13,15,930.5,97.5,2.25,30.0,809.5,940.43,676.24
2016,10,11,13,30,926.0,97.0,2.3,30.0,793.0,931.9,671.92
2016,10,11,13,45,920.5,95.5,2.35,30.0,768.0,917.76,664.1
2016,10,11,14,0,915.0,94.0,2.4,30.0,743.0,900.09,654.11
2016,10,11,14,15,905.0,92.0,2.4,30.0,710.5,874.63,638.66
2016,10,11,14,30,895.0,90.0,2.4,30.0,678.0,846.07,621.22
2016,10,11,14,45,878.5,89.0,2.4,30.0,637.5,810.51,599.04
2016,10,11,15,0,862.0,88.0,2.4,30.0,597.0,772.64,575.17
2016,10,11,15,15,843.5,85.5,2.35,29.5,551.0,734.06,551.39
2016,10,11,15,30,825.0,83.0,2.3,29.0,505.0,689.13,522.8
2016,10,11,15,45,800.0,79.0,2.3,29.0,454.0,636.76,487.3
2016,10,11,16,0,775.0,75.0,2.3,29.0,403.0,583.86,449.16
2016,10,11,16,15,737.5,70.5,2.0,28.0,349.0,522.9,404.36
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,463.25,358.93
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,397.07,306.28
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,332.69,253.21
2016,10,11,17,15,496.0,43.5,1.2,25.0,133.0,254.48,189.12
2016,10,11,17,30,402.0,34.0,1.2,24.0,81.0,185.78,130.08
2016,10,11,17,45,201.0,17.0,1.25,23.0,40.5,83.79,23.66
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,18.0,25.5,15.24,0.0
2016,10,12,7,0,242.0,31.0,2.0,19.0,51.0,24.21,12.79
2016,10,12,7,15,354.0,43.5,2.2,19.5,99.0,34.61,23.93
2016,10,12,7,30,466.0,56.0,2.4,20.0,147.0,76.36,41.78
2016,10,12,7,45,542.0,63.5,2.6,21.0,201.0,122.4,72.29
2016,10,12,8,0,618.0,71.0,2.8,22.0,255.0,177.32,114.86
2016,10,12,8,15,662.5,77.0,2.9,22.5,308.5,231.66,160.95
2016,10,12,8,30,707.0,83.0,3.0,23.0,362.0,290.41,211.25
2016,10,12,8,45,744.5,85.0,3.2,24.0,414.5,348.22,260.16
2016,10,12,9,0,782.0,87.0,3.4,25.0,467.0,407.31,308.95
2016,10,12,9,15,803.0,90.5,3.45,25.5,513.5,462.71,354.12
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,518.55,398.19
2016,10,12,9,45,842.0,95.0,3.55,26.5,601.5,570.31,437.97
2016,10,12,10,0,860.0,96.0,3.6,27.0,643.0,621.55,476.21
2016,10,12,10,15,871.0,98.0,3.6,27.5,677.5,667.66,509.52
2016,10,12,10,30,882.0,100.0,3.6,28.0,712.0,712.44,540.57
2016,10,12,10,45,890.0,101.5,3.6,28.5,738.5,752.61,566.51
2016,10,12,11,0,898.0,103.0,3.6,29.0,765.0,790.41,590.51
2016,10,12,11,15,902.5,104.0,3.55,29.5,783.5,822.35,610.05
2016,10,12,11,30,907.0,105.0,3.5,30.0,802.0,851.33,627.44
2016,10,12,11,45,910.0,105.0,3.5,30.5,812.0,874.91,641.38
2016,10,12,12,0,913.0,105.0,3.5,31.0,822.0,895.18,653.13
2016,10,12,12,15,913.5,105.0,3.45,31.0,823.0,909.85,662.29
2016,10,12,12,30,914.0,105.0,3.4,31.0,824.0,920.96,669.23
2016,10,12,12,45,912.5,104.0,3.4,31.0,816.0,925.62,672.39
2016,10,12,13,0,911.0,103.0,3.4,31.0,808.0,926.6,673.33
2016,10,12,13,15,906.5,102.0,3.3,31.0,791.5,921.25,669.66
2016,10,12,13,30,902.0,101.0,3.2,31.0,775.0,912.29,663.8
2016,10,12,13,45,895.0,100.0,3.15,31.5,750.0,897.6,653.33
2016,10,12,14,0,888.0,99.0,3.1,32.0,725.0,879.52,640.83
2016,10,12,14,15,878.0,97.0,3.05,32.0,692.5,854.55,625.17
2016,10,12,14,30,868.0,95.0,3.0,32.0,660.0,826.58,607.59
2016,10,12,14,45,852.5,93.0,2.95,32.0,620.5,796.25,588.42
2016,10,12,15,0,837.0,91.0,2.9,32.0,581.0,758.68,564.24
2016,10,12,15,15,817.5,88.0,2.8,31.5,535.5,714.93,536.49
2016,10,12,15,30,798.0,85.0,2.7,31.0,490.0,669.67,507.29
2016,10,12,15,45,770.5,81.5,2.6,31.0,440.0,617.3,470.78
2016,10,12,16,0,743.0,78.0,2.5,31.0,390.0,564.66,432.35
2016,10,12,16,15,704.0,73.0,2.15,30.0,336.5,506.01,389.14
2016,10,12,16,30,665.0,68.0,1.8,29.0,283.0,446.9,344.12
2016,10,12,16,45,605.0,61.5,1.5,28.5,229.0,377.91,289.53
2016,10,12,17,0,545.0,55.0,1.2,28.0,175.0,313.55,236.75
2016,10,12,17,15,448.5,45.0,1.15,27.0,124.5,236.48,174.01
2016,10,12,17,30,352.0,35.0,1.1,26.0,74.0,169.19,116.59
2016,10,12,17,45,176.0,17.5,1.1,25.0,37.0,76.29,10.87
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,7.5,1.65,19.0,7.5,7.37,0.0
2016,10,13,7,0,0.0,15.0,1.9,19.0,15.0,14.47,5.16
2016,10,13,7,15,0.0,31.0,1.95,19.5,31.0,29.94,19.92
2016,10,13,7,30,0.0,47.0,2.0,20.0,47.0,45.11,31.75
2016,10,13,7,45,0.0,65.0,2.05,20.5,65.0,62.13,46.09
2016,10,13,8,0,0.0,83.0,2.1,21.0,83.0,79.3,60.26
2016,10,13,8,15,0.0,101.0,2.0,21.5,101.0,96.58,74.21
2016,10,13,8,30,0.0,119.0,1.9,22.0,119.0,113.94,87.94
2016,10,13,8,45,22.0,157.0,1.85,22.5,167.5,157.94,122.37
2016,10,13,9,0,44.0,195.0,1.8,23.0,216.0,204.4,158.23
2016,10,13,9,15,39.5,209.5,1.55,23.5,230.0,219.62,169.24
2016,10,13,9,30,35.0,224.0,1.3,24.0,244.0,234.33,179.61
2016,10,13,9,45,36.5,241.0,1.1,24.5,263.0,254.36,193.84
2016,10,13,10,0,38.0,258.0,0.9,25.0,282.0,274.56,207.84
2016,10,13,10,15,164.0,287.0,0.8,25.5,399.0,389.87,293.72
2016,10,13,10,30,290.0,316.0,0.7,26.0,516.0,516.5,383.21
2016,10,13,10,45,396.5,292.5,0.65,27.0,577.5,582.94,427.93
2016,10,13,11,0,503.0,269.0,0.6,28.0,639.0,659.37,478.35
2016,10,13,11,15,671.5,197.0,0.75,28.0,703.5,738.28,535.48
2016,10,13,11,30,840.0,125.0,0.9,28.0,768.0,818.58,589.49
2016,10,13,11,45,841.0,126.5,1.1,28.5,777.0,841.01,604.18
2016,10,13,12,0,842.0,128.0,1.3,29.0,786.0,860.31,617.48
2016,10,13,12,15,681.0,209.5,1.5,29.0,742.0,822.4,595.02
2016,10,13,12,30,520.0,291.0,1.7,29.0,698.0,772.69,560.19
2016,10,13,12,45,476.0,304.5,1.9,29.5,674.5,753.5,547.53
2016,10,13,13,0,432.0,318.0,2.1,30.0,651.0,731.91,532.7
2016,10,13,13,15,391.5,325.5,2.15,30.0,622.5,698.15,509.97
2016,10,13,13,30,351.0,333.0,2.2,30.0,594.0,670.44,491.04
2016,10,13,13,45,428.5,292.5,2.3,30.0,600.5,700.68,515.26
2016,10,13,14,0,506.0,252.0,2.4,30.0,607.0,719.86,531.68
2016,10,13,14,15,660.5,178.0,2.4,29.5,619.0,766.0,569.02
2016,10,13,14,30,815.0,104.0,2.4,29.0,631.0,795.4,590.92
2016,10,13,14,45,579.5,172.5,2.4,29.0,536.0,666.88,501.79
2016,10,13,15,0,344.0,241.0,2.4,29.0,441.0,533.91,403.77
2016,10,13,15,15,509.5,178.0,2.35,28.5,447.5,584.63,446.18
2016,10,13,15,30,675.0,115.0,2.3,28.0,454.0,617.28,473.9
2016,10,13,15,45,646.5,108.5,2.25,28.0,406.0,565.63,436.18
2016,10,13,16,0,618.0,102.0,2.2,28.0,358.0,514.16,398.25
2016,10,13,16,15,574.0,94.5,2.0,27.5,307.5,453.14,352.37
2016,10,13,16,30,530.0,87.0,1.8,27.0,257.0,394.43,306.89
2016,10,13,16,45,467.0,77.0,1.65,27.0,206.0,326.59,252.58
2016,10,13,17,0,404.0,67.0,1.5,27.0,155.0,262.77,200.06
2016,10,13,17,15,309.0,53.0,1.45,26.0,108.5,190.37,140.91
2016,10,13,17,30,214.0,39.0,1.4,25.0,62.0,128.33,88.26
2016,10,13,17,45,107.0,19.5,1.35,24.5,31.0,58.2,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,75.0,15.0,0.9,19.5,21.0,14.74,0.0
2016,10,14,7,0,150.0,30.0,1.0,20.0,42.0,23.49,11.42
2016,10,14,7,15,256.5,45.5,1.1,20.5,85.5,34.75,23.86
2016,10,14,7,30,363.0,61.0,1.2,21.0,129.0,72.87,42.41
2016,10,14,7,45,257.5,88.0,1.35,21.5,144.0,109.66,73.74
2016,10,14,8,0,152.0,115.0,1.5,22.0,159.0,133.24,97.62
2016,10,14,8,15,161.5,139.0,1.6,22.5,194.5,168.01,126.0
2016,10,14,8,30,171.0,163.0,1.7,23.0,230.0,203.96,155.09
2016,10,14,8,45,85.5,153.5,1.8,23.5,187.0,176.66,135.6
2016,10,14,9,0,0.0,144.0,1.9,24.0,144.0,138.5,106.07
2016,10,14,9,15,0.0,141.5,1.9,24.5,141.5,136.46,103.98
2016,10,14,9,30,0.0,139.0,1.9,25.0,139.0,134.29,101.75
2016,10,14,9,45,112.5,215.0,1.95,25.5,285.5,273.16,209.87
2016,10,14,10,0,225.0,291.0,2.0,26.0,432.0,421.5,320.57
2016,10,14,10,15,121.5,269.5,2.0,26.5,346.5,345.03,261.45
2016,10,14,10,30,18.0,248.0,2.0,27.0,261.0,253.59,190.67
2016,10,14,10,45,19.5,257.0,2.0,27.5,271.5,264.59,198.58
2016,10,14,11,0,21.0,266.0,2.0,28.0,282.0,275.67,206.18
2016,10,14,11,15,168.0,310.0,1.95,28.0,438.0,445.31,333.75
2016,10,14,11,30,315.0,354.0,1.9,28.0,594.0,620.76,458.63
2016,10,14,11,45,583.0,237.0,1.9,28.5,687.5,740.33,545.31
2016,10,14,12,0,851.0,120.0,1.9,29.0,781.0,853.39,620.69
2016,10,14,12,15,852.0,120.0,1.9,29.0,782.5,867.56,628.73
2016,10,14,12,30,853.0,120.0,1.9,29.0,784.0,878.42,635.69
2016,10,14,12,45,852.5,118.5,1.9,29.0,777.0,883.01,638.75
2016,10,14,13,0,852.0,117.0,1.9,29.0,770.0,884.18,639.78
2016,10,14,13,15,847.5,116.0,1.9,29.0,754.0,878.92,636.82
2016,10,14,13,30,843.0,115.0,1.9,29.0,738.0,875.46,635.25
2016,10,14,13,45,837.0,113.0,1.9,29.5,714.5,861.18,625.48
2016,10,14,14,0,831.0,111.0,1.9,30.0,691.0,843.68,613.83
2016,10,14,14,15,820.5,109.0,1.9,30.0,659.0,819.28,598.97
2016,10,14,14,30,810.0,107.0,1.9,30.0,627.0,792.09,582.31
2016,10,14,14,45,795.5,104.0,1.9,30.0,589.0,758.0,560.96
2016,10,14,15,0,781.0,101.0,1.9,30.0,551.0,721.72,537.99
2016,10,14,15,15,760.0,97.5,1.9,29.5,507.0,678.17,510.77
2016,10,14,15,30,739.0,94.0,1.9,29.0,463.0,633.37,482.1
2016,10,14,15,45,709.5,90.0,1.95,29.0,414.0,583.98,447.3
2016,10,14,16,0,680.0,86.0,2.0,29.0,365.0,532.35,409.91
2016,10,14,16,15,638.5,80.0,1.85,28.5,313.5,472.01,364.93
2016,10,14,16,30,597.0,74.0,1.7,28.0,262.0,413.67,319.98
2016,10,14,16,45,533.5,66.0,1.55,27.5,210.0,344.94,265.58
2016,10,14,17,0,470.0,58.0,1.4,27.0,158.0,281.29,213.37
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.5,205.44,151.24
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,140.08,94.97
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,61.97,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,77.0,14.5,2.95,20.5,20.5,14.25,0.0
2016,10,15,7,0,154.0,29.0,3.1,21.0,41.0,22.72,10.28
2016,10,15,7,15,265.5,44.0,3.25,21.5,85.0,33.59,22.69
2016,10,15,7,30,377.0,59.0,3.4,22.0,129.0,71.52,40.81
2016,10,15,7,45,455.0,68.5,3.6,22.5,180.5,114.78,69.42
2016,10,15,8,0,533.0,78.0,3.8,23.0,232.0,166.31,108.87
2016,10,15,8,15,282.0,113.0,3.95,23.5,196.0,172.24,125.37
2016,10,15,8,30,31.0,148.0,4.1,24.0,160.0,149.22,114.95
2016,10,15,8,45,39.5,171.0,4.35,24.5,188.5,176.58,136.36
2016,10,15,9,0,48.0,194.0,4.6,25.0,217.0,205.01,158.36
2016,10,15,9,15,41.5,208.0,4.6,25.5,229.0,219.08,168.82
2016,10,15,9,30,35.0,222.0,4.6,26.0,241.0,232.42,178.49
2016,10,15,9,45,33.0,235.0,4.65,27.0,254.5,246.62,188.35
2016,10,15,10,0,31.0,248.0,4.7,28.0,268.0,260.61,197.89
2016,10,15,10,15,72.0,286.0,4.65,28.0,334.5,326.71,248.22
2016,10,15,10,30,113.0,324.0,4.6,28.0,401.0,396.5,300.53
2016,10,15,10,45,136.5,339.5,4.6,28.5,436.0,438.05,330.53
2016,10,15,11,0,160.0,355.0,4.6,29.0,471.0,477.86,359.02
2016,10,15,11,15,505.5,237.0,4.6,29.5,617.5,644.12,486.79
2016,10,15,11,30,851.0,119.0,4.6,30.0,764.0,817.04,610.3
2016,10,15,11,45,528.5,251.0,4.6,30.5,653.0,706.27,527.02
2016,10,15,12,0,206.0,383.0,4.6,31.0,542.0,569.32,420.91
2016,10,15,12,15,246.0,376.5,4.55,31.0,567.0,602.04,445.65
2016,10,15,12,30,286.0,370.0,4.5,31.0,592.0,642.09,474.64
2016,10,15,12,45,583.0,237.5,4.5,31.0,683.5,777.07,577.47
2016,10,15,13,0,880.0,105.0,4.5,31.0,775.0,893.52,658.54
2016,10,15,13,15,875.5,104.0,4.5,31.0,759.0,888.11,654.64
2016,10,15,13,30,871.0,103.0,4.5,31.0,743.0,879.22,649.31
2016,10,15,13,45,866.0,100.5,4.5,31.5,719.0,864.84,639.11
2016,10,15,14,0,861.0,98.0,4.5,32.0,695.0,847.15,626.83
2016,10,15,14,15,850.5,96.5,4.45,32.0,663.0,822.76,611.17
2016,10,15,14,30,840.0,95.0,4.4,32.0,631.0,800.43,597.0
2016,10,15,14,45,821.0,94.5,4.4,32.0,591.5,764.89,573.83
2016,10,15,15,0,802.0,94.0,4.4,32.0,552.0,727.32,549.15
2016,10,15,15,15,781.0,90.5,4.3,31.5,507.5,683.16,520.33
2016,10,15,15,30,760.0,87.0,4.2,31.0,463.0,637.72,490.14
2016,10,15,15,45,729.5,83.5,4.15,31.0,413.5,585.05,451.87
2016,10,15,16,0,699.0,80.0,4.1,31.0,364.0,534.86,414.27
2016,10,15,16,15,657.0,74.5,3.75,30.5,312.0,474.15,368.07
2016,10,15,16,30,615.0,69.0,3.4,30.0,260.0,415.46,322.03
2016,10,15,16,45,551.0,62.0,3.1,29.5,208.0,347.04,267.12
2016,10,15,17,0,487.0,55.0,2.8,29.0,156.0,283.73,214.57
2016,10,15,17,15,382.5,44.0,2.55,28.0,108.5,206.64,151.09
2016,10,15,17,30,278.0,33.0,2.3,27.0,61.0,140.33,93.26
2016,10,15,17,45,139.0,16.5,2.05,26.5,30.5,61.18,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,74.5,14.5,3.9,22.0,20.0,14.25,0.0
2016,10,16,7,0,149.0,29.0,4.0,22.0,40.0,22.79,9.68
2016,10,16,7,15,263.0,44.5,4.2,22.5,84.5,34.09,22.94
2016,10,16,7,30,377.0,60.0,4.4,23.0,129.0,71.9,41.07
2016,10,16,7,45,467.0,68.0,4.65,23.5,182.0,115.17,69.0
2016,10,16,8,0,557.0,76.0,4.9,24.0,235.0,167.97,108.87
2016,10,16,8,15,605.5,82.5,5.0,24.5,287.5,219.72,152.22
2016,10,16,8,30,654.0,89.0,5.1,25.0,340.0,276.41,200.47
2016,10,16,8,45,702.5,90.0,5.25,25.5,393.0,332.37,248.16
2016,10,16,9,0,751.0,91.0,5.4,26.0,446.0,393.54,299.28
2016,10,16,9,15,774.0,94.5,5.35,26.5,492.0,447.86,344.06
2016,10,16,9,30,797.0,98.0,5.3,27.0,538.0,502.87,388.02
2016,10,16,9,45,823.5,96.5,5.3,28.0,580.5,555.16,428.01
2016,10,16,10,0,850.0,95.0,5.3,29.0,623.0,607.7,466.92
2016,10,16,10,15,861.5,97.0,5.2,29.0,657.0,653.26,501.14
2016,10,16,10,30,873.0,99.0,5.1,29.0,691.0,697.64,533.68
2016,10,16,10,45,885.5,98.0,5.1,29.5,718.5,737.79,560.19
2016,10,16,11,0,898.0,97.0,5.1,30.0,746.0,775.85,584.95
2016,10,16,11,15,903.0,98.0,5.05,30.5,764.0,807.82,604.97
2016,10,16,11,30,908.0,99.0,5.0,31.0,782.0,836.85,622.82
2016,10,16,11,45,915.5,96.5,5.0,31.5,793.0,861.2,637.64
2016,10,16,12,0,923.0,94.0,5.0,32.0,804.0,882.36,650.3
2016,10,16,12,15,923.5,94.0,4.95,32.0,805.0,896.84,659.55
2016,10,16,12,30,924.0,94.0,4.9,32.0,806.0,907.73,666.51
2016,10,16,12,45,922.0,93.5,4.85,32.5,798.0,912.26,667.96
2016,10,16,13,0,920.0,93.0,4.8,33.0,790.0,913.09,667.1
2016,10,16,13,15,915.5,92.5,4.7,33.0,773.5,908.05,663.55
2016,10,16,13,30,911.0,92.0,4.6,33.0,757.0,899.39,658.05
2016,10,16,13,45,904.0,91.0,4.6,33.0,732.0,884.47,648.91
2016,10,16,14,0,897.0,90.0,4.6,33.0,707.0,866.15,637.61
2016,10,16,14,15,886.5,88.5,4.55,32.5,674.5,841.09,622.9
2016,10,16,14,30,876.0,87.0,4.5,32.0,642.0,813.06,606.14
2016,10,16,14,45,862.5,84.5,4.45,32.0,602.5,778.76,583.77
2016,10,16,15,0,849.0,82.0,4.4,32.0,563.0,742.05,559.62
2016,10,16,15,15,829.5,79.0,4.25,31.5,518.0,702.7,534.19
2016,10,16,15,30,810.0,76.0,4.1,31.0,473.0,657.24,504.04
2016,10,16,15,45,781.5,73.0,4.0,31.0,423.0,604.7,466.42
2016,10,16,16,0,753.0,70.0,3.9,31.0,373.0,551.99,427.0
2016,10,16,16,15,713.0,65.5,3.5,30.5,320.0,491.24,380.67
2016,10,16,16,30,673.0,61.0,3.1,30.0,267.0,432.12,334.13
2016,10,16,16,45,610.0,55.0,2.75,29.5,213.5,365.03,280.0
2016,10,16,17,0,547.0,49.0,2.4,29.0,160.0,300.71,226.36
2016,10,16,17,15,441.5,39.0,2.2,28.0,111.0,221.7,161.13
2016,10,16,17,30,336.0,29.0,2.0,27.0,62.0,153.72,100.25
2016,10,16,17,45,168.0,14.5,1.85,26.0,31.0,57.61,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,71.0,14.5,3.6,21.5,19.5,14.25,0.0
2016,10,17,7,0,142.0,29.0,3.8,22.0,39.0,22.87,9.03
2016,10,17,7,15,256.5,44.5,4.05,22.5,83.0,34.19,22.96
2016,10,17,7,30,371.0,60.0,4.3,23.0,127.0,71.06,40.71
2016,10,17,7,45,465.5,67.5,4.6,23.5,180.0,113.94,68.07
2016,10,17,8,0,560.0,75.0,4.9,24.0,233.0,166.78,107.72
2016,10,17,8,15,609.0,81.5,5.0,24.5,285.5,218.7,151.17
2016,10,17,8,30,658.0,88.0,5.1,25.0,338.0,275.61,199.59
2016,10,17,8,45,709.0,87.5,5.2,25.5,391.0,331.07,246.87
2016,10,17,9,0,760.0,87.0,5.3,26.0,444.0,391.92,297.76
2016,10,17,9,15,783.0,90.5,5.3,26.5,490.5,446.58,342.93
2016,10,17,9,30,806.0,94.0,5.3,27.0,537.0,501.89,387.28
2016,10,17,9,45,830.5,93.0,5.35,28.0,579.0,553.85,427.2
2016,10,17,10,0,855.0,92.0,5.4,29.0,621.0,605.45,465.62
2016,10,17,10,15,866.0,94.0,5.35,29.0,654.5,651.22,500.24
2016,10,17,10,30,877.0,96.0,5.3,29.0,688.0,695.32,532.88
2016,10,17,10,45,888.0,95.5,5.3,29.5,715.0,734.93,559.12
2016,10,17,11,0,899.0,95.0,5.3,30.0,742.0,772.35,583.54
2016,10,17,11,15,904.0,96.0,5.25,30.5,760.0,804.25,603.63
2016,10,17,11,30,909.0,97.0,5.2,31.0,778.0,833.22,621.55
2016,10,17,11,45,910.0,98.5,5.2,31.5,787.0,856.34,635.62
2016,10,17,12,0,911.0,100.0,5.2,32.0,796.0,876.1,647.41
2016,10,17,12,15,911.0,100.0,5.15,32.0,797.0,889.96,656.32
2016,10,17,12,30,911.0,100.0,5.1,32.0,798.0,900.27,662.96
2016,10,17,12,45,909.0,99.5,5.05,32.0,790.0,904.7,665.78
2016,10,17,13,0,907.0,99.0,5.0,32.0,782.0,905.5,666.32
2016,10,17,13,15,902.5,98.0,4.95,32.0,765.0,899.94,662.75
2016,10,17,13,30,898.0,97.0,4.9,32.0,748.0,890.81,656.96
2016,10,17,13,45,890.5,95.5,4.85,32.5,723.5,875.05,645.49
2016,10,17,14,0,883.0,94.0,4.8,33.0,699.0,855.96,631.96
2016,10,17,14,15,872.5,92.5,4.7,33.0,666.5,831.18,615.7
2016,10,17,14,30,862.0,91.0,4.6,33.0,634.0,803.48,597.71
2016,10,17,14,45,845.0,89.5,4.55,33.0,594.0,772.73,577.8
2016,10,17,15,0,828.0,88.0,4.5,33.0,554.0,734.96,552.91
2016,10,17,15,15,807.5,85.0,4.4,32.5,509.0,691.03,524.4
2016,10,17,15,30,787.0,82.0,4.3,32.0,464.0,645.71,494.46
2016,10,17,15,45,758.5,78.5,4.2,32.0,414.5,593.54,456.61
2016,10,17,16,0,730.0,75.0,4.1,32.0,365.0,541.24,417.49
2016,10,17,16,15,688.5,69.5,3.7,31.0,312.5,481.9,372.98
2016,10,17,16,30,647.0,64.0,3.3,30.0,260.0,422.35,326.77
2016,10,17,16,45,583.5,57.0,2.95,29.5,207.0,353.1,270.94
2016,10,17,17,0,520.0,50.0,2.6,29.0,154.0,288.92,217.36
2016,10,17,17,15,413.0,39.5,2.4,28.0,106.0,210.56,152.63
2016,10,17,17,30,306.0,29.0,2.2,27.0,58.0,143.44,91.63
2016,10,17,17,45,153.0,14.5,2.05,26.5,29.0,53.3,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.0,8.5,8.36,0.0
2016,10,18,7,0,0.0,17.0,3.7,22.0,17.0,16.41,4.27
2016,10,18,7,15,0.0,37.0,3.95,22.5,37.0,34.9,23.48
2016,10,18,7,30,0.0,57.0,4.2,23.0,57.0,53.59,38.06
2016,10,18,7,45,8.0,79.0,4.5,23.5,81.5,75.31,55.84
2016,10,18,8,0,16.0,101.0,4.8,24.0,106.0,98.23,74.3
2016,10,18,8,15,64.5,129.0,4.8,24.5,153.0,136.21,103.3
2016,10,18,8,30,113.0,157.0,4.8,25.0,200.0,180.69,137.76
2016,10,18,8,45,116.0,180.0,4.85,25.5,229.5,211.19,162.11
2016,10,18,9,0,119.0,203.0,4.9,26.0,259.0,242.03,186.3
2016,10,18,9,15,438.5,156.0,4.85,26.5,390.5,351.21,270.43
2016,10,18,9,30,758.0,109.0,4.8,27.0,522.0,490.44,377.77
2016,10,18,9,45,780.0,110.0,4.8,28.0,563.0,541.44,416.25
2016,10,18,10,0,802.0,111.0,4.8,29.0,604.0,591.75,453.26
2016,10,18,10,15,814.0,113.0,4.7,29.0,637.0,636.37,486.58
2016,10,18,10,30,826.0,115.0,4.6,29.0,670.0,679.56,518.07
2016,10,18,10,45,836.0,116.0,4.55,29.5,696.0,718.62,544.57
2016,10,18,11,0,846.0,117.0,4.5,30.0,722.0,755.61,568.42
2016,10,18,11,15,851.5,118.0,4.4,30.0,740.0,786.83,589.01
2016,10,18,11,30,857.0,119.0,4.3,30.0,758.0,815.32,607.63
2016,10,18,11,45,876.0,111.0,4.25,30.5,771.0,839.09,621.92
2016,10,18,12,0,895.0,103.0,4.2,31.0,784.0,863.35,636.51
2016,10,18,12,15,895.0,103.0,4.1,31.0,784.5,876.94,644.97
2016,10,18,12,30,895.0,103.0,4.0,31.0,785.0,887.05,651.24
2016,10,18,12,45,534.5,236.5,3.95,31.5,643.0,726.57,537.96
2016,10,18,13,0,174.0,370.0,3.9,32.0,501.0,541.69,398.38
2016,10,18,13,15,183.0,361.0,3.8,32.0,496.0,541.52,399.55
2016,10,18,13,30,192.0,352.0,3.7,32.0,491.0,540.48,399.36
2016,10,18,13,45,161.5,339.0,3.6,32.0,453.0,500.26,370.39
2016,10,18,14,0,131.0,326.0,3.5,32.0,415.0,460.02,341.36
2016,10,18,14,15,309.5,275.5,3.4,31.5,472.5,559.94,419.36
2016,10,18,14,30,488.0,225.0,3.3,31.0,530.0,651.64,489.28
2016,10,18,14,45,478.5,213.0,3.25,31.0,496.5,620.05,467.09
2016,10,18,15,0,469.0,201.0,3.2,31.0,463.0,587.09,444.39
2016,10,18,15,15,577.5,152.0,3.0,30.5,448.0,596.66,454.99
2016,10,18,15,30,686.0,103.0,2.8,30.0,433.0,600.41,460.55
2016,10,18,15,45,693.5,90.5,2.65,30.0,393.5,565.18,434.79
2016,10,18,16,0,701.0,78.0,2.5,30.0,354.0,527.1,406.39
2016,10,18,16,15,658.0,72.5,2.15,29.5,302.0,466.19,359.91
2016,10,18,16,30,615.0,67.0,1.8,29.0,250.0,407.4,313.7
2016,10,18,16,45,547.5,59.5,1.5,28.5,198.0,337.45,257.71
2016,10,18,17,0,480.0,52.0,1.2,28.0,146.0,273.0,204.37
2016,10,18,17,15,371.0,40.5,1.2,27.5,99.0,195.23,140.62
2016,10,18,17,30,262.0,29.0,1.2,27.0,52.0,128.79,79.85
2016,10,18,17,45,131.0,14.5,1.2,26.5,26.0,47.32,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,63.5,13.0,2.05,22.5,17.0,12.78,0.0
2016,10,19,7,0,127.0,26.0,2.2,23.0,34.0,20.46,5.75
2016,10,19,7,15,241.5,41.5,2.4,23.0,76.5,31.87,20.86
2016,10,19,7,30,356.0,57.0,2.6,23.0,119.0,66.62,37.85
2016,10,19,7,45,444.0,65.0,2.85,23.5,170.0,107.87,64.02
2016,10,19,8,0,532.0,73.0,3.1,24.0,221.0,158.43,101.77
2016,10,19,8,15,410.0,108.5,3.3,24.5,236.5,195.36,138.64
2016,10,19,8,30,288.0,144.0,3.5,25.0,252.0,218.78,163.17
2016,10,19,8,45,501.5,118.0,3.7,25.5,337.5,285.72,213.89
2016,10,19,9,0,715.0,92.0,3.9,26.0,423.0,375.07,283.72
