Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,15,543.5,154.0,3.95,26.5,420.5,395.75,302.71
2016,10,19,9,30,372.0,216.0,4.0,27.0,418.0,397.47,304.69
2016,10,19,9,45,587.5,159.0,4.05,27.5,505.5,482.64,370.84
2016,10,19,10,0,803.0,102.0,4.1,28.0,593.0,581.55,446.43
2016,10,19,10,15,633.5,178.5,4.1,28.0,578.5,585.99,447.56
2016,10,19,10,30,464.0,255.0,4.1,28.0,564.0,573.13,435.4
2016,10,19,10,45,393.5,289.5,4.1,28.5,558.5,573.09,433.18
2016,10,19,11,0,323.0,324.0,4.1,29.0,553.0,570.79,428.85
2016,10,19,11,15,361.0,322.5,4.1,29.0,585.0,610.29,457.82
2016,10,19,11,30,399.0,321.0,4.1,29.0,617.0,650.5,486.9
2016,10,19,11,45,460.5,299.5,4.1,29.5,645.0,695.1,518.57
2016,10,19,12,0,522.0,278.0,4.1,30.0,673.0,735.3,546.94
2016,10,19,12,15,499.0,286.5,4.05,30.0,664.5,734.29,545.36
2016,10,19,12,30,476.0,295.0,4.0,30.0,656.0,730.73,542.29
2016,10,19,12,45,665.5,203.5,4.0,30.0,702.5,806.88,600.6
2016,10,19,13,0,855.0,112.0,4.0,30.0,749.0,868.93,642.82
2016,10,19,13,15,850.0,111.0,3.95,30.0,732.5,863.05,638.68
2016,10,19,13,30,845.0,110.0,3.9,30.0,716.0,858.86,636.28
2016,10,19,13,45,677.0,175.0,3.9,30.0,650.5,782.73,584.98
2016,10,19,14,0,509.0,240.0,3.9,30.0,585.0,700.45,525.05
2016,10,19,14,15,654.5,172.5,3.85,29.5,594.0,742.77,560.78
2016,10,19,14,30,800.0,105.0,3.8,29.0,603.0,768.99,581.19
2016,10,19,14,45,772.0,107.0,3.75,29.0,562.0,730.37,555.02
2016,10,19,15,0,744.0,109.0,3.7,29.0,521.0,693.08,529.99
2016,10,19,15,15,720.5,105.0,3.55,29.0,477.5,648.72,499.27
2016,10,19,15,30,697.0,101.0,3.4,29.0,434.0,603.46,466.36
2016,10,19,15,45,665.5,96.0,3.25,29.0,386.0,551.33,427.72
2016,10,19,16,0,634.0,91.0,3.1,29.0,338.0,499.6,388.52
2016,10,19,16,15,587.5,84.0,2.8,28.5,287.0,438.01,341.26
2016,10,19,16,30,541.0,77.0,2.5,28.0,236.0,378.95,294.55
2016,10,19,16,45,478.0,67.0,2.2,27.5,186.5,311.96,240.35
2016,10,19,17,0,415.0,57.0,1.9,27.0,137.0,250.08,188.7
2016,10,19,17,15,305.0,44.0,1.8,26.5,92.0,173.51,125.45
2016,10,19,17,30,195.0,31.0,1.7,26.0,47.0,109.36,65.87
2016,10,19,17,45,97.5,15.5,1.6,25.5,23.5,39.58,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.5,3.8,21.0,14.0,12.29,0.0
2016,10,20,7,0,46.0,25.0,4.2,21.0,28.0,21.9,5.42
2016,10,20,7,15,133.5,47.0,4.5,21.0,67.5,38.17,26.19
2016,10,20,7,30,221.0,69.0,4.8,21.0,107.0,70.74,45.69
2016,10,20,7,45,297.5,84.5,5.1,21.5,155.0,107.67,70.61
2016,10,20,8,0,374.0,100.0,5.4,22.0,203.0,154.74,106.25
2016,10,20,8,15,187.0,52.5,5.7,22.0,104.0,91.7,63.74
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,51.5,6.3,22.5,51.5,49.75,35.44
2016,10,20,9,0,0.0,98.0,6.6,23.0,98.0,94.64,71.83
2016,10,20,9,15,0.0,53.5,6.7,23.0,53.5,51.7,36.68
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,8.69,1.46
2016,10,20,9,45,0.0,18.0,6.9,23.5,18.0,17.39,8.52
2016,10,20,10,0,0.0,27.0,7.0,24.0,27.0,26.09,15.51
2016,10,20,10,15,2.5,109.0,7.0,24.0,111.0,107.13,80.59
2016,10,20,10,30,5.0,191.0,7.0,24.0,195.0,188.97,145.14
2016,10,20,10,45,6.5,199.0,7.0,24.5,203.5,198.27,151.87
2016,10,20,11,0,8.0,207.0,7.0,25.0,212.0,207.69,158.75
2016,10,20,11,15,173.5,271.0,6.95,25.0,398.5,408.03,317.5
2016,10,20,11,30,339.0,335.0,6.9,25.0,585.0,616.44,476.44
2016,10,20,11,45,588.5,233.0,6.9,25.5,673.0,729.96,565.55
2016,10,20,12,0,838.0,131.0,6.9,26.0,761.0,844.31,649.78
2016,10,20,12,15,839.0,131.0,6.9,26.0,762.5,858.34,659.31
2016,10,20,12,30,840.0,131.0,6.9,26.0,764.0,869.09,667.01
2016,10,20,12,45,617.0,227.0,6.9,26.5,689.5,787.38,605.42
2016,10,20,13,0,394.0,323.0,6.9,27.0,615.0,689.22,527.11
2016,10,20,13,15,326.0,330.5,6.9,27.0,568.5,639.87,490.01
2016,10,20,13,30,258.0,338.0,6.9,27.0,522.0,589.79,451.86
2016,10,20,13,45,279.5,321.0,6.9,27.0,514.5,588.99,452.74
2016,10,20,14,0,301.0,304.0,6.9,27.0,507.0,586.39,452.2
2016,10,20,14,15,561.0,204.5,6.85,26.5,559.5,695.29,541.81
2016,10,20,14,30,821.0,105.0,6.8,26.0,612.0,783.22,610.96
2016,10,20,14,45,806.5,102.0,6.8,26.0,573.5,749.04,586.84
2016,10,20,15,0,792.0,99.0,6.8,26.0,535.0,712.66,561.41
2016,10,20,15,15,771.5,95.5,6.7,25.5,491.0,669.47,531.47
2016,10,20,15,30,751.0,92.0,6.6,25.0,447.0,624.99,499.36
2016,10,20,15,45,730.0,85.5,6.5,25.0,399.5,578.41,463.3
2016,10,20,16,0,709.0,79.0,6.4,25.0,352.0,528.74,424.04
2016,10,20,16,15,667.0,73.0,6.1,24.5,300.0,467.75,375.23
2016,10,20,16,30,625.0,67.0,5.8,24.0,248.0,408.76,326.55
2016,10,20,16,45,568.5,58.0,5.5,23.5,196.5,342.12,270.27
2016,10,20,17,0,512.0,49.0,5.2,23.0,145.0,279.89,215.91
2016,10,20,17,15,400.5,38.0,4.85,22.5,97.5,200.88,147.75
2016,10,20,17,30,289.0,27.0,4.5,22.0,50.0,131.37,77.33
2016,10,20,17,45,144.5,13.5,4.2,21.5,25.0,48.98,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,10.5,20.5,9.83,0.0
2016,10,21,7,0,336.0,20.0,2.6,11.0,41.0,17.03,2.14
2016,10,21,7,15,463.5,30.0,2.8,12.0,90.0,24.32,15.29
2016,10,21,7,30,591.0,40.0,3.0,13.0,139.0,64.54,30.98
2016,10,21,7,45,662.0,45.5,3.2,14.0,194.5,114.06,62.42
2016,10,21,8,0,733.0,51.0,3.4,15.0,250.0,171.65,107.8
2016,10,21,8,15,776.0,55.5,3.45,15.5,305.5,229.53,158.53
2016,10,21,8,30,819.0,60.0,3.5,16.0,361.0,291.41,213.73
2016,10,21,8,45,848.5,62.5,3.6,17.0,414.0,351.53,267.04
2016,10,21,9,0,878.0,65.0,3.7,18.0,467.0,411.99,319.27
2016,10,21,9,15,898.0,67.5,3.6,18.5,514.5,469.55,368.05
2016,10,21,9,30,918.0,70.0,3.5,19.0,562.0,527.15,415.13
2016,10,21,9,45,932.5,71.5,3.4,19.5,604.0,580.47,457.34
2016,10,21,10,0,947.0,73.0,3.3,20.0,646.0,632.67,497.21
2016,10,21,10,15,957.0,74.5,3.2,20.0,680.5,680.65,533.65
2016,10,21,10,30,967.0,76.0,3.1,20.0,715.0,726.59,567.03
2016,10,21,10,45,974.5,77.0,3.05,20.5,741.5,767.97,594.13
2016,10,21,11,0,982.0,78.0,3.0,21.0,768.0,806.67,618.96
2016,10,21,11,15,986.0,78.5,2.9,21.5,786.5,839.27,638.92
2016,10,21,11,30,990.0,79.0,2.8,22.0,805.0,868.59,656.41
2016,10,21,11,45,991.0,80.0,2.75,22.5,814.5,892.58,670.48
2016,10,21,12,0,992.0,81.0,2.7,23.0,824.0,912.92,682.06
2016,10,21,12,15,992.0,81.0,2.65,23.0,824.0,927.59,691.22
2016,10,21,12,30,992.0,81.0,2.6,23.0,824.0,938.4,697.94
2016,10,21,12,45,990.0,80.5,2.6,23.5,815.5,943.05,699.8
2016,10,21,13,0,988.0,80.0,2.6,24.0,807.0,943.76,699.24
2016,10,21,13,15,983.5,79.5,2.55,24.0,789.5,938.4,695.77
2016,10,21,13,30,979.0,79.0,2.5,24.0,772.0,929.16,689.94
2016,10,21,13,45,972.0,78.0,2.45,24.0,746.0,913.46,679.98
2016,10,21,14,0,965.0,77.0,2.4,24.0,720.0,894.13,667.75
2016,10,21,14,15,955.0,75.5,2.35,24.0,686.5,868.29,651.25
2016,10,21,14,30,945.0,74.0,2.3,24.0,653.0,839.22,632.62
2016,10,21,14,45,931.5,72.0,2.25,24.0,612.5,803.86,609.66
2016,10,21,15,0,918.0,70.0,2.2,24.0,572.0,765.89,584.78
2016,10,21,15,15,899.5,68.0,2.1,23.5,525.0,722.01,556.26
2016,10,21,15,30,881.0,66.0,2.0,23.0,478.0,676.42,526.09
2016,10,21,15,45,854.0,63.0,1.95,23.0,426.5,622.82,487.73
2016,10,21,16,0,827.0,60.0,1.9,23.0,375.0,572.59,449.72
2016,10,21,16,15,787.5,56.0,1.65,22.5,320.0,510.23,401.31
2016,10,21,16,30,748.0,52.0,1.4,22.0,265.0,449.33,352.31
2016,10,21,16,45,684.5,46.5,1.15,21.5,209.5,377.65,293.21
2016,10,21,17,0,621.0,41.0,0.9,21.0,154.0,310.68,235.75
2016,10,21,17,15,506.0,32.0,0.95,20.0,103.5,227.11,165.26
2016,10,21,17,30,391.0,23.0,1.0,19.0,53.0,152.63,85.15
2016,10,21,17,45,195.5,11.5,1.05,18.0,26.5,59.12,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,10.0,1.0,10.5,19.5,9.83,0.0
2016,10,22,7,0,326.0,20.0,1.0,11.0,39.0,17.21,0.75
2016,10,22,7,15,455.0,29.5,1.2,11.5,87.5,23.97,14.99
2016,10,22,7,30,584.0,39.0,1.4,12.0,136.0,62.36,29.82
2016,10,22,7,45,652.5,45.5,1.65,13.0,191.0,112.0,61.33
2016,10,22,8,0,721.0,52.0,1.9,14.0,246.0,169.4,106.5
2016,10,22,8,15,764.0,56.5,2.05,15.0,300.5,226.45,156.03
2016,10,22,8,30,807.0,61.0,2.2,16.0,355.0,287.51,209.84
2016,10,22,8,45,834.5,64.5,2.35,17.0,407.0,345.98,261.46
2016,10,22,9,0,862.0,68.0,2.5,18.0,459.0,406.91,313.65
2016,10,22,9,15,882.5,70.5,2.55,18.5,506.5,463.79,361.6
2016,10,22,9,30,903.0,73.0,2.6,19.0,554.0,520.77,408.04
2016,10,22,9,45,915.5,75.5,2.65,20.0,595.0,573.23,448.72
2016,10,22,10,0,928.0,78.0,2.7,21.0,636.0,624.46,486.98
2016,10,22,10,15,938.5,80.0,2.65,21.5,670.5,672.41,522.12
2016,10,22,10,30,949.0,82.0,2.6,22.0,705.0,718.42,554.62
2016,10,22,10,45,954.5,83.5,2.6,22.5,731.0,758.23,580.47
2016,10,22,11,0,960.0,85.0,2.6,23.0,757.0,795.29,604.12
2016,10,22,11,15,964.5,86.0,2.6,23.0,775.5,828.13,625.84
2016,10,22,11,30,969.0,87.0,2.6,23.0,794.0,857.81,645.35
2016,10,22,11,45,970.0,88.0,2.6,23.5,803.0,881.34,659.41
2016,10,22,12,0,971.0,89.0,2.6,24.0,812.0,901.29,671.1
2016,10,22,12,15,971.0,89.0,2.6,24.0,812.5,915.66,680.45
2016,10,22,12,30,971.0,89.0,2.6,24.0,813.0,926.27,687.45
2016,10,22,12,45,967.5,89.0,2.6,24.5,804.0,930.07,688.75
2016,10,22,13,0,964.0,89.0,2.6,25.0,795.0,930.01,687.71
2016,10,22,13,15,959.5,88.5,2.6,25.0,777.5,924.73,684.74
2016,10,22,13,30,955.0,88.0,2.6,25.0,760.0,915.68,679.46
2016,10,22,13,45,947.0,87.0,2.65,25.5,734.0,899.43,668.61
2016,10,22,14,0,939.0,86.0,2.7,26.0,708.0,879.68,655.57
2016,10,22,14,15,928.5,84.5,2.7,26.0,674.5,853.96,639.49
2016,10,22,14,30,918.0,83.0,2.7,26.0,641.0,825.15,621.33
2016,10,22,14,45,902.0,81.5,2.75,26.0,600.5,789.23,598.5
2016,10,22,15,0,886.0,80.0,2.8,26.0,560.0,750.94,573.81
2016,10,22,15,15,865.5,77.0,2.8,25.5,513.5,710.03,547.75
2016,10,22,15,30,845.0,74.0,2.8,25.0,467.0,663.05,516.8
2016,10,22,15,45,816.0,71.0,2.8,25.0,415.5,609.46,477.51
2016,10,22,16,0,787.0,68.0,2.8,25.0,364.0,555.65,436.79
2016,10,22,16,15,744.5,63.0,2.45,24.0,309.5,492.32,388.08
2016,10,22,16,30,702.0,58.0,2.1,23.0,255.0,430.76,338.87
2016,10,22,16,45,634.5,51.5,1.8,22.0,200.5,358.42,279.52
2016,10,22,17,0,567.0,45.0,1.5,21.0,146.0,294.57,224.68
2016,10,22,17,15,447.5,34.5,1.5,20.0,97.0,211.27,153.91
2016,10,22,17,30,328.0,24.0,1.5,19.0,48.0,136.49,70.88
2016,10,22,17,45,164.0,12.0,1.55,18.5,24.0,51.5,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,44.5,11.0,1.8,13.5,13.5,10.81,0.0
2016,10,23,7,0,89.0,22.0,2.0,14.0,27.0,18.46,0.0
2016,10,23,7,15,175.5,40.0,2.1,14.5,64.0,30.97,20.56
2016,10,23,7,30,262.0,58.0,2.2,15.0,101.0,60.86,37.71
2016,10,23,7,45,308.5,75.5,2.35,15.5,144.5,99.47,64.95
2016,10,23,8,0,355.0,93.0,2.5,16.0,188.0,143.46,99.75
2016,10,23,8,15,402.0,103.5,2.55,16.0,232.0,186.32,135.65
2016,10,23,8,30,449.0,114.0,2.6,16.0,276.0,234.08,176.54
2016,10,23,8,45,266.5,153.0,2.65,16.5,253.0,235.94,184.47
2016,10,23,9,0,84.0,192.0,2.7,17.0,230.0,216.75,172.03
2016,10,23,9,15,78.5,210.5,2.9,17.5,249.0,237.56,188.58
2016,10,23,9,30,73.0,229.0,3.1,18.0,268.0,257.76,204.19
2016,10,23,9,45,444.5,167.5,3.35,19.0,430.5,407.71,324.27
2016,10,23,10,0,816.0,106.0,3.6,20.0,593.0,585.93,462.84
2016,10,23,10,15,485.0,208.5,3.7,20.5,502.5,515.8,405.36
2016,10,23,10,30,154.0,311.0,3.8,21.0,412.0,412.91,321.2
2016,10,23,10,45,195.5,321.5,3.95,21.5,454.5,459.8,357.17
2016,10,23,11,0,237.0,332.0,4.1,22.0,497.0,508.95,393.91
2016,10,23,11,15,312.5,323.0,4.1,22.0,546.5,570.78,441.13
2016,10,23,11,30,388.0,314.0,4.1,22.0,596.0,630.91,486.61
2016,10,23,11,45,484.0,282.0,4.15,22.5,638.0,691.51,531.87
2016,10,23,12,0,580.0,250.0,4.2,23.0,680.0,748.57,574.09
2016,10,23,12,15,522.0,271.0,4.15,23.0,658.0,732.1,560.47
2016,10,23,12,30,464.0,292.0,4.1,23.0,636.0,712.2,544.77
2016,10,23,12,45,355.5,321.0,4.1,23.5,583.0,648.16,495.36
2016,10,23,13,0,247.0,350.0,4.1,24.0,530.0,581.1,443.42
2016,10,23,13,15,547.5,233.0,4.05,24.0,619.5,730.08,560.24
2016,10,23,13,30,848.0,116.0,4.0,24.0,709.0,857.65,652.81
2016,10,23,13,45,763.5,144.5,3.95,24.0,665.0,813.75,621.79
2016,10,23,14,0,679.0,173.0,3.9,24.0,621.0,765.82,588.86
2016,10,23,14,15,603.0,187.0,3.8,24.0,570.5,708.24,546.93
2016,10,23,14,30,527.0,201.0,3.7,24.0,520.0,648.81,503.1
2016,10,23,14,45,422.5,213.0,3.6,24.0,458.0,570.06,443.98
2016,10,23,15,0,318.0,225.0,3.5,24.0,396.0,487.62,381.3
2016,10,23,15,15,249.0,212.5,3.15,23.5,339.5,416.51,327.4
2016,10,23,15,30,180.0,200.0,2.8,23.0,283.0,341.3,269.43
2016,10,23,15,45,172.5,178.5,2.5,23.0,251.0,307.18,243.25
2016,10,23,16,0,165.0,157.0,2.2,23.0,219.0,273.11,216.53
2016,10,23,16,15,154.0,134.0,2.05,22.5,185.0,235.42,186.9
2016,10,23,16,30,143.0,111.0,1.9,22.0,151.0,198.23,156.87
2016,10,23,16,45,124.5,88.5,1.75,21.5,117.5,158.84,124.21
2016,10,23,17,0,106.0,66.0,1.6,21.0,84.0,120.8,91.91
2016,10,23,17,15,65.5,45.0,1.6,20.5,55.0,78.48,55.91
2016,10,23,17,30,25.0,24.0,1.6,20.0,26.0,33.71,12.65
2016,10,23,17,45,12.5,12.0,1.6,20.0,13.0,14.79,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.85,16.5,13.5,10.81,0.0
2016,10,24,7,0,99.0,22.0,0.9,17.0,27.0,17.39,0.0
2016,10,24,7,15,225.0,38.0,1.1,17.5,68.5,29.41,18.88
2016,10,24,7,30,351.0,54.0,1.3,18.0,110.0,61.09,35.1
2016,10,24,7,45,433.0,64.0,1.5,19.0,159.5,102.59,61.4
2016,10,24,8,0,515.0,74.0,1.7,20.0,209.0,152.47,98.65
2016,10,24,8,15,568.0,81.0,1.95,20.5,260.0,202.21,139.9
2016,10,24,8,30,621.0,88.0,2.2,21.0,311.0,257.41,186.74
2016,10,24,8,45,511.5,124.5,2.5,22.0,326.0,290.72,219.09
2016,10,24,9,0,402.0,161.0,2.8,23.0,341.0,312.32,239.69
2016,10,24,9,15,586.0,129.5,2.75,23.5,421.5,386.66,297.88
2016,10,24,9,30,770.0,98.0,2.7,24.0,502.0,476.59,367.69
2016,10,24,9,45,793.0,98.5,2.65,24.5,542.5,526.75,406.39
2016,10,24,10,0,816.0,99.0,2.6,25.0,583.0,576.93,444.08
2016,10,24,10,15,549.0,197.0,2.5,25.5,531.0,543.03,415.44
2016,10,24,10,30,282.0,295.0,2.4,26.0,479.0,484.56,367.54
2016,10,24,10,45,572.5,198.5,2.35,26.5,589.0,605.58,460.16
2016,10,24,11,0,863.0,102.0,2.3,27.0,699.0,737.26,554.56
2016,10,24,11,15,867.5,103.0,2.3,27.0,716.0,767.28,573.5
2016,10,24,11,30,872.0,104.0,2.3,27.0,733.0,794.48,591.29
2016,10,24,11,45,439.5,154.0,2.3,27.5,471.5,524.5,398.77
2016,10,24,12,0,7.0,204.0,2.3,28.0,210.0,205.5,152.86
2016,10,24,12,15,167.5,271.5,2.3,28.0,395.5,421.07,318.46
2016,10,24,12,30,328.0,339.0,2.3,28.0,581.0,638.91,474.82
2016,10,24,12,45,437.5,295.5,2.3,28.5,614.5,696.99,515.64
2016,10,24,13,0,547.0,252.0,2.3,29.0,648.0,747.61,551.99
2016,10,24,13,15,673.5,191.5,2.3,29.0,668.0,794.76,587.36
2016,10,24,13,30,800.0,131.0,2.3,29.0,688.0,830.75,611.71
2016,10,24,13,45,790.0,129.0,2.35,29.0,663.0,813.5,600.99
2016,10,24,14,0,780.0,127.0,2.4,29.0,638.0,793.31,588.78
2016,10,24,14,15,551.0,193.0,2.4,29.0,545.0,667.78,501.21
2016,10,24,14,30,322.0,259.0,2.4,29.0,452.0,541.75,408.21
2016,10,24,14,45,518.5,187.5,2.45,29.0,474.5,613.82,466.0
2016,10,24,15,0,715.0,116.0,2.5,29.0,497.0,668.28,509.14
2016,10,24,15,15,451.5,156.5,2.5,28.5,390.0,502.99,387.1
2016,10,24,15,30,188.0,197.0,2.5,28.0,283.0,342.84,264.87
2016,10,24,15,45,391.5,146.0,2.55,28.0,298.5,422.13,329.1
2016,10,24,16,0,595.0,95.0,2.6,28.0,314.0,471.51,367.89
2016,10,24,16,15,544.0,87.0,2.3,27.5,264.0,408.79,318.76
2016,10,24,16,30,493.0,79.0,2.0,27.0,214.0,349.05,271.09
2016,10,24,16,45,420.0,68.0,1.75,26.5,165.5,278.4,213.8
2016,10,24,17,0,347.0,57.0,1.5,26.0,117.0,216.67,162.22
2016,10,24,17,15,233.5,41.5,1.45,25.0,75.0,142.88,101.26
2016,10,24,17,30,120.0,26.0,1.4,24.0,33.0,75.31,28.46
2016,10,24,17,45,60.0,13.0,1.35,23.5,16.5,27.01,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,1.2,16.5,6.5,6.39,0.0
2016,10,25,7,0,0.0,13.0,1.3,17.0,13.0,12.55,0.0
2016,10,25,7,15,0.0,33.0,1.4,17.5,33.0,31.02,20.06
2016,10,25,7,30,0.0,53.0,1.5,18.0,53.0,49.62,35.33
2016,10,25,7,45,12.5,74.5,1.65,18.5,78.0,71.31,53.3
2016,10,25,8,0,25.0,96.0,1.8,19.0,103.0,93.88,71.64
2016,10,25,8,15,33.5,117.5,1.95,19.5,128.5,118.13,91.34
2016,10,25,8,30,42.0,139.0,2.1,20.0,154.0,143.51,111.75
2016,10,25,8,45,75.5,165.0,2.25,20.5,196.5,182.44,142.35
2016,10,25,9,0,109.0,191.0,2.4,21.0,239.0,225.69,176.28
2016,10,25,9,15,109.0,213.0,2.45,21.5,265.5,253.03,197.57
2016,10,25,9,30,109.0,235.0,2.5,22.0,292.0,280.85,218.83
2016,10,25,9,45,144.5,254.0,2.55,22.5,335.5,326.43,253.65
2016,10,25,10,0,180.0,273.0,2.6,23.0,379.0,373.71,289.3
2016,10,25,10,15,340.5,251.5,2.65,23.0,466.0,463.76,359.3
2016,10,25,10,30,501.0,230.0,2.7,23.0,553.0,566.42,437.36
2016,10,25,10,45,679.5,169.5,2.75,23.5,626.0,651.09,501.2
2016,10,25,11,0,858.0,109.0,2.8,24.0,699.0,740.8,566.15
2016,10,25,11,15,675.0,188.5,2.85,24.0,660.5,712.34,543.16
2016,10,25,11,30,492.0,268.0,2.9,24.0,622.0,668.04,507.78
2016,10,25,11,45,469.0,282.0,2.95,24.5,622.5,676.94,512.95
2016,10,25,12,0,446.0,296.0,3.0,25.0,623.0,683.22,515.87
2016,10,25,12,15,459.0,290.5,3.0,25.0,627.0,696.97,526.02
2016,10,25,12,30,472.0,285.0,3.0,25.0,631.0,709.07,534.98
2016,10,25,12,45,475.5,280.0,3.05,25.5,625.5,711.8,536.42
2016,10,25,13,0,479.0,275.0,3.1,26.0,620.0,712.5,536.56
2016,10,25,13,15,444.5,282.0,3.05,26.0,596.5,691.55,521.2
2016,10,25,13,30,410.0,289.0,3.0,26.0,573.0,661.37,499.64
2016,10,25,13,45,420.0,274.5,2.95,26.0,556.5,651.55,493.74
2016,10,25,14,0,430.0,260.0,2.9,26.0,540.0,647.97,491.94
2016,10,25,14,15,448.0,240.5,2.85,26.0,519.5,635.23,484.11
2016,10,25,14,30,466.0,221.0,2.8,26.0,499.0,619.82,474.37
2016,10,25,14,45,362.0,226.0,2.75,26.0,433.0,527.77,406.43
2016,10,25,15,0,258.0,231.0,2.7,26.0,367.0,449.13,347.15
2016,10,25,15,15,263.0,209.0,2.45,25.5,337.5,421.14,327.71
2016,10,25,15,30,268.0,187.0,2.2,25.0,308.0,391.8,306.62
2016,10,25,15,45,255.5,168.0,1.95,25.0,272.5,353.72,277.52
2016,10,25,16,0,243.0,149.0,1.7,25.0,237.0,315.83,248.08
2016,10,25,16,15,227.5,127.0,1.5,24.5,199.5,273.06,214.75
2016,10,25,16,30,212.0,105.0,1.3,24.0,162.0,230.99,181.04
2016,10,25,16,45,185.5,83.5,1.15,23.5,125.5,185.5,143.64
2016,10,25,17,0,159.0,62.0,1.0,23.0,89.0,142.07,107.02
2016,10,25,17,15,103.5,42.0,1.0,22.5,57.0,92.99,65.45
2016,10,25,17,30,48.0,22.0,1.0,22.0,25.0,40.73,9.91
2016,10,25,17,45,24.0,11.0,1.05,21.5,12.5,16.45,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,16.5,12.0,9.34,0.0
2016,10,26,7,0,109.0,19.0,1.3,17.0,24.0,14.97,0.0
2016,10,26,7,15,235.5,34.0,1.5,17.5,64.5,26.25,15.97
2016,10,26,7,30,362.0,49.0,1.7,18.0,105.0,56.88,31.74
2016,10,26,7,45,446.0,58.0,1.95,19.0,154.0,96.78,56.2
2016,10,26,8,0,530.0,67.0,2.2,20.0,203.0,146.44,93.07
2016,10,26,8,15,581.5,74.0,2.5,20.5,253.5,196.43,134.69
2016,10,26,8,30,633.0,81.0,2.8,21.0,304.0,251.64,181.86
2016,10,26,8,45,668.0,86.0,3.1,22.0,352.0,304.32,227.15
2016,10,26,9,0,703.0,91.0,3.4,23.0,400.0,359.67,273.74
2016,10,26,9,15,436.5,162.0,3.3,23.5,360.5,349.44,270.05
2016,10,26,9,30,170.0,233.0,3.2,24.0,321.0,309.63,239.76
2016,10,26,9,45,202.5,249.5,3.15,25.0,362.5,352.58,272.07
2016,10,26,10,0,235.0,266.0,3.1,26.0,404.0,398.11,305.48
2016,10,26,10,15,523.5,188.5,3.0,26.0,517.5,516.26,397.42
2016,10,26,10,30,812.0,111.0,2.9,26.0,631.0,650.22,498.63
2016,10,26,10,45,557.0,212.0,2.8,26.5,575.5,605.71,460.38
2016,10,26,11,0,302.0,313.0,2.7,27.0,520.0,539.6,406.49
2016,10,26,11,15,316.0,318.5,2.65,27.0,540.0,566.68,426.26
2016,10,26,11,30,330.0,324.0,2.6,27.0,560.0,593.42,445.1
2016,10,26,11,45,291.0,337.0,2.55,27.5,547.0,585.21,437.06
2016,10,26,12,0,252.0,350.0,2.5,28.0,534.0,567.96,422.96
2016,10,26,12,15,558.5,229.0,2.45,28.0,636.5,714.01,533.33
2016,10,26,12,30,865.0,108.0,2.4,28.0,739.0,846.21,624.61
2016,10,26,12,45,587.5,219.5,2.4,28.5,646.0,743.76,551.3
2016,10,26,13,0,310.0,331.0,2.4,29.0,553.0,620.42,458.75
2016,10,26,13,15,579.5,218.5,2.4,29.0,621.5,736.67,547.82
2016,10,26,13,30,849.0,106.0,2.4,29.0,690.0,839.59,619.21
2016,10,26,13,45,510.5,207.0,2.4,29.0,554.5,660.8,494.14
2016,10,26,14,0,172.0,308.0,2.4,29.0,419.0,472.2,353.33
2016,10,26,14,15,489.0,204.0,2.35,29.0,498.0,627.01,473.59
2016,10,26,14,30,806.0,100.0,2.3,29.0,577.0,750.56,563.06
2016,10,26,14,45,780.0,100.5,2.3,29.0,537.0,712.27,536.88
2016,10,26,15,0,754.0,101.0,2.3,29.0,497.0,672.47,510.68
2016,10,26,15,15,730.5,97.0,2.25,28.5,453.5,630.96,483.15
2016,10,26,15,30,707.0,93.0,2.2,28.0,410.0,585.97,451.72
2016,10,26,15,45,675.0,87.5,2.2,28.0,362.5,533.39,413.19
2016,10,26,16,0,643.0,82.0,2.2,28.0,315.0,481.26,373.9
2016,10,26,16,15,594.0,75.5,1.9,27.5,264.5,419.69,326.1
2016,10,26,16,30,545.0,69.0,1.6,27.0,214.0,360.89,278.96
2016,10,26,16,45,474.5,59.0,1.35,26.5,165.0,291.93,222.8
2016,10,26,17,0,404.0,49.0,1.1,26.0,116.0,228.87,169.88
2016,10,26,17,15,281.5,35.5,1.1,25.0,73.5,151.26,105.43
2016,10,26,17,30,159.0,22.0,1.1,24.0,31.0,79.62,15.46
2016,10,26,17,45,79.5,11.0,1.1,23.5,15.5,29.32,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.85,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,15.21,0.0
2016,10,27,7,15,189.0,35.5,1.75,18.5,60.0,27.57,16.78
2016,10,27,7,30,305.0,53.0,1.9,19.0,99.0,56.55,33.0
2016,10,27,7,45,392.0,64.0,2.05,20.0,147.5,95.51,57.2
2016,10,27,8,0,479.0,75.0,2.2,21.0,196.0,145.1,93.67
2016,10,27,8,15,533.0,83.0,2.05,21.5,246.0,193.5,133.27
2016,10,27,8,30,587.0,91.0,1.9,22.0,296.0,247.5,178.44
2016,10,27,8,45,629.5,96.0,1.8,23.0,345.0,300.06,222.3
2016,10,27,9,0,672.0,101.0,1.7,24.0,394.0,356.17,267.93
2016,10,27,9,15,698.5,105.0,1.5,24.5,438.5,407.54,309.06
2016,10,27,9,30,725.0,109.0,1.3,25.0,483.0,460.09,349.42
2016,10,27,9,45,744.5,112.5,1.15,25.5,522.0,509.27,385.86
2016,10,27,10,0,764.0,116.0,1.0,26.0,561.0,558.33,420.63
2016,10,27,10,15,778.0,118.5,1.05,26.5,593.5,602.44,452.11
2016,10,27,10,30,792.0,121.0,1.1,27.0,626.0,645.28,481.93
2016,10,27,10,45,800.5,123.5,1.2,27.5,651.5,682.93,507.95
2016,10,27,11,0,809.0,126.0,1.3,28.0,677.0,718.55,531.88
2016,10,27,11,15,815.5,127.0,1.4,28.0,694.5,748.9,552.3
2016,10,27,11,30,822.0,128.0,1.5,28.0,712.0,776.7,571.07
2016,10,27,11,45,848.0,117.0,1.65,28.5,726.0,804.65,589.3
2016,10,27,12,0,874.0,106.0,1.8,29.0,740.0,826.53,603.48
2016,10,27,12,15,466.0,216.0,1.85,29.0,554.5,622.28,461.9
2016,10,27,12,30,58.0,326.0,1.9,29.0,369.0,381.9,282.31
2016,10,27,12,45,181.5,327.5,1.95,29.0,457.5,497.02,369.76
2016,10,27,13,0,305.0,329.0,2.0,29.0,546.0,613.26,453.7
2016,10,27,13,15,583.0,216.0,2.0,29.0,619.0,735.2,544.63
2016,10,27,13,30,861.0,103.0,2.0,29.0,692.0,838.86,615.73
2016,10,27,13,45,854.0,101.0,2.05,29.0,667.5,828.28,608.96
2016,10,27,14,0,847.0,99.0,2.1,29.0,643.0,809.68,597.98
2016,10,27,14,15,835.0,97.0,2.1,29.0,611.0,784.02,581.94
2016,10,27,14,30,823.0,95.0,2.1,29.0,579.0,755.64,564.07
2016,10,27,14,45,800.5,94.5,2.15,29.0,539.5,718.56,540.45
2016,10,27,15,0,778.0,94.0,2.2,29.0,500.0,679.74,515.35
2016,10,27,15,15,754.5,90.5,2.2,28.5,456.0,635.46,486.55
2016,10,27,15,30,731.0,87.0,2.2,28.0,412.0,592.66,456.87
2016,10,27,15,45,698.0,82.5,2.25,28.0,363.5,539.85,418.29
2016,10,27,16,0,665.0,78.0,2.3,28.0,315.0,487.52,378.89
2016,10,27,16,15,616.5,71.5,2.05,27.5,264.5,425.47,330.76
2016,10,27,16,30,568.0,65.0,1.8,27.0,214.0,366.11,283.14
2016,10,27,16,45,497.0,56.0,1.55,26.5,164.5,297.22,226.76
2016,10,27,17,0,426.0,47.0,1.3,26.0,115.0,234.23,173.57
2016,10,27,17,15,300.5,34.0,1.25,25.0,72.5,155.41,107.53
2016,10,27,17,30,175.0,21.0,1.2,24.0,30.0,82.01,5.58
2016,10,27,17,45,87.5,10.5,1.2,23.0,15.0,30.51,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,165.0,17.0,0.9,16.0,24.0,13.65,0.0
2016,10,28,7,15,303.5,30.0,1.0,16.5,66.0,23.41,13.38
2016,10,28,7,30,442.0,43.0,1.1,17.0,108.0,53.1,27.26
2016,10,28,7,45,525.5,51.0,1.25,18.0,159.5,96.46,53.0
2016,10,28,8,0,609.0,59.0,1.4,19.0,211.0,149.34,92.17
2016,10,28,8,15,659.0,65.0,1.5,20.0,263.5,202.27,136.13
2016,10,28,8,30,709.0,71.0,1.6,21.0,316.0,260.1,185.23
2016,10,28,8,45,744.5,74.5,1.75,22.0,366.0,316.4,233.36
2016,10,28,9,0,780.0,78.0,1.9,23.0,416.0,373.99,281.51
2016,10,28,9,15,803.5,81.5,2.0,23.5,462.0,428.61,326.69
2016,10,28,9,30,827.0,85.0,2.1,24.0,508.0,483.87,370.98
2016,10,28,9,45,845.5,87.0,2.25,24.5,548.0,535.27,411.31
2016,10,28,10,0,864.0,89.0,2.4,25.0,588.0,586.16,450.14
2016,10,28,10,15,875.5,90.5,2.45,25.5,621.5,630.55,482.89
2016,10,28,10,30,887.0,92.0,2.5,26.0,655.0,673.82,513.96
2016,10,28,10,45,897.0,92.5,2.55,26.5,681.0,713.1,540.98
2016,10,28,11,0,907.0,93.0,2.6,27.0,707.0,750.12,564.92
2016,10,28,11,15,912.0,94.0,2.6,27.0,724.5,781.46,585.61
2016,10,28,11,30,917.0,95.0,2.6,27.0,742.0,809.87,604.27
2016,10,28,11,45,922.5,93.5,2.6,27.5,751.5,832.94,618.1
2016,10,28,12,0,928.0,92.0,2.6,28.0,761.0,852.77,629.77
2016,10,28,12,15,599.0,217.5,2.6,28.0,649.5,734.57,547.12
2016,10,28,12,30,270.0,343.0,2.6,28.0,538.0,591.58,439.81
2016,10,28,12,45,322.0,326.0,2.6,28.0,556.0,620.8,462.93
2016,10,28,13,0,374.0,309.0,2.6,28.0,574.0,648.9,484.14
2016,10,28,13,15,643.5,199.0,2.6,28.0,642.0,769.26,574.83
2016,10,28,13,30,913.0,89.0,2.6,28.0,710.0,864.11,639.63
2016,10,28,13,45,535.5,196.0,2.6,28.5,557.5,666.34,500.67
2016,10,28,14,0,158.0,303.0,2.6,29.0,405.0,454.66,341.01
2016,10,28,14,15,515.5,193.5,2.55,28.5,499.0,633.62,480.99
2016,10,28,14,30,873.0,84.0,2.5,28.0,593.0,774.53,583.36
2016,10,28,14,45,856.5,81.5,2.5,28.0,553.5,738.58,558.67
2016,10,28,15,0,840.0,79.0,2.5,28.0,514.0,704.93,536.79
2016,10,28,15,15,818.0,76.5,2.45,28.0,469.0,660.99,507.09
2016,10,28,15,30,796.0,74.0,2.4,28.0,424.0,615.77,475.11
2016,10,28,15,45,764.5,70.0,2.4,28.0,374.5,562.03,435.65
2016,10,28,16,0,733.0,66.0,2.4,28.0,325.0,508.44,395.09
2016,10,28,16,15,686.5,61.0,2.1,27.0,273.0,446.27,347.29
2016,10,28,16,30,640.0,56.0,1.8,26.0,221.0,389.03,301.35
2016,10,28,16,45,564.0,49.0,1.5,25.5,169.5,317.16,242.09
2016,10,28,17,0,488.0,42.0,1.2,25.0,118.0,251.64,186.27
2016,10,28,17,15,354.0,30.5,1.15,24.0,74.0,168.9,116.12
2016,10,28,17,30,220.0,19.0,1.1,23.0,30.0,91.67,0.0
2016,10,28,17,45,110.0,9.5,1.1,22.0,15.0,34.51,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,71.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,17.0,1.6,17.0,22.0,16.71,0.0
