Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,0,39.0,234.0,6.3,20.0,256.0,273.93,217.01
2016,11,18,14,15,60.0,230.5,6.3,19.5,262.5,286.55,228.53
2016,11,18,14,30,81.0,227.0,6.3,19.0,269.0,298.48,239.5
2016,11,18,14,45,46.0,194.5,6.35,19.0,218.0,237.04,189.77
2016,11,18,15,0,11.0,162.0,6.4,19.0,167.0,170.64,135.47
2016,11,18,15,15,8.0,147.0,6.3,18.5,150.5,153.47,121.97
2016,11,18,15,30,5.0,132.0,6.2,18.0,134.0,136.51,108.43
2016,11,18,15,45,345.5,98.0,6.15,17.5,199.5,319.67,264.54
2016,11,18,16,0,686.0,64.0,6.1,17.0,265.0,450.41,371.34
2016,11,18,16,15,628.5,57.5,5.85,16.5,215.5,386.68,316.19
2016,11,18,16,30,571.0,51.0,5.6,16.0,166.0,326.32,262.69
2016,11,18,16,45,489.0,41.0,5.45,15.5,120.0,256.24,200.2
2016,11,18,17,0,407.0,31.0,5.3,15.0,74.0,193.3,140.55
2016,11,18,17,15,203.5,15.5,5.2,14.5,37.0,87.93,8.74
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.5,12.0,3.5,3.5,31.5,11.8,0.0
2016,11,19,7,30,481.0,24.0,3.6,4.0,63.0,20.17,10.04
2016,11,19,7,45,586.0,31.0,3.75,4.5,112.5,58.05,25.86
2016,11,19,8,0,691.0,38.0,3.9,5.0,162.0,110.43,59.83
2016,11,19,8,15,749.0,42.5,4.1,5.5,214.5,163.91,103.8
2016,11,19,8,30,807.0,47.0,4.3,6.0,267.0,223.85,157.45
2016,11,19,8,45,843.0,50.5,4.5,7.0,318.0,280.96,210.76
2016,11,19,9,0,879.0,54.0,4.7,8.0,369.0,340.4,265.84
2016,11,19,9,15,903.0,56.5,4.7,8.5,415.0,396.34,317.57
2016,11,19,9,30,927.0,59.0,4.7,9.0,461.0,452.73,368.26
2016,11,19,9,45,943.5,60.5,4.7,10.0,501.5,504.68,413.17
2016,11,19,10,0,960.0,62.0,4.7,11.0,542.0,555.75,455.77
2016,11,19,10,15,971.5,63.5,4.6,11.5,576.0,602.88,494.4
2016,11,19,10,30,983.0,65.0,4.5,12.0,610.0,648.16,530.33
2016,11,19,10,45,990.0,66.0,4.45,12.5,636.0,688.0,561.22
2016,11,19,11,0,997.0,67.0,4.4,13.0,662.0,725.2,589.13
2016,11,19,11,15,1002.0,67.5,4.3,13.0,680.0,757.66,612.16
2016,11,19,11,30,1007.0,68.0,4.2,13.0,698.0,786.99,632.69
2016,11,19,11,45,1007.5,69.5,4.15,13.5,707.5,810.86,648.32
2016,11,19,12,0,1008.0,71.0,4.1,14.0,717.0,831.15,661.36
2016,11,19,12,15,1008.0,71.0,4.05,14.0,717.5,845.76,671.54
2016,11,19,12,30,1008.0,71.0,4.0,14.0,718.0,856.62,679.15
2016,11,19,12,45,1005.5,70.5,3.95,14.5,710.0,861.19,681.09
2016,11,19,13,0,1003.0,70.0,3.9,15.0,702.0,861.92,680.44
2016,11,19,13,15,998.0,69.5,3.8,15.0,685.0,856.9,676.84
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,848.12,670.71
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,832.8,660.26
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,813.97,647.41
2016,11,19,14,15,965.5,66.0,3.5,15.0,586.0,789.21,630.05
2016,11,19,14,30,954.0,65.0,3.4,15.0,554.0,761.38,610.48
2016,11,19,14,45,932.5,65.0,3.35,15.0,514.0,724.98,584.68
2016,11,19,15,0,911.0,65.0,3.3,15.0,474.0,686.5,557.12
2016,11,19,15,15,887.5,62.5,3.15,14.5,429.0,642.03,524.05
2016,11,19,15,30,864.0,60.0,3.0,14.0,384.0,596.27,488.55
2016,11,19,15,45,829.5,56.5,2.9,14.0,334.0,545.73,447.38
2016,11,19,16,0,795.0,53.0,2.8,14.0,284.0,491.52,402.08
2016,11,19,16,15,741.0,48.0,2.4,13.0,232.5,426.7,347.41
2016,11,19,16,30,687.0,43.0,2.0,12.0,181.0,364.59,292.87
2016,11,19,16,45,592.5,36.0,1.6,11.0,130.5,287.54,224.79
2016,11,19,17,0,498.0,29.0,1.2,10.0,80.0,218.02,158.81
2016,11,19,17,15,249.0,14.5,1.2,9.0,40.0,98.21,5.01
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.5,11.5,1.1,3.0,29.0,11.3,0.0
2016,11,20,7,30,447.0,23.0,1.2,4.0,58.0,19.27,8.91
2016,11,20,7,45,555.0,30.5,1.35,5.0,107.0,54.66,24.34
2016,11,20,8,0,663.0,38.0,1.5,6.0,156.0,105.81,56.88
2016,11,20,8,15,722.5,43.0,1.6,6.5,207.5,158.27,99.25
2016,11,20,8,30,782.0,48.0,1.7,7.0,259.0,216.52,150.45
2016,11,20,8,45,816.0,52.5,1.8,8.0,308.5,272.75,201.96
2016,11,20,9,0,850.0,57.0,1.9,9.0,358.0,331.79,255.38
2016,11,20,9,15,875.0,59.5,2.1,9.5,403.5,386.61,305.11
2016,11,20,9,30,900.0,62.0,2.3,10.0,449.0,442.01,354.07
2016,11,20,9,45,916.5,64.0,2.55,11.0,489.0,493.23,397.84
2016,11,20,10,0,933.0,66.0,2.8,12.0,529.0,543.62,439.58
2016,11,20,10,15,944.5,67.5,2.75,12.5,562.5,589.66,476.56
2016,11,20,10,30,956.0,69.0,2.7,13.0,596.0,633.92,511.0
2016,11,20,10,45,963.5,70.5,2.7,13.5,622.0,673.69,541.26
2016,11,20,11,0,971.0,72.0,2.7,14.0,648.0,710.94,568.88
2016,11,20,11,15,975.5,72.5,2.7,14.5,665.5,742.37,590.29
2016,11,20,11,30,980.0,73.0,2.7,15.0,683.0,770.74,609.06
2016,11,20,11,45,983.5,72.5,2.7,15.5,692.5,794.09,624.13
2016,11,20,12,0,987.0,72.0,2.7,16.0,702.0,814.04,636.79
2016,11,20,12,15,986.5,72.0,2.7,16.0,702.5,828.03,646.47
2016,11,20,12,30,986.0,72.0,2.7,16.0,703.0,838.34,653.71
2016,11,20,12,45,982.5,72.0,2.75,16.5,695.0,842.63,655.98
2016,11,20,13,0,979.0,72.0,2.8,17.0,687.0,843.17,655.81
2016,11,20,13,15,974.0,71.5,2.8,17.0,670.5,838.26,652.85
2016,11,20,13,30,969.0,71.0,2.8,17.0,654.0,829.7,647.49
2016,11,20,13,45,960.0,70.5,2.85,17.0,629.0,814.51,637.89
2016,11,20,14,0,951.0,70.0,2.9,17.0,604.0,795.94,625.97
2016,11,20,14,15,939.5,68.5,2.9,17.0,572.0,771.15,609.29
2016,11,20,14,30,928.0,67.0,2.9,17.0,540.0,743.37,590.44
2016,11,20,14,45,909.5,65.5,2.9,17.0,501.5,708.01,565.88
2016,11,20,15,0,891.0,64.0,2.9,17.0,463.0,670.48,539.47
2016,11,20,15,15,867.5,61.5,2.75,16.5,418.5,626.73,507.04
2016,11,20,15,30,844.0,59.0,2.6,16.0,374.0,585.62,475.24
2016,11,20,15,45,808.5,55.5,2.5,16.0,325.0,531.53,431.82
2016,11,20,16,0,773.0,52.0,2.4,16.0,276.0,477.75,387.31
2016,11,20,16,15,718.5,47.5,2.15,15.0,225.5,414.35,334.55
2016,11,20,16,30,664.0,43.0,1.9,14.0,175.0,353.72,281.94
2016,11,20,16,45,570.0,35.5,1.65,13.0,125.5,277.57,215.39
2016,11,20,17,0,476.0,28.0,1.4,12.0,76.0,209.1,150.84
2016,11,20,17,15,238.0,14.0,1.45,11.5,38.0,94.04,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,11.8,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,18.79,7.81
2016,11,21,7,45,483.5,32.5,2.9,8.0,98.0,52.01,24.27
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,99.94,54.39
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,149.2,93.51
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,204.62,141.55
2016,11,21,8,45,754.5,56.0,2.9,11.0,291.0,257.74,189.72
2016,11,21,9,0,792.0,60.0,2.8,12.0,339.0,313.59,239.86
2016,11,21,9,15,818.0,63.0,3.25,13.0,383.0,366.54,287.41
2016,11,21,9,30,844.0,66.0,3.7,14.0,427.0,420.35,334.46
2016,11,21,9,45,860.5,68.5,4.15,15.5,465.5,469.57,375.97
2016,11,21,10,0,877.0,71.0,4.6,17.0,504.0,518.06,415.85
2016,11,21,10,15,889.0,72.5,4.7,17.5,536.0,562.12,451.94
2016,11,21,10,30,901.0,74.0,4.8,18.0,568.0,604.6,485.88
2016,11,21,10,45,908.0,75.5,4.9,18.5,592.5,642.18,515.29
2016,11,21,11,0,915.0,77.0,5.0,19.0,617.0,677.39,542.28
2016,11,21,11,15,919.5,78.0,5.0,19.5,634.0,707.83,564.07
2016,11,21,11,30,924.0,79.0,5.0,20.0,651.0,735.4,582.83
2016,11,21,11,45,927.5,78.5,5.0,20.5,660.0,757.63,597.56
2016,11,21,12,0,931.0,78.0,5.0,21.0,669.0,776.68,609.98
2016,11,21,12,15,930.0,78.0,5.0,21.0,669.5,789.59,619.2
2016,11,21,12,30,929.0,78.0,5.0,21.0,670.0,799.03,626.04
2016,11,21,12,45,924.5,78.5,5.0,21.5,661.5,802.84,627.71
2016,11,21,13,0,920.0,79.0,5.0,22.0,653.0,803.12,627.01
2016,11,21,13,15,913.5,78.0,5.0,22.0,636.5,796.69,622.84
2016,11,21,13,30,907.0,77.0,5.0,22.0,620.0,786.83,616.35
2016,11,21,13,45,895.5,76.5,5.0,22.0,595.5,770.41,605.21
2016,11,21,14,0,884.0,76.0,5.0,22.0,571.0,750.91,591.91
2016,11,21,14,15,871.0,74.5,4.95,22.0,540.0,726.25,574.62
2016,11,21,14,30,858.0,73.0,4.9,22.0,509.0,698.91,555.35
2016,11,21,14,45,833.0,73.0,4.85,22.0,470.5,666.91,532.52
2016,11,21,15,0,808.0,73.0,4.8,22.0,432.0,628.91,504.43
2016,11,21,15,15,781.5,70.0,4.6,21.5,389.5,585.15,471.14
2016,11,21,15,30,755.0,67.0,4.4,21.0,347.0,540.51,436.38
2016,11,21,15,45,714.5,63.0,4.2,21.0,300.5,486.31,392.5
2016,11,21,16,0,674.0,59.0,4.0,21.0,254.0,432.99,348.27
2016,11,21,16,15,616.0,53.5,3.6,20.0,206.0,373.66,298.91
2016,11,21,16,30,558.0,48.0,3.2,19.0,158.0,315.3,248.69
2016,11,21,16,45,459.0,39.5,2.8,18.5,112.5,241.38,184.66
2016,11,21,17,0,360.0,31.0,2.4,18.0,67.0,176.12,124.49
2016,11,21,17,15,180.0,15.5,2.45,17.5,33.5,79.97,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.5,4.05,16.0,3.5,3.44,0.0
2016,11,22,7,30,0.0,7.0,4.0,16.0,7.0,6.74,0.0
2016,11,22,7,45,0.0,14.5,4.0,16.5,14.5,13.98,5.73
2016,11,22,8,0,0.0,22.0,4.0,17.0,22.0,21.22,12.07
2016,11,22,8,15,0.0,30.5,4.05,17.0,30.5,29.44,19.18
2016,11,22,8,30,0.0,39.0,4.1,17.0,39.0,37.65,26.24
2016,11,22,8,45,0.0,47.5,4.15,17.5,47.5,45.88,33.14
2016,11,22,9,0,0.0,56.0,4.2,18.0,56.0,54.11,39.93
2016,11,22,9,15,0.0,35.5,4.5,18.5,35.5,34.28,23.17
2016,11,22,9,30,0.0,15.0,4.8,19.0,15.0,14.47,6.48
2016,11,22,9,45,7.0,96.5,5.1,19.5,100.0,96.6,74.48
2016,11,22,10,0,14.0,178.0,5.4,20.0,185.0,180.26,142.11
2016,11,22,10,15,10.5,180.0,5.5,20.0,186.0,181.12,142.43
2016,11,22,10,30,7.0,182.0,5.6,20.0,187.0,181.66,142.57
2016,11,22,10,45,3.5,133.5,5.7,20.5,136.0,131.9,102.07
2016,11,22,11,0,0.0,85.0,5.8,21.0,85.0,82.24,61.56
2016,11,22,11,15,0.0,77.0,5.7,21.0,77.0,74.49,55.22
2016,11,22,11,30,0.0,69.0,5.6,21.0,69.0,66.74,48.88
2016,11,22,11,45,0.0,70.0,5.6,21.5,70.0,67.71,49.53
2016,11,22,12,0,0.0,71.0,5.6,22.0,71.0,68.69,50.18
2016,11,22,12,15,0.0,78.5,5.45,22.0,78.5,75.96,56.04
2016,11,22,12,30,0.0,86.0,5.3,22.0,86.0,83.23,61.9
2016,11,22,12,45,0.0,106.0,5.2,22.0,106.0,102.85,77.69
2016,11,22,13,0,0.0,126.0,5.1,22.0,126.0,122.79,93.7
2016,11,22,13,15,0.0,102.0,4.95,22.0,102.0,98.93,74.62
2016,11,22,13,30,0.0,78.0,4.8,22.0,78.0,75.46,55.78
2016,11,22,13,45,0.0,45.5,4.65,22.0,45.5,43.98,30.31
2016,11,22,14,0,0.0,13.0,4.5,22.0,13.0,12.55,4.65
2016,11,22,14,15,0.0,14.5,4.35,22.0,14.5,14.0,5.87
2016,11,22,14,30,0.0,16.0,4.2,22.0,16.0,15.45,7.09
2016,11,22,14,45,0.0,54.5,4.05,22.0,54.5,52.67,37.74
2016,11,22,15,0,0.0,93.0,3.9,22.0,93.0,90.58,68.83
2016,11,22,15,15,0.0,83.5,3.65,22.0,83.5,81.14,61.26
2016,11,22,15,30,0.0,74.0,3.4,22.0,74.0,71.71,53.68
2016,11,22,15,45,0.0,63.5,3.2,22.0,63.5,61.37,45.27
2016,11,22,16,0,0.0,53.0,3.0,22.0,53.0,51.21,36.89
2016,11,22,16,15,0.0,42.5,2.7,21.5,42.5,41.04,28.48
2016,11,22,16,30,0.0,32.0,2.4,21.0,32.0,30.89,19.93
2016,11,22,16,45,0.0,22.0,2.1,20.5,22.0,21.23,11.71
2016,11,22,17,0,0.0,12.0,1.8,20.0,12.0,11.57,3.33
2016,11,22,17,15,0.0,6.0,1.75,19.5,6.0,5.78,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.5,3.25,9.0,23.0,11.3,0.0
2016,11,23,7,30,332.0,23.0,3.4,9.0,46.0,18.15,5.78
2016,11,23,7,45,455.0,31.5,3.55,9.5,91.5,46.08,20.72
2016,11,23,8,0,578.0,40.0,3.7,10.0,137.0,94.6,50.53
2016,11,23,8,15,644.0,46.0,3.85,10.5,187.0,143.76,88.85
2016,11,23,8,30,710.0,52.0,4.0,11.0,237.0,199.53,136.73
2016,11,23,8,45,754.0,55.5,4.2,12.0,286.0,253.22,185.23
2016,11,23,9,0,798.0,59.0,4.4,13.0,335.0,310.32,236.68
2016,11,23,9,15,826.0,62.0,4.4,13.5,380.0,364.11,285.36
2016,11,23,9,30,854.0,65.0,4.4,14.0,425.0,418.94,333.7
2016,11,23,9,45,874.0,67.0,4.45,15.0,464.5,469.57,376.83
2016,11,23,10,0,894.0,69.0,4.5,16.0,504.0,519.76,418.19
2016,11,23,10,15,907.0,70.5,4.4,16.5,537.5,564.96,454.78
2016,11,23,10,30,920.0,72.0,4.3,17.0,571.0,608.62,489.03
2016,11,23,10,45,929.5,73.0,4.2,17.5,597.0,647.83,518.94
2016,11,23,11,0,939.0,74.0,4.1,18.0,623.0,684.78,546.47
2016,11,23,11,15,945.0,75.0,4.0,18.0,641.0,716.9,570.14
2016,11,23,11,30,951.0,76.0,3.9,18.0,659.0,746.18,590.66
2016,11,23,11,45,956.0,75.0,3.85,18.5,669.0,769.55,605.83
2016,11,23,12,0,961.0,74.0,3.8,19.0,679.0,789.69,618.66
2016,11,23,12,15,961.0,74.0,3.7,19.0,680.0,803.85,628.16
2016,11,23,12,30,961.0,74.0,3.6,19.0,681.0,814.46,635.24
2016,11,23,12,45,959.0,74.0,3.55,19.5,673.5,819.95,637.82
2016,11,23,13,0,957.0,74.0,3.5,20.0,666.0,821.82,637.99
2016,11,23,13,15,952.0,73.0,3.4,20.0,650.5,816.63,634.26
2016,11,23,13,30,947.0,72.0,3.3,20.0,635.0,807.88,628.18
2016,11,23,13,45,939.0,71.0,3.2,20.0,611.0,793.36,618.15
2016,11,23,14,0,931.0,70.0,3.1,20.0,587.0,775.52,605.87
2016,11,23,14,15,919.0,68.5,3.0,20.0,555.5,751.0,588.87
2016,11,23,14,30,907.0,67.0,2.9,20.0,524.0,723.61,569.83
2016,11,23,14,45,889.5,65.5,2.8,20.0,486.0,689.78,546.01
2016,11,23,15,0,872.0,64.0,2.7,20.0,448.0,653.8,520.46
2016,11,23,15,15,847.5,61.5,2.5,19.5,404.5,610.37,487.99
2016,11,23,15,30,823.0,59.0,2.3,19.0,361.0,569.66,456.58
2016,11,23,15,45,788.0,55.5,2.1,19.0,313.5,517.01,414.35
2016,11,23,16,0,753.0,52.0,1.9,19.0,266.0,464.67,371.17
2016,11,23,16,15,697.5,47.0,1.65,18.0,216.5,401.45,319.25
2016,11,23,16,30,642.0,42.0,1.4,17.0,167.0,341.13,267.64
2016,11,23,16,45,546.5,34.5,1.2,16.5,119.0,265.9,202.56
2016,11,23,17,0,451.0,27.0,1.0,16.0,71.0,198.53,139.26
2016,11,23,17,15,225.5,13.5,1.0,15.5,35.5,88.94,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,144.5,11.5,1.1,8.5,21.0,11.3,0.0
2016,11,24,7,30,289.0,23.0,1.2,9.0,42.0,18.32,4.91
2016,11,24,7,45,396.0,34.0,1.35,10.0,85.0,45.05,21.71
2016,11,24,8,0,503.0,45.0,1.5,11.0,128.0,89.54,49.27
2016,11,24,8,15,571.5,52.0,1.5,11.5,176.0,135.91,84.75
2016,11,24,8,30,640.0,59.0,1.5,12.0,224.0,189.22,129.46
2016,11,24,8,45,677.0,65.5,1.55,13.0,270.0,240.42,174.79
2016,11,24,9,0,714.0,72.0,1.6,14.0,316.0,294.47,222.31
2016,11,24,9,15,744.0,76.0,1.85,14.5,360.0,346.57,268.36
2016,11,24,9,30,774.0,80.0,2.1,15.0,404.0,399.35,314.04
2016,11,24,9,45,791.0,84.0,2.4,16.0,442.0,447.33,354.45
2016,11,24,10,0,808.0,88.0,2.7,17.0,480.0,494.91,393.36
2016,11,24,10,15,823.0,90.5,2.7,17.5,512.5,539.2,428.65
2016,11,24,10,30,838.0,93.0,2.7,18.0,545.0,582.37,462.08
2016,11,24,10,45,845.0,96.0,2.75,19.0,569.5,619.82,489.59
2016,11,24,11,0,852.0,99.0,2.8,20.0,594.0,655.13,514.75
2016,11,24,11,15,607.5,180.0,2.8,20.0,538.0,602.33,472.23
2016,11,24,11,30,363.0,261.0,2.8,20.0,482.0,526.45,411.74
2016,11,24,11,45,623.5,178.5,2.8,20.5,566.0,644.12,503.88
2016,11,24,12,0,884.0,96.0,2.8,21.0,650.0,754.9,585.3
2016,11,24,12,15,884.0,96.0,2.8,21.0,651.0,768.18,593.77
2016,11,24,12,30,884.0,96.0,2.8,21.0,652.0,778.2,600.8
2016,11,24,12,45,878.5,97.0,2.85,21.5,644.0,785.81,605.42
2016,11,24,13,0,873.0,98.0,2.9,22.0,636.0,786.27,605.13
2016,11,24,13,15,867.0,97.0,2.9,22.0,620.5,780.78,601.72
2016,11,24,13,30,861.0,96.0,2.9,22.0,605.0,772.01,596.17
2016,11,24,13,45,848.0,96.0,2.9,22.5,581.0,755.88,584.39
2016,11,24,14,0,835.0,96.0,2.9,23.0,557.0,736.82,570.68
2016,11,24,14,15,820.5,93.5,2.85,23.0,526.5,711.1,553.1
2016,11,24,14,30,806.0,91.0,2.8,23.0,496.0,682.86,533.71
2016,11,24,14,45,783.5,89.0,2.75,23.0,459.0,647.42,508.66
2016,11,24,15,0,761.0,87.0,2.7,23.0,422.0,610.31,481.26
2016,11,24,15,15,733.0,83.0,2.45,22.5,379.5,568.89,450.19
2016,11,24,15,30,705.0,79.0,2.2,22.0,337.0,524.26,416.05
2016,11,24,15,45,658.0,75.0,1.95,22.0,290.5,468.73,371.9
2016,11,24,16,0,611.0,71.0,1.7,22.0,244.0,414.68,327.88
2016,11,24,16,15,548.5,63.5,1.5,21.0,197.0,351.2,276.68
2016,11,24,16,30,486.0,56.0,1.3,20.0,150.0,291.52,226.78
2016,11,24,16,45,381.0,45.5,1.15,19.0,105.5,216.45,163.89
2016,11,24,17,0,276.0,35.0,1.0,18.0,61.0,150.4,104.82
2016,11,24,17,15,138.0,17.5,1.0,17.5,30.5,68.33,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,63.5,12.5,1.1,14.5,16.5,12.29,0.0
2016,11,25,7,30,127.0,25.0,1.4,15.0,33.0,19.7,4.14
2016,11,25,7,45,234.0,40.5,1.75,15.5,72.0,43.39,23.92
2016,11,25,8,0,341.0,56.0,2.1,16.0,111.0,82.81,49.37
2016,11,25,8,15,414.0,66.5,2.35,16.0,156.0,124.19,80.39
2016,11,25,8,30,487.0,77.0,2.6,16.0,201.0,174.09,121.11
2016,11,25,8,45,243.5,43.5,2.85,16.5,105.5,105.36,75.51
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,9.64,2.53
2016,11,25,9,15,0.0,12.0,3.2,17.0,12.0,11.58,4.16
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,13.51,5.78
2016,11,25,9,45,0.0,50.5,3.45,17.0,50.5,48.79,35.4
2016,11,25,10,0,0.0,87.0,3.6,17.0,87.0,84.17,64.72
2016,11,25,10,15,0.0,76.0,3.65,17.0,76.0,73.5,55.71
2016,11,25,10,30,0.0,65.0,3.7,17.0,65.0,62.85,46.78
2016,11,25,10,45,0.0,91.5,3.8,17.0,91.5,88.55,67.91
2016,11,25,11,0,0.0,118.0,3.9,17.0,118.0,114.54,89.08
2016,11,25,11,15,0.0,122.0,3.9,17.0,122.0,118.51,92.17
2016,11,25,11,30,0.0,126.0,3.9,17.0,126.0,122.5,95.32
2016,11,25,11,45,6.5,172.0,3.9,17.5,176.0,173.02,136.06
2016,11,25,12,0,13.0,218.0,3.9,18.0,226.0,224.62,176.97
2016,11,25,12,15,7.5,196.5,3.85,18.0,201.0,199.08,156.37
2016,11,25,12,30,2.0,175.0,3.8,18.0,176.0,173.41,135.74
2016,11,25,12,45,7.0,194.0,3.75,18.0,198.5,196.82,154.69
2016,11,25,13,0,12.0,213.0,3.7,18.0,221.0,220.61,173.8
2016,11,25,13,15,6.0,167.0,3.65,18.0,171.0,169.01,132.54
2016,11,25,13,30,0.0,121.0,3.6,18.0,121.0,117.97,91.33
2016,11,25,13,45,1.5,148.0,3.55,18.0,149.0,146.66,114.82
2016,11,25,14,0,3.0,175.0,3.5,18.0,177.0,176.12,138.76
2016,11,25,14,15,1.5,166.0,3.45,17.5,167.0,166.17,131.13
2016,11,25,14,30,0.0,157.0,3.4,17.0,157.0,156.29,123.6
2016,11,25,14,45,90.0,173.5,3.35,17.0,213.5,243.19,196.85
2016,11,25,15,0,180.0,190.0,3.3,17.0,270.0,328.87,267.25
2016,11,25,15,15,151.0,179.0,3.15,16.5,241.5,295.09,240.02
2016,11,25,15,30,122.0,168.0,3.0,16.0,213.0,262.94,214.14
2016,11,25,15,45,109.5,146.5,2.95,16.0,183.0,228.84,186.32
2016,11,25,16,0,97.0,125.0,2.9,16.0,153.0,195.29,158.44
2016,11,25,16,15,77.0,102.0,2.7,15.5,121.5,150.95,121.33
2016,11,25,16,30,57.0,79.0,2.5,15.0,90.0,114.09,89.85
2016,11,25,16,45,33.0,56.0,2.35,15.0,62.0,76.78,57.62
2016,11,25,17,0,9.0,33.0,2.2,15.0,34.0,37.81,23.78
2016,11,25,17,15,4.5,16.5,2.1,14.5,17.0,17.67,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,45.0,12.0,2.05,9.5,14.5,11.8,0.0
2016,11,26,7,30,90.0,24.0,2.2,10.0,29.0,20.06,2.88
2016,11,26,7,45,187.0,42.5,2.4,10.5,67.5,42.89,25.23
2016,11,26,8,0,284.0,61.0,2.6,11.0,106.0,81.35,51.52
2016,11,26,8,15,353.5,74.5,2.55,11.5,150.0,121.78,82.36
2016,11,26,8,30,423.0,88.0,2.5,12.0,194.0,169.48,121.44
2016,11,26,8,45,477.5,96.5,2.45,12.5,239.0,215.54,160.99
2016,11,26,9,0,532.0,105.0,2.4,13.0,284.0,266.55,204.99
2016,11,26,9,15,567.0,112.0,2.35,13.5,325.5,315.1,247.06
2016,11,26,9,30,602.0,119.0,2.3,14.0,367.0,364.73,289.19
2016,11,26,9,45,534.0,143.0,2.25,15.0,378.0,385.59,307.42
2016,11,26,10,0,466.0,167.0,2.2,16.0,389.0,400.86,319.82
2016,11,26,10,15,477.5,177.0,2.15,16.5,418.5,437.65,348.81
2016,11,26,10,30,489.0,187.0,2.1,17.0,448.0,474.11,376.69
2016,11,26,10,45,487.0,200.5,2.05,17.5,471.0,505.46,399.85
2016,11,26,11,0,485.0,214.0,2.0,18.0,494.0,535.29,421.32
2016,11,26,11,15,493.0,217.5,1.95,18.0,509.0,559.95,439.67
2016,11,26,11,30,501.0,221.0,1.9,18.0,524.0,583.37,456.89
2016,11,26,11,45,316.5,259.0,1.85,18.5,451.5,499.19,390.26
2016,11,26,12,0,132.0,297.0,1.8,19.0,379.0,406.58,316.36
2016,11,26,12,15,133.0,297.0,1.75,19.0,380.0,410.79,320.0
2016,11,26,12,30,134.0,297.0,1.7,19.0,381.0,414.57,322.8
2016,11,26,12,45,162.0,293.5,1.65,19.5,394.0,434.58,337.91
2016,11,26,13,0,190.0,290.0,1.6,20.0,407.0,454.27,352.57
2016,11,26,13,15,114.5,267.0,1.55,20.0,337.0,372.83,289.98
2016,11,26,13,30,39.0,244.0,1.5,20.0,267.0,283.19,220.29
2016,11,26,13,45,25.5,219.5,1.5,20.0,234.5,239.31,186.7
2016,11,26,14,0,12.0,195.0,1.5,20.0,202.0,203.87,159.03
2016,11,26,14,15,13.0,188.0,1.5,20.0,195.0,197.82,154.71
2016,11,26,14,30,14.0,181.0,1.5,20.0,188.0,191.79,150.3
2016,11,26,14,45,43.5,183.0,1.5,20.0,202.5,222.4,175.68
2016,11,26,15,0,73.0,185.0,1.5,20.0,217.0,245.2,194.58
2016,11,26,15,15,65.5,168.5,1.45,19.5,195.0,221.61,176.31
2016,11,26,15,30,58.0,152.0,1.4,19.0,173.0,198.35,158.19
2016,11,26,15,45,49.5,132.0,1.4,19.0,148.0,170.64,135.88
2016,11,26,16,0,41.0,112.0,1.4,19.0,123.0,143.37,113.57
2016,11,26,16,15,30.0,91.5,1.25,18.5,98.5,114.75,89.87
2016,11,26,16,30,19.0,71.0,1.1,18.0,74.0,86.77,66.34
2016,11,26,16,45,9.5,50.0,0.95,17.5,51.5,55.93,40.23
2016,11,26,17,0,0.0,29.0,0.8,17.0,29.0,29.39,17.16
2016,11,26,17,15,0.0,14.5,0.85,16.5,14.5,14.0,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,78.0,11.5,3.3,12.5,16.0,11.3,0.0
2016,11,27,7,30,156.0,23.0,3.5,13.0,32.0,18.15,0.15
2016,11,27,7,45,265.5,37.0,3.75,13.5,70.5,40.09,21.04
2016,11,27,8,0,375.0,51.0,4.0,14.0,109.0,80.41,46.57
2016,11,27,8,15,195.5,71.0,4.3,14.5,102.0,95.06,66.0
2016,11,27,8,30,16.0,91.0,4.6,15.0,95.0,90.2,70.15
2016,11,27,8,45,22.0,109.0,4.9,15.5,116.0,110.18,86.86
2016,11,27,9,0,28.0,127.0,5.2,16.0,137.0,131.33,104.36
2016,11,27,9,15,14.0,105.5,5.4,16.5,110.5,106.91,84.12
2016,11,27,9,30,0.0,84.0,5.6,17.0,84.0,81.24,62.62
2016,11,27,9,45,4.0,125.0,5.85,18.0,127.0,122.96,96.72
2016,11,27,10,0,8.0,166.0,6.1,19.0,170.0,165.42,130.79
2016,11,27,10,15,4.0,146.0,6.2,19.0,148.0,144.08,113.13
2016,11,27,10,30,0.0,126.0,6.3,19.0,126.0,122.36,95.18
2016,11,27,10,45,0.0,142.5,6.45,19.5,142.5,138.68,108.09
2016,11,27,11,0,0.0,159.0,6.6,20.0,159.0,155.11,120.98
2016,11,27,11,15,45.0,218.5,6.65,20.5,245.5,248.9,196.62
2016,11,27,11,30,90.0,278.0,6.7,21.0,332.0,343.8,271.6
2016,11,27,11,45,48.0,235.5,6.75,21.5,264.0,272.1,213.81
2016,11,27,12,0,6.0,193.0,6.8,22.0,196.0,194.13,150.73
2016,11,27,12,15,73.0,245.0,6.8,22.0,290.0,303.69,239.11
2016,11,27,12,30,140.0,297.0,6.8,22.0,384.0,418.86,330.0
2016,11,27,12,45,216.0,287.0,6.8,22.5,419.5,468.07,369.28
2016,11,27,13,0,292.0,277.0,6.8,23.0,455.0,524.91,413.98
2016,11,27,13,15,534.5,195.5,6.75,23.0,512.0,629.63,500.01
2016,11,27,13,30,777.0,114.0,6.7,23.0,569.0,723.56,574.89
2016,11,27,13,45,489.0,183.0,6.65,23.0,465.5,577.96,460.36
2016,11,27,14,0,201.0,252.0,6.6,23.0,362.0,422.03,334.17
2016,11,27,14,15,117.5,226.0,6.5,23.0,289.5,331.01,262.07
2016,11,27,14,30,34.0,200.0,6.4,23.0,217.0,234.32,184.15
2016,11,27,14,45,81.5,195.5,6.3,23.0,232.0,262.69,208.42
2016,11,27,15,0,129.0,191.0,6.2,23.0,247.0,296.51,236.54
2016,11,27,15,15,122.0,173.0,6.0,23.0,221.5,269.65,215.25
2016,11,27,15,30,115.0,155.0,5.8,23.0,196.0,242.82,193.84
2016,11,27,15,45,312.0,118.5,5.6,23.0,210.5,314.01,253.12
2016,11,27,16,0,509.0,82.0,5.4,23.0,225.0,372.43,299.12
2016,11,27,16,15,445.5,72.5,5.05,22.5,180.5,309.05,245.95
2016,11,27,16,30,382.0,63.0,4.7,22.0,136.0,252.45,197.42
2016,11,27,16,45,286.5,49.5,4.4,21.5,95.0,183.62,138.8
2016,11,27,17,0,191.0,36.0,4.1,21.0,54.0,123.8,84.99
2016,11,27,17,15,95.5,18.0,4.0,20.5,27.0,56.34,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.0,10.5,5.1,18.0,14.0,10.32,0.0
2016,11,28,7,30,130.0,21.0,5.1,18.0,28.0,16.51,0.0
2016,11,28,7,45,233.5,35.5,5.1,18.5,65.0,37.07,18.97
2016,11,28,8,0,337.0,50.0,5.1,19.0,102.0,74.35,42.25
2016,11,28,8,15,393.0,63.0,5.2,19.0,144.0,114.78,72.57
2016,11,28,8,30,449.0,76.0,5.3,19.0,186.0,160.99,110.39
2016,11,28,8,45,507.0,81.0,5.45,19.5,229.0,206.48,148.96
2016,11,28,9,0,565.0,86.0,5.6,20.0,272.0,256.28,191.78
2016,11,28,9,15,686.0,79.0,5.85,20.5,336.0,320.99,245.71
2016,11,28,9,30,807.0,72.0,6.1,21.0,400.0,396.25,308.32
2016,11,28,9,45,834.5,73.5,6.35,21.5,441.0,447.57,352.36
2016,11,28,10,0,862.0,75.0,6.6,22.0,482.0,499.3,395.76
2016,11,28,10,15,878.5,77.0,6.7,22.0,516.5,545.82,434.76
2016,11,28,10,30,895.0,79.0,6.8,22.0,551.0,590.01,471.21
2016,11,28,10,45,912.0,78.5,6.95,22.0,579.5,631.31,504.95
2016,11,28,11,0,929.0,78.0,7.1,22.0,608.0,670.9,536.86
2016,11,28,11,15,936.0,79.0,6.95,22.0,626.5,703.54,562.25
2016,11,28,11,30,943.0,80.0,6.8,22.0,645.0,733.44,584.02
2016,11,28,11,45,652.5,173.0,6.65,22.5,567.0,652.91,517.85
2016,11,28,12,0,362.0,266.0,6.5,23.0,489.0,545.57,429.54
2016,11,28,12,15,660.5,171.5,6.45,23.0,579.5,681.89,539.62
2016,11,28,12,30,959.0,77.0,6.4,23.0,670.0,805.77,633.43
2016,11,28,12,45,957.0,76.5,6.35,23.0,663.0,811.09,636.8
2016,11,28,13,0,955.0,76.0,6.3,23.0,656.0,812.81,638.18
2016,11,28,13,15,949.5,75.5,6.25,23.0,640.5,808.29,635.14
2016,11,28,13,30,944.0,75.0,6.2,23.0,625.0,800.23,629.67
2016,11,28,13,45,934.0,74.5,6.2,23.0,601.0,785.36,619.52
2016,11,28,14,0,924.0,74.0,6.2,23.0,577.0,767.24,607.08
2016,11,28,14,15,911.5,72.5,6.05,22.5,546.0,743.07,590.82
2016,11,28,14,30,899.0,71.0,5.9,22.0,515.0,716.07,572.42
2016,11,28,14,45,879.5,69.0,5.75,22.0,477.5,681.12,546.8
2016,11,28,15,0,860.0,67.0,5.6,22.0,440.0,648.25,522.04
2016,11,28,15,15,834.0,64.5,5.2,21.5,396.5,604.72,488.1
2016,11,28,15,30,808.0,62.0,4.8,21.0,353.0,560.11,452.59
2016,11,28,15,45,769.5,58.5,4.4,21.0,306.0,506.64,408.45
